Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,261.188453715,22.8786552823,0.0,0.0,24.9203635341,149.522181205,429.007985629,426.818536144,2.18944948577
 01/01  02:00:00,257.275953772,19.0019679576,0.0,0.0,24.9203635341,149.522181205,387.158584145,384.968911048,2.18967309689
 01/01  03:00:00,262.180979847,23.752459947,0.0,0.0,24.9203635341,149.522181205,552.578747015,550.389213215,2.18953380069
 01/01  04:00:00,257.299240765,19.0019679576,0.0,0.0,24.9203635341,149.522181205,404.186305558,401.99660833,2.18969722736
 01/01  05:00:00,274.420210943,23.752459947,0.0,0.0,24.9203635341,149.522181205,559.453615842,557.2639977,2.18961814189
 01/01  06:00:00,293.998251415,19.0019679576,0.0,0.0,24.9203635341,149.522181205,428.288304506,426.095612025,2.19269248182
 01/01  07:00:00,347.842447236,23.752459947,0.0,0.0,24.9203635341,149.522181205,635.024318319,632.834625212,2.18969310698
 01/01  08:00:00,350.291651561,19.0019679576,0.0,0.0,24.9203635341,149.522181205,460.845655086,458.656220464,2.18943462189
 01/01  09:00:00,321.012463875,23.752459947,0.0,0.0,24.9203635341,149.522181205,597.933152492,595.7434939,2.18965859224
 01/01  10:00:00,279.37971062,19.0019679576,0.0,0.0,24.9203635341,149.522181205,379.66103181,377.471512384,2.18951942569
 01/01  11:00:00,235.281411011,23.752459947,0.0,0.0,24.9203635341,149.522181205,421.685862529,419.496179463,2.18968306646
 01/01  12:00:00,230.338058136,19.0019679576,0.0,0.0,24.9203635341,149.522181205,232.514508675,228.151284168,4.36322450744
 01/01  13:00:00,235.048677826,23.6761662138,0.0,0.0,24.9203635341,149.522181205,271.188366659,268.996798272,2.19156838747
 01/01  14:00:00,230.075071856,18.7730867582,0.0,0.0,24.9203635341,149.522181205,204.209758223,197.665738308,6.54401991442
 01/01  15:00:00,234.867136973,23.5235787476,0.0,0.0,24.9203635341,149.522181205,248.498561928,246.306872378,2.19168955002
 01/01  16:00:00,230.3166621,19.0019679576,0.0,0.0,24.9203635341,149.522181205,221.812051907,219.622354591,2.18969731615
 01/01  17:00:00,292.609929195,23.752459947,0.0,0.0,24.9203635341,149.522181205,344.796199414,342.606701301,2.18949811361
 01/01  18:00:00,367.192203397,19.0019679576,0.0,0.0,24.9203635341,149.522181205,290.848312682,288.658650805,2.18966187642
 01/01  19:00:00,372.054003832,23.752459947,0.0,0.0,24.9203635341,149.522181205,415.898778509,413.709195646,2.18958286284
 01/01  20:00:00,342.780748295,19.0019679576,0.0,0.0,24.9203635341,149.522181205,330.427810554,328.238124214,2.18968633928
 01/01  21:00:00,347.637209658,23.752459947,0.0,0.0,24.9203635341,149.522181205,448.381510637,446.191843209,2.18966742792
 01/01  22:00:00,318.32943704,19.0019679576,0.0,0.0,24.9203635341,149.522181205,324.21553465,319.850711731,4.36482291922
 01/01  23:00:00,298.72904022,23.752459947,0.0,0.0,24.9203635341,149.522181205,429.203820315,427.014156424,2.18966389129
 01/01  24:00:00,269.448164417,19.0019679576,0.0,0.0,24.9203635341,149.522181205,333.701962668,331.51243793,2.1895247379
 01/02  01:00:00,311.913237715,23.752459947,0.0,0.0,24.9203635341,199.362908273,440.086065642,437.895650633,2.19041500903
 01/02  02:00:00,307.074076558,19.0019679576,0.0,0.0,24.9203635341,199.362908273,339.701925932,337.511212,2.19071393254
 01/02  03:00:00,311.926757605,23.752459947,0.0,0.0,24.9203635341,199.362908273,453.295492694,448.934131331,4.36136136381
 01/02  04:00:00,307.072003362,19.0019679576,0.0,0.0,24.9203635341,199.362908273,334.565202447,332.374481585,2.19072086268
 01/02  05:00:00,324.16579913,23.752459947,0.0,0.0,24.9203635341,199.362908273,465.743334291,463.552905188,2.19042910322
 01/02  06:00:00,368.673629024,19.0019679576,0.0,0.0,49.8407270682,199.362908273,347.598496637,343.231054376,4.36744226155
 01/02  07:00:00,432.676204747,29.6961671831,0.0,0.0,49.8407270682,199.362908273,3424.77868018,3420.41343257,4.3652476074
 01/02  08:00:00,539.240949632,29.6961671831,0.0,0.0,149.522181205,199.362908273,3119.89154899,3111.13413739,8.75741159597
 01/02  09:00:00,1052.06703111,29.6961671831,0.0,0.0,448.566543614,448.566543614,2018.11531385,2000.48868036,17.6266334964
 01/02  10:00:00,1014.55274414,29.6961671831,0.0,0.0,448.566543614,448.566543614,1483.26913026,1463.41276751,19.8563627497
 01/02  11:00:00,965.146404757,29.6961671831,0.0,0.0,448.566543614,448.566543614,1179.30966949,1159.44677731,19.8628921871
 01/02  12:00:00,964.800157014,29.6961671831,0.0,0.0,448.566543614,448.566543614,980.930183865,958.775982379,22.1542014853
 01/02  13:00:00,914.804307897,29.715247221,0.0,0.0,448.566543614,398.725816546,909.4480993,880.515397791,28.9327015091
 01/02  14:00:00,965.310901464,30.6776169989,0.0,0.0,448.566543614,448.566543614,711.500828459,684.835968557,26.6648599024
 01/02  15:00:00,965.124921393,30.5988544849,0.0,0.0,448.566543614,448.566543614,640.538984416,622.918900266,17.6200841495
 01/02  16:00:00,964.327960995,29.8437891206,0.0,0.0,448.566543614,448.566543614,606.474395524,591.064370474,15.4100250508
 01/02  17:00:00,1021.75718103,29.6961671831,0.0,0.0,448.566543614,448.566543614,721.884964224,699.762309769,22.1226544556
 01/02  18:00:00,952.100339781,29.6961671831,0.0,0.0,348.885089477,398.725816546,1069.19605325,1056.0277984,13.1682548488
 01/02  19:00:00,753.071773397,29.6961671831,0.0,0.0,249.203635341,299.044362409,1242.95985854,1232.00808437,10.9517741746
 01/02  20:00:00,728.974015494,29.6961671831,0.0,0.0,249.203635341,299.044362409,1401.11918133,1394.55800756,6.56117376627
 01/02  21:00:00,580.103437703,29.6961671831,0.0,0.0,149.522181205,249.203635341,1632.17699662,1623.42755359,8.74944302661
 01/02  22:00:00,555.861230103,29.6961671831,0.0,0.0,149.522181205,249.203635341,1565.51437507,1561.14759864,4.36677643744
 01/02  23:00:00,349.356938059,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071291062,0.0,2.19071291062
 01/02  24:00:00,300.796705668,0.800291884145,0.0,0.0,24.9203635341,199.362908273,6.6210537066,2.25965701378,4.36139669282
 01/03  01:00:00,292.568311573,4.77568567356,0.0,0.0,24.9203635341,199.362908273,14.3595675966,12.1690811187,2.19048647797
 01/03  02:00:00,309.719714701,21.8451166183,0.0,0.0,24.9203635341,199.362908273,60.5222071659,58.3315469663,2.19066019957
 01/03  03:00:00,305.365926221,17.4760932946,0.0,0.0,24.9203635341,199.362908273,72.9765370809,70.7858153719,2.190721709
 01/03  04:00:00,309.793785211,21.8451166183,0.0,0.0,24.9203635341,199.362908273,116.611526952,112.250064795,4.3614621569
 01/03  05:00:00,317.645022231,17.4760932946,0.0,0.0,24.9203635341,199.362908273,119.902696465,117.712178869,2.19051759583
 01/03  06:00:00,372.587898736,22.9895226155,0.0,0.0,49.8407270682,199.362908273,172.672021402,168.304775671,4.36724573063
 01/03  07:00:00,430.192169181,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1536.37914046,1532.0140884,4.3650520595
 01/03  08:00:00,541.279216055,29.6961671831,0.0,0.0,149.522181205,199.362908273,3124.90552548,3116.14772696,8.75779851559
 01/03  09:00:00,1052.75287861,29.6961671831,0.0,0.0,448.566543614,448.566543614,1285.45202681,1267.82440038,17.6276264325
 01/03  10:00:00,1013.87844896,29.6961671831,0.0,0.0,448.566543614,448.566543614,613.609443496,593.75146129,19.8579822058
 01/03  11:00:00,964.248387153,29.6961671831,0.0,0.0,448.566543614,448.566543614,393.973046576,376.313313047,17.6597335282
 01/03  12:00:00,964.112892785,29.7866003777,0.0,0.0,448.566543614,448.566543614,326.637911286,302.269437917,24.3684733689
 01/03  13:00:00,914.119092287,29.7385368171,0.0,0.0,448.566543614,398.725816546,294.279911094,265.347149703,28.9327613914
 01/03  14:00:00,965.401103962,31.3678477531,0.0,0.0,448.566543614,448.566543614,179.230531788,152.565149877,26.6653819111
 01/03  15:00:00,965.930608386,31.9540464528,0.0,0.0,448.566543614,448.566543614,142.574954963,124.954569894,17.6203850687
 01/03  16:00:00,964.619519162,30.6624020427,0.0,0.0,448.566543614,448.566543614,130.171843253,114.761374152,15.4104691012
 01/03  17:00:00,1021.20211107,29.6961671831,0.0,0.0,448.566543614,448.566543614,234.455950971,212.331762714,22.1241882567
 01/03  18:00:00,951.23660319,29.6961671831,0.0,0.0,348.885089477,398.725816546,388.584535629,375.415630224,13.1689054055
 01/03  19:00:00,752.143115918,29.6961671831,0.0,0.0,249.203635341,299.044362409,632.289165606,621.336070989,10.9530946165
 01/03  20:00:00,727.766668331,29.6961671831,0.0,0.0,249.203635341,299.044362409,688.482559387,681.921032893,6.56152649375
 01/03  21:00:00,578.318768658,29.6961671831,0.0,0.0,149.522181205,249.203635341,770.722697464,761.972717273,8.74998019079
 01/03  22:00:00,554.05346125,29.6961671831,0.0,0.0,149.522181205,249.203635341,944.581803945,940.214777513,4.36702643222
 01/03  23:00:00,349.356939748,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077254348,0.0,4.36077254348
 01/03  24:00:00,299.992180435,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905348023,0.0,2.1905348023
 01/04  01:00:00,287.769983955,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062017376,0.0,2.19062017376
 01/04  02:00:00,287.769984086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070331611,0.0,2.19070331611
 01/04  03:00:00,289.77875435,2.00072971036,0.0,0.0,24.9203635341,199.362908273,11.6116879609,7.25047320535,4.36121475557
 01/04  04:00:00,289.378111608,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.00343315245,6.81284926009,2.19058389237
 01/04  05:00:00,302.004265099,2.00072971036,0.0,0.0,24.9203635341,199.362908273,12.4618641865,10.2711951956,2.19066899089
 01/04  06:00:00,350.968888709,1.60058376829,0.0,0.0,49.8407270682,199.362908273,13.2993807439,8.93201221919,4.36736852472
 01/04  07:00:00,429.104412291,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1032.30507828,1027.93969489,4.36538338875
 01/04  08:00:00,535.99032815,29.6961671831,0.0,0.0,149.522181205,199.362908273,966.633979877,957.875368629,8.75861124815
 01/04  09:00:00,1049.58817892,29.6961671831,0.0,0.0,448.566543614,448.566543614,531.79480786,514.165129412,17.629678448
 01/04  10:00:00,1012.6905409,29.6961671831,0.0,0.0,448.566543614,448.566543614,311.733999392,291.876260208,19.857739184
 01/04  11:00:00,963.680823705,29.6961671831,0.0,0.0,448.566543614,448.566543614,192.533028301,172.665076988,19.8679513137
 01/04  12:00:00,963.685505543,29.7294449814,0.0,0.0,448.566543614,448.566543614,163.274283569,141.116374972,22.1579085967
 01/04  13:00:00,913.835672259,29.6961671831,0.0,0.0,448.566543614,398.725816546,193.033067966,164.099998747,28.9330692193
 01/04  14:00:00,963.665141519,29.6961671831,0.0,0.0,448.566543614,448.566543614,182.58969253,155.918391541,26.6713009886
 01/04  15:00:00,963.646449082,29.6961671831,0.0,0.0,448.566543614,448.566543614,166.014932115,148.394270829,17.6206612859
 01/04  16:00:00,963.615145903,29.6961671831,0.0,0.0,448.566543614,448.566543614,130.827294949,115.415594617,15.4117003319
 01/04  17:00:00,1021.07349299,29.6961671831,0.0,0.0,448.566543614,448.566543614,161.745571748,139.620961485,22.1246102625
 01/04  18:00:00,950.998519998,29.6961671831,0.0,0.0,348.885089477,398.725816546,236.090076679,222.917863227,13.1722134515
 01/04  19:00:00,751.764520326,29.6961671831,0.0,0.0,249.203635341,299.044362409,388.408302209,377.456123968,10.9521782403
 01/04  20:00:00,727.397473881,29.6961671831,0.0,0.0,249.203635341,299.044362409,478.531266567,469.789914941,8.74135162624
 01/04  21:00:00,577.887736896,29.6961671831,0.0,0.0,149.522181205,249.203635341,490.827619134,482.077795518,8.74982361608
 01/04  22:00:00,553.537575538,29.6961671831,0.0,0.0,149.522181205,249.203635341,600.200139864,595.833269429,4.36687043573
 01/04  23:00:00,349.356941151,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063282829,0.0,2.19063282829
 01/04  24:00:00,299.992181869,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071628122,0.0,2.19071628122
 01/05  01:00:00,287.769985718,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904339989,0.0,2.1904339989
 01/05  02:00:00,287.769985878,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611282174,0.0,4.3611282174
 01/05  03:00:00,287.769985675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069407545,0.0,2.19069407545
 01/05  04:00:00,287.769985544,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904103954,0.0,2.1904103954
 01/05  05:00:00,299.992183472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049742447,0.0,2.19049742447
 01/05  06:00:00,350.564363235,1.20043782622,0.0,0.0,49.8407270682,199.362908273,10.6422007622,6.27495996051,4.36724080165
 01/05  07:00:00,428.823336279,29.6961671831,0.0,0.0,49.8407270682,199.362908273,967.391202329,963.025705073,4.36549725629
 01/05  08:00:00,535.835786107,29.6961671831,0.0,0.0,149.522181205,199.362908273,931.824210053,923.067071789,8.75713826394
 01/05  09:00:00,1049.61267925,29.6961671831,0.0,0.0,448.566543614,448.566543614,601.219279289,583.589565065,17.6297142238
 01/05  10:00:00,1012.83424366,29.6961671831,0.0,0.0,448.566543614,448.566543614,479.136304262,459.277360026,19.8589442355
 01/05  11:00:00,963.884468201,29.6961671831,0.0,0.0,448.566543614,448.566543614,416.000727795,396.135865699,19.864862096
 01/05  12:00:00,963.856591587,29.6961671831,0.0,0.0,448.566543614,448.566543614,388.862304079,364.494471116,24.3678329634
 01/05  13:00:00,914.038057328,29.6961671831,0.0,0.0,448.566543614,398.725816546,412.424140013,385.714925588,26.7092144254
 01/05  14:00:00,963.826731129,29.6961671831,0.0,0.0,448.566543614,448.566543614,361.43808966,332.540323411,28.8977662493
 01/05  15:00:00,963.810764244,29.6961671831,0.0,0.0,448.566543614,448.566543614,341.802012472,326.382892378,15.4191200935
 01/05  16:00:00,963.848334199,29.6961671831,0.0,0.0,448.566543614,448.566543614,383.015109003,365.403935829,17.6111731734
 01/05  17:00:00,1021.29118171,29.6961671831,0.0,0.0,448.566543614,448.566543614,390.515208402,368.392998633,22.1222097696
 01/05  18:00:00,951.202619052,29.6961671831,0.0,0.0,348.885089477,398.725816546,442.792626274,429.625581009,13.1670452649
 01/05  19:00:00,751.908509798,29.6961671831,0.0,0.0,249.203635341,299.044362409,516.847213194,505.894090139,10.9531230548
 01/05  20:00:00,727.481982728,29.6961671831,0.0,0.0,249.203635341,299.044362409,533.95228934,527.390554741,6.56173459968
 01/05  21:00:00,578.016488916,29.6961671831,0.0,0.0,149.522181205,249.203635341,594.604449585,585.855465767,8.74898381805
 01/05  22:00:00,553.644074744,29.6961671831,0.0,0.0,149.522181205,249.203635341,666.94801617,662.580940046,4.3670761243
 01/05  23:00:00,349.356942427,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072902847,0.0,2.19072902847
 01/05  24:00:00,299.992183496,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122236821,0.0,4.36122236821
 01/06  01:00:00,287.769987047,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074688675,0.0,2.19074688675
 01/06  02:00:00,287.769986901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046573468,0.0,2.19046573468
 01/06  03:00:00,287.76998713,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055581399,0.0,2.19055581399
 01/06  04:00:00,288.975927198,1.20043782622,0.0,0.0,24.9203635341,199.362908273,10.1629506834,5.80156923972,4.36138144371
 01/06  05:00:00,301.601171127,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.05688928,8.86643471337,2.19045456659
 01/06  06:00:00,351.37106417,2.00072971036,0.0,0.0,49.8407270682,199.362908273,16.9144306303,12.5475930174,4.36683761291
 01/06  07:00:00,428.845640453,29.6961671831,0.0,0.0,49.8407270682,199.362908273,918.050644744,913.685374943,4.36526980084
 01/06  08:00:00,535.928102482,29.6961671831,0.0,0.0,149.522181205,199.362908273,962.191190299,953.433049743,8.75814055624
 01/06  09:00:00,1049.7269905,29.6961671831,0.0,0.0,448.566543614,448.566543614,674.1234316,656.493019496,17.6304121045
 01/06  10:00:00,1012.98624559,29.6961671831,0.0,0.0,448.566543614,448.566543614,595.614999837,575.754147399,19.8608524386
 01/06  11:00:00,964.039616391,29.6961671831,0.0,0.0,448.566543614,448.566543614,534.696979587,514.830470387,19.8665091997
 01/06  12:00:00,963.942997134,29.6961671831,0.0,0.0,448.566543614,448.566543614,437.11689143,414.958518025,22.1583734055
 01/06  13:00:00,914.064702909,29.7204907526,0.0,0.0,448.566543614,398.725816546,380.446786492,351.510778856,28.9360076363
 01/06  14:00:00,965.175889048,31.1267134179,0.0,0.0,448.566543614,448.566543614,248.193249499,221.51671347,26.6765360296
 01/06  15:00:00,965.740859336,31.7745077568,0.0,0.0,448.566543614,448.566543614,169.04479774,151.424423817,17.620373923
 01/06  16:00:00,964.732462561,30.7889080771,0.0,0.0,448.566543614,448.566543614,147.823175283,130.211075585,17.6120996983
 01/06  17:00:00,1021.24511304,29.6961671831,0.0,0.0,448.566543614,448.566543614,323.46875492,301.343967238,22.1247876812
 01/06  18:00:00,951.510628655,29.6961671831,0.0,0.0,348.885089477,398.725816546,704.235108929,691.06962236,13.1654865698
 01/06  19:00:00,752.563693038,29.6961671831,0.0,0.0,249.203635341,299.044362409,991.55883378,982.792719166,8.76611461337
 01/06  20:00:00,728.139908817,29.6961671831,0.0,0.0,249.203635341,299.044362409,901.114954234,892.372403958,8.74255027601
 01/06  21:00:00,578.418951459,29.6961671831,0.0,0.0,149.522181205,249.203635341,719.414392707,710.66455669,8.74983601746
 01/06  22:00:00,554.069193659,29.6961671831,0.0,0.0,149.522181205,249.203635341,798.669910088,794.30303201,4.36687807851
 01/06  23:00:00,349.356943903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065238536,0.0,2.19065238536
 01/06  24:00:00,299.992184983,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905559941,0.0,2.1905559941
 01/07  01:00:00,238.732662449,0.800291884145,0.0,0.0,24.9203635341,149.522181205,6.68827474213,2.32688328496,4.36139145717
 01/07  02:00:00,239.537478551,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.91373803527,5.72327456896,2.19046346631
 01/07  03:00:00,239.942409742,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.5303988898,9.33984217717,2.19055671265
 01/07  04:00:00,239.541662455,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.1078332808,8.91710735749,2.19072592329
 01/07  05:00:00,252.172540357,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.7759797384,15.4144712487,4.36150848962
 01/07  06:00:00,276.215805946,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.9399326898,13.572295333,4.36763735686
 01/07  07:00:00,429.054170854,29.6961671831,0.0,0.0,49.8407270682,199.362908273,837.687982797,835.495315085,2.19266771205
 01/07  08:00:00,436.699716093,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1130.3532922,1123.8036115,6.54968070158
 01/07  09:00:00,651.190789416,29.6961671831,0.0,0.0,249.203635341,249.203635341,708.183760983,699.44192307,8.74183791262
 01/07  10:00:00,614.163523283,29.6961671831,0.0,0.0,249.203635341,249.203635341,424.954447321,416.187330851,8.76711646947
 01/07  11:00:00,565.065388742,29.6961671831,0.0,0.0,249.203635341,249.203635341,262.344441114,251.40070259,10.9437385236
 01/07  12:00:00,565.480627886,30.1666193917,0.0,0.0,249.203635341,249.203635341,221.361323641,210.398607882,10.9627157594
 01/07  13:00:00,567.629963674,32.3400187351,0.0,0.0,249.203635341,249.203635341,207.779229099,196.831475226,10.9477538738
 01/07  14:00:00,568.654122695,33.3790342084,0.0,0.0,249.203635341,249.203635341,197.644360151,188.886568489,8.75779166181
 01/07  15:00:00,318.158418083,32.0453642697,0.0,0.0,74.7610906023,174.442544739,247.667305995,238.925335185,8.74197080957
 01/07  16:00:00,316.192175923,30.0718503988,0.0,0.0,74.7610906023,174.442544739,261.449739661,254.893103708,6.55663595309
 01/07  17:00:00,373.283512813,29.6961671831,0.0,0.0,74.7610906023,174.442544739,305.452123685,298.893802136,6.55832154929
 01/07  18:00:00,378.037780726,29.6961671831,0.0,0.0,24.9203635341,149.522181205,461.109028771,456.743623231,4.36540553976
 01/07  19:00:00,347.93004943,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655130165,0.0,4.3655130165
 01/07  20:00:00,323.485653527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246763905,0.0,2.19246763905
 01/07  21:00:00,323.485653604,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652060934,0.0,4.3652060934
 01/07  22:00:00,299.042265825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36872162284,0.0,4.36872162284
 01/07  23:00:00,274.595855126,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107948117,0.0,4.36107948117
 01/07  24:00:00,250.151459328,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067978812,0.0,2.19067978812
 01/08  01:00:00,237.92875884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955122172,0.0,2.18955122172
 01/08  02:00:00,239.936420376,2.00072971036,0.0,0.0,24.9203635341,149.522181205,10.0028475,7.81315497091,2.18969252908
 01/08  03:00:00,239.536023032,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.72321361039,7.53353399363,2.18967961675
 01/08  04:00:00,239.940368758,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.4657752641,12.2760304362,2.18974482799
 01/08  05:00:00,251.761486437,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.4179037286,11.2281705393,2.18973318925
 01/08  06:00:00,276.612599079,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.3132524655,16.9479029398,4.36534952575
 01/08  07:00:00,325.097578636,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.7127064924,14.5230190894,2.18968740306
 01/08  08:00:00,332.859695179,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.2671856062,20.0774327754,2.18975283075
 01/08  09:00:00,298.278089389,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.5930151729,12.4033501787,2.18966499426
 01/08  10:00:00,262.00815739,2.00072971036,0.0,0.0,24.9203635341,149.522181205,10.6546423634,8.4649124966,2.18972986682
 01/08  11:00:00,212.715631585,1.60058376829,0.0,0.0,24.9203635341,149.522181205,6.59500898796,4.405366978,2.18964200996
 01/08  12:00:00,211.112162598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19172409367,0.0,2.19172409367
 01/08  13:00:00,277.265653688,12.2495531294,21.9076994617,0.0,24.9203635341,149.522181205,4.36351674562,0.0,4.36351674562
 01/08  14:00:00,442.695133533,21.8802517439,137.352460358,0.0,24.9203635341,149.522181205,4.36971316296,0.0,4.36971316296
 01/08  15:00:00,466.210419295,17.4974406124,156.918032351,0.0,24.9203635341,149.522181205,4.36350799162,0.0,4.36350799162
 01/08  16:00:00,494.528053389,20.6614688119,193.675705398,0.0,24.9203635341,149.522181205,2.18971863532,0.0,2.18971863532
 01/08  17:00:00,310.043160749,3.96887738159,32.4624964162,0.0,24.9203635341,149.522181205,2.18963175943,0.0,2.18963175943
 01/08  18:00:00,347.928539086,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954340529,0.0,2.18954340529
 01/08  19:00:00,347.928539091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960812609,0.0,2.18960812609
 01/08  20:00:00,325.490417752,2.00072971036,0.0,0.0,24.9203635341,149.522181205,8.46590282854,6.27622907803,2.18967375051
 01/08  21:00:00,325.090678357,1.60058376829,0.0,0.0,24.9203635341,149.522181205,8.92830888605,6.73857154597,2.18973734008
 01/08  22:00:00,301.051207267,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.8061792975,10.4410731298,4.36510616766
 01/08  23:00:00,276.203859164,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.1676789292,8.97798439204,2.18969453715
 01/08  24:00:00,252.163138732,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.1709829507,12.9813009784,2.18968197235
 01/09  01:00:00,289.380198766,1.60058376829,0.0,0.0,24.9203635341,199.362908273,13.1038264302,10.9130842603,2.19074216996
 01/09  02:00:00,289.784948172,2.00072971036,0.0,0.0,24.9203635341,199.362908273,18.3302211425,16.139752762,2.1904683805
 01/09  03:00:00,289.382583773,1.60058376829,0.0,0.0,24.9203635341,199.362908273,15.8192806027,13.6284875517,2.19079305103
 01/09  04:00:00,289.789763354,2.00072971036,0.0,0.0,24.9203635341,199.362908273,25.9752939679,21.6137839605,4.36151000747
 01/09  05:00:00,301.608337046,1.60058376829,0.0,0.0,24.9203635341,199.362908273,19.8543501414,17.6638572547,2.1904928867
 01/09  06:00:00,351.382188283,2.00072971036,0.0,0.0,49.8407270682,199.362908273,30.4619046141,26.0945790989,4.36732551522
 01/09  07:00:00,429.139734706,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1264.36201034,1259.99657373,4.36543660422
 01/09  08:00:00,536.009763282,29.6961671831,0.0,0.0,149.522181205,199.362908273,1075.21767011,1066.45881313,8.75885698461
 01/09  09:00:00,1049.58478265,29.6961671831,0.0,0.0,448.566543614,448.566543614,553.626878507,535.9946384,17.6322401072
 01/09  10:00:00,1012.71388097,29.6961671831,0.0,0.0,448.566543614,448.566543614,343.712228855,323.850631409,19.8615974457
 01/09  11:00:00,963.910048221,29.8443596486,0.0,0.0,448.566543614,448.566543614,280.467743497,260.596515314,19.8712281829
 01/09  12:00:00,965.714423749,31.6810473829,0.0,0.0,448.566543614,448.566543614,247.865336874,225.477681098,22.3876557757
 01/09  13:00:00,916.97318692,32.7761405189,0.0,0.0,448.566543614,398.725816546,257.112447535,228.401206626,28.7112409089
 01/09  14:00:00,966.41836891,32.4145066821,0.0,0.0,448.566543614,448.566543614,224.720257845,195.819517934,28.9007399111
 01/09  15:00:00,966.579783838,32.6134874402,0.0,0.0,448.566543614,448.566543614,182.568076208,167.148311979,15.4197642288
 01/09  16:00:00,965.253048955,31.2987144659,0.0,0.0,448.566543614,448.566543614,173.002830121,155.388450037,17.6143800847
 01/09  17:00:00,1012.66213654,29.7112105913,0.0,0.0,448.566543614,448.566543614,292.583570862,270.454748046,22.1288228152
 01/09  18:00:00,951.136722865,29.6961671831,0.0,0.0,348.885089477,398.725816546,384.985578943,371.814412055,13.1711668879
 01/09  19:00:00,751.836899148,29.6961671831,0.0,0.0,249.203635341,299.044362409,452.773039113,441.820005066,10.9530340466
 01/09  20:00:00,727.472589327,29.6961671831,0.0,0.0,249.203635341,299.044362409,536.821494378,528.079524305,8.74197007345
 01/09  21:00:00,578.059123466,29.6961671831,0.0,0.0,149.522181205,249.203635341,641.798301769,633.048578325,8.74972344465
 01/09  22:00:00,553.64185026,29.6961671831,0.0,0.0,149.522181205,249.203635341,657.747688897,653.380941856,4.36674704107
 01/09  23:00:00,349.356948472,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905681023,0.0,2.1905681023
 01/09  24:00:00,299.99218907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066763035,0.0,2.19066763035
 01/10  01:00:00,287.769992769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077096503,0.0,2.19077096503
 01/10  02:00:00,288.573545705,0.800291884145,0.0,0.0,24.9203635341,199.362908273,7.7624294849,3.40132791621,4.36110156868
 01/10  03:00:00,289.378378228,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.3334298649,8.14272570382,2.19070416104
 01/10  04:00:00,289.784422132,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.5023292271,14.3117593766,2.19056985054
 01/10  05:00:00,301.606979629,1.60058376829,0.0,0.0,24.9203635341,199.362908273,17.0423896052,14.8516284826,2.19076112257
 01/10  06:00:00,351.385778975,2.00072971036,0.0,0.0,49.8407270682,199.362908273,32.1623609506,27.7947010695,4.36765988104
 01/10  07:00:00,429.087344317,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1117.02762616,1112.66241415,4.3652120119
 01/10  08:00:00,537.566298783,29.6961671831,0.0,0.0,149.522181205,199.362908273,2044.29246748,2033.35017719,10.942290289
 01/10  09:00:00,1051.14739402,29.6961671831,0.0,0.0,448.566543614,448.566543614,1234.21534661,1216.58384692,17.6314996878
 01/10  10:00:00,1013.85083885,29.6961671831,0.0,0.0,448.566543614,448.566543614,789.725134132,772.069492747,17.6556413842
 01/10  11:00:00,964.631302919,29.6961671831,0.0,0.0,448.566543614,448.566543614,617.230734361,597.358864439,19.8718699219
 01/10  12:00:00,964.914251896,30.1487312884,0.0,0.0,448.566543614,448.566543614,554.767151424,530.390354448,24.3767969759
 01/10  13:00:00,916.502488919,31.877382973,0.0,0.0,448.566543614,398.725816546,413.897924008,384.953641558,28.94428245
 01/10  14:00:00,967.399001073,33.1521015415,0.0,0.0,448.566543614,448.566543614,304.307684701,277.628602456,26.6790822455
 01/10  15:00:00,967.005352501,32.8008669118,0.0,0.0,448.566543614,448.566543614,290.731080274,273.106763147,17.6243171269
 01/10  16:00:00,965.316370657,31.0514192603,0.0,0.0,448.566543614,448.566543614,344.614853232,327.000447269,17.6144059635
 01/10  17:00:00,1013.11599072,29.7033709405,0.0,0.0,448.566543614,448.566543614,533.1985506,511.070048538,22.1285020619
 01/10  18:00:00,951.829758258,29.6961671831,0.0,0.0,348.885089477,398.725816546,729.288739753,716.120578498,13.1681612546
 01/10  19:00:00,752.817006213,29.6961671831,0.0,0.0,249.203635341,299.044362409,908.589149141,897.63564351,10.9535056315
 01/10  20:00:00,728.987393196,29.6961671831,0.0,0.0,249.203635341,299.044362409,1149.04860045,1142.48660858,6.56199186344
 01/10  21:00:00,580.339622066,29.6961671831,0.0,0.0,149.522181205,249.203635341,1314.75038332,1306.00076799,8.74961533087
 01/10  22:00:00,557.201516636,29.6961671831,0.0,0.0,149.522181205,249.203635341,1434.47492748,1430.10818297,4.36674450814
 01/10  23:00:00,349.356949604,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078730797,0.0,2.19078730797
 01/10  24:00:00,301.60420335,1.60058376829,0.0,0.0,24.9203635341,199.362908273,7.65886295753,3.29735611605,4.36150684147
 01/11  01:00:00,289.792210082,2.00072971036,0.0,0.0,24.9203635341,199.362908273,8.48978494173,6.29902170427,2.19076323746
 01/11  02:00:00,289.412964778,1.60058376829,0.0,0.0,24.9203635341,199.362908273,14.8730196226,12.6823773011,2.1906423215
 01/11  03:00:00,289.832237791,2.00072971036,0.0,0.0,24.9203635341,199.362908273,23.159098902,18.7978733296,4.36122557239
 01/11  04:00:00,309.393344185,21.4449706762,0.0,0.0,24.9203635341,199.362908273,61.370568571,59.1797589601,2.19080961087
 01/11  05:00:00,318.073535571,17.8762392367,0.0,0.0,24.9203635341,199.362908273,78.832199501,76.6414340795,2.19076542152
 01/11  06:00:00,371.077850087,21.4449706762,0.0,0.0,49.8407270682,199.362908273,118.979081018,114.611814425,4.36726659308
 01/11  07:00:00,429.610411885,29.6961671831,0.0,0.0,49.8407270682,199.362908273,842.097949675,837.732320266,4.36562940939
 01/11  08:00:00,542.538906493,29.6961671831,0.0,0.0,149.522181205,199.362908273,2634.99950375,2626.24074979,8.75875395805
 01/11  09:00:00,1054.91065699,29.6961671831,0.0,0.0,448.566543614,448.566543614,1263.14207944,1245.51188727,17.6301921747
 01/11  10:00:00,1015.26442345,29.6961671831,0.0,0.0,448.566543614,448.566543614,748.813963877,728.953108396,19.8608554812
 01/11  11:00:00,965.117994289,29.6981853617,0.0,0.0,448.566543614,448.566543614,555.40606983,535.537541701,19.8685281286
 01/11  12:00:00,965.194223832,30.3336175715,0.0,0.0,448.566543614,448.566543614,465.524204015,441.148834027,24.3753699881
 01/11  13:00:00,916.68696288,32.0469025901,0.0,0.0,448.566543614,398.725816546,359.252315864,330.308727088,28.9435887757
 01/11  14:00:00,967.79404118,33.5885537767,0.0,0.0,448.566543614,448.566543614,247.647103619,220.972116843,26.6749867762
 01/11  15:00:00,967.455384669,33.3375658177,0.0,0.0,448.566543614,448.566543614,210.60956563,192.987391382,17.6221742474
 01/11  16:00:00,965.880822144,31.7512013013,0.0,0.0,448.566543614,448.566543614,228.247611225,212.832866205,15.41474502
 01/11  17:00:00,1013.23974607,29.8001370614,0.0,0.0,448.566543614,448.566543614,527.016554535,502.988111839,24.0284426955
 01/11  18:00:00,952.055902867,29.6961671831,0.0,0.0,348.885089477,398.725816546,823.710374042,810.233533651,13.4768403914
 01/11  19:00:00,753.115496494,29.6961671831,0.0,0.0,249.203635341,299.044362409,989.625601251,980.858647271,8.76695398064
 01/11  20:00:00,729.481214374,29.6961671831,0.0,0.0,249.203635341,299.044362409,1236.15287983,1227.40945246,8.74342736755
 01/11  21:00:00,581.059354625,29.6961671831,0.0,0.0,149.522181205,249.203635341,1354.66221641,1345.91118782,8.75102859087
 01/11  22:00:00,557.083535607,29.6961671831,0.0,0.0,149.522181205,249.203635341,1249.34799444,1244.98059704,4.3673973949
 01/11  23:00:00,349.356950823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072080205,0.0,2.19072080205
 01/11  24:00:00,301.199781176,1.20043782622,0.0,0.0,24.9203635341,199.362908273,6.46770146586,2.10646795614,4.36123350973
 01/12  01:00:00,289.79399337,2.00072971036,0.0,0.0,24.9203635341,199.362908273,9.14320214484,6.95238415187,2.19081799297
 01/12  02:00:00,289.395363252,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.73185468528,7.54108016873,2.19077451654
 01/12  03:00:00,289.826444928,2.00072971036,0.0,0.0,24.9203635341,199.362908273,19.5023293536,17.3118216581,2.19050769557
 01/12  04:00:00,300.571416208,12.7134404367,0.0,0.0,24.9203635341,199.362908273,32.8853400092,28.5239238095,4.36141619974
 01/12  05:00:00,322.014264624,21.8451166183,0.0,0.0,24.9203635341,199.362908273,65.8104056484,63.6196468326,2.1907588158
 01/12  06:00:00,366.987494728,17.4760932946,0.0,0.0,49.8407270682,199.362908273,65.4784040192,61.1110918817,4.36731213749
 01/12  07:00:00,429.611533447,29.6961671831,0.0,0.0,49.8407270682,199.362908273,801.958319985,797.592872534,4.36544745079
 01/12  08:00:00,540.58984869,29.6961671831,0.0,0.0,149.522181205,199.362908273,2290.94132522,2282.1820921,8.75923312266
 01/12  09:00:00,1051.89030689,29.6961671831,0.0,0.0,448.566543614,448.566543614,956.064912691,938.431314782,17.6335979083
 01/12  10:00:00,1013.44123856,29.6961671831,0.0,0.0,448.566543614,448.566543614,433.909905772,414.04662796,19.863277812
 01/12  11:00:00,963.916617776,29.6971551045,0.0,0.0,448.566543614,448.566543614,218.017804351,198.142831236,19.8749731147
 01/12  12:00:00,964.217276447,30.1654006257,0.0,0.0,448.566543614,448.566543614,155.489473393,131.114472573,24.3750008197
 01/12  13:00:00,916.05520685,31.854528555,0.0,0.0,448.566543614,398.725816546,164.218011278,135.270444,28.9475672773
 01/12  14:00:00,967.314655065,33.3293086882,0.0,0.0,448.566543614,448.566543614,135.506814149,108.831520496,26.6752936533
 01/12  15:00:00,967.366374733,33.4319946822,0.0,0.0,448.566543614,448.566543614,102.788644084,85.164413098,17.6242309862
 01/12  16:00:00,965.864346693,31.9618177727,0.0,0.0,448.566543614,448.566543614,80.1297187725,64.714694515,15.4150242574
 01/12  17:00:00,1012.79568421,29.992462804,0.0,0.0,448.566543614,448.566543614,95.8456230486,71.5016547476,24.3439683009
 01/12  18:00:00,950.977836352,29.6961671831,0.0,0.0,348.885089477,398.725816546,152.636882096,139.469000632,13.1678814643
 01/12  19:00:00,751.718307236,29.6961671831,0.0,0.0,249.203635341,299.044362409,246.905122541,235.951818485,10.9533040569
 01/12  20:00:00,727.327111798,29.6961671831,0.0,0.0,249.203635341,299.044362409,303.672615018,297.110104064,6.56251095475
 01/12  21:00:00,577.962764053,29.6961671831,0.0,0.0,149.522181205,249.203635341,463.024350137,454.272951936,8.75139820053
 01/12  22:00:00,553.623850302,29.6961671831,0.0,0.0,149.522181205,249.203635341,570.370240222,566.002673644,4.36756657788
 01/12  23:00:00,349.356952126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080401774,0.0,2.19080401774
 01/12  24:00:00,299.992193262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118143821,0.0,4.36118143821
 01/13  01:00:00,287.769996525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075759948,0.0,2.19075759948
 01/13  02:00:00,288.97569255,1.20043782622,0.0,0.0,24.9203635341,199.362908273,7.16176463629,4.97096983672,2.19079479957
 01/13  03:00:00,289.785339021,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.0227650789,13.8321612823,2.19060379657
 01/13  04:00:00,289.386515198,1.60058376829,0.0,0.0,24.9203635341,199.362908273,19.4632825938,15.1017413246,4.36154126921
 01/13  05:00:00,302.024277868,2.00072971036,0.0,0.0,24.9203635341,199.362908273,31.9037018958,29.7129141955,2.19078770027
 01/13  06:00:00,350.985589666,1.60058376829,0.0,0.0,49.8407270682,199.362908273,29.4857894956,25.1183675241,4.36742197152
 01/13  07:00:00,429.15606696,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1079.69859696,1075.33308586,4.36551109963
 01/13  08:00:00,538.197921382,29.6961671831,0.0,0.0,149.522181205,199.362908273,2183.94609042,2175.18627054,8.75981987665
 01/13  09:00:00,1051.61324095,29.6961671831,0.0,0.0,448.566543614,448.566543614,1245.00957529,1227.37904165,17.630533641
 01/13  10:00:00,1014.21995508,29.6961671831,0.0,0.0,448.566543614,448.566543614,823.544643596,803.683381142,19.8612624536
 01/13  11:00:00,964.778170969,29.6961671831,0.0,0.0,448.566543614,448.566543614,603.8205279,583.95010894,19.8704189603
 01/13  12:00:00,964.52141312,29.6961671831,0.0,0.0,448.566543614,448.566543614,538.61257329,514.235084118,24.3774891714
 01/13  13:00:00,914.474237049,29.6961671831,0.0,0.0,448.566543614,398.725816546,468.017576103,439.069459212,28.9481168912
 01/13  14:00:00,964.070887438,29.6961671831,0.0,0.0,448.566543614,448.566543614,358.946395113,332.26645777,26.6799373435
 01/13  15:00:00,964.286741139,30.0948656851,0.0,0.0,448.566543614,448.566543614,261.686449049,244.061637544,17.624811505
 01/13  16:00:00,964.014846845,29.8875241844,0.0,0.0,448.566543614,448.566543614,231.658587439,214.043852432,17.6147350072
 01/13  17:00:00,1012.80269031,29.6961671831,0.0,0.0,448.566543614,448.566543614,306.823787302,284.691076243,22.1327110591
 01/13  18:00:00,951.363052222,29.6961671831,0.0,0.0,348.885089477,398.725816546,429.768521644,416.598942012,13.1695796313
 01/13  19:00:00,752.223515322,29.6961671831,0.0,0.0,249.203635341,299.044362409,608.218151073,597.2633386,10.9548124738
 01/13  20:00:00,727.883482679,29.6961671831,0.0,0.0,249.203635341,299.044362409,686.391416049,679.829701343,6.56171470669
 01/13  21:00:00,578.439088742,29.6961671831,0.0,0.0,149.522181205,249.203635341,747.707718707,738.956894654,8.75082405298
 01/13  22:00:00,554.134801838,29.6961671831,0.0,0.0,149.522181205,249.203635341,846.375944683,842.008640127,4.36730455573
 01/13  23:00:00,349.356953781,0.0,0.0,0.0,49.8407270682,199.362908273,4.36141473799,0.0,4.36141473799
 01/13  24:00:00,299.992194429,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072282064,0.0,2.19072282064
 01/14  01:00:00,239.134963408,1.20043782622,0.0,0.0,24.9203635341,149.522181205,6.1069317404,3.91636588563,2.19056585477
 01/14  02:00:00,239.943709424,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.4352489995,10.2446739016,2.19057509788
 01/14  03:00:00,239.544637072,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.4447168243,11.0832248378,4.36149198643
 01/14  04:00:00,239.958287256,2.00072971036,0.0,0.0,24.9203635341,149.522181205,23.46564056,21.2749235284,2.19071703165
 01/14  05:00:00,251.778782008,1.60058376829,0.0,0.0,24.9203635341,149.522181205,22.3425597763,20.1517546612,2.19080511506
 01/14  06:00:00,287.813969179,13.1135863788,0.0,0.0,24.9203635341,149.522181205,82.3922385741,78.0244385616,4.36780001252
 01/14  07:00:00,429.364410056,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1056.69680135,1052.3312846,4.36551675134
 01/14  08:00:00,440.891494736,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2690.0278999,2683.47782586,6.55007404067
 01/14  09:00:00,655.363736464,29.6961671831,0.0,0.0,249.203635341,249.203635341,1415.81923025,1409.25705884,6.56217141306
 01/14  10:00:00,617.433916748,29.6961671831,0.0,0.0,249.203635341,249.203635341,1038.98268088,1028.02715752,10.9555233661
 01/14  11:00:00,567.220662609,29.6961671831,0.0,0.0,249.203635341,249.203635341,770.32879935,759.385321561,10.9434777891
 01/14  12:00:00,566.403061147,29.6961671831,0.0,0.0,249.203635341,249.203635341,655.55467515,644.589555801,10.9651193488
 01/14  13:00:00,566.495156117,30.1740302213,0.0,0.0,249.203635341,249.203635341,595.274326672,584.325674788,10.9486518844
 01/14  14:00:00,567.373613589,31.4011579553,0.0,0.0,249.203635341,249.203635341,496.425748331,487.665380039,8.76036829202
 01/14  15:00:00,317.225065,30.4701990413,0.0,0.0,74.7610906023,174.442544739,556.801550108,548.058467487,8.74308262183
 01/14  16:00:00,316.562144703,29.6961671831,0.0,0.0,74.7610906023,174.442544739,682.953639494,676.396814933,6.55682456147
 01/14  17:00:00,365.797208879,29.6961671831,0.0,0.0,74.7610906023,174.442544739,933.975921762,927.416205063,6.55971669883
 01/14  18:00:00,379.99665158,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1493.04425365,1488.67890601,4.36534764396
 01/14  19:00:00,347.930062304,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657621426,0.0,4.3657621426
 01/14  20:00:00,325.094981628,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.4189594315,4.92096325116,2.49799618035
 01/14  21:00:00,325.503293847,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.6323690014,9.57215508083,4.06021392053
 01/14  22:00:00,300.673873038,1.60058376829,0.0,0.0,24.9203635341,149.522181205,22.0318705168,17.6622348956,4.36963562122
 01/14  23:00:00,292.570051033,17.8762392367,0.0,0.0,24.9203635341,149.522181205,61.3247318766,56.9632419822,4.3614898944
 01/14  24:00:00,271.74827158,21.4449706762,0.0,0.0,24.9203635341,149.522181205,94.2294270857,92.0386519199,2.19077516575
 01/15  01:00:00,255.994788554,17.8762392367,0.0,0.0,24.9203635341,149.522181205,121.86103704,119.671260136,2.18977690312
 01/15  02:00:00,259.638525284,21.4449706762,0.0,0.0,24.9203635341,149.522181205,176.031372249,173.841573829,2.18979842005
 01/15  03:00:00,256.711386963,18.4865891019,0.0,0.0,24.9203635341,149.522181205,202.568518389,200.378759709,2.18975868011
 01/15  04:00:00,261.108161971,22.8182578729,0.0,0.0,24.9203635341,149.522181205,252.807562381,250.617781996,2.18978038426
 01/15  05:00:00,270.223130067,19.7072888323,0.0,0.0,24.9203635341,149.522181205,259.487613714,257.297811595,2.18980211865
 01/15  06:00:00,297.995347117,22.9708453392,0.0,0.0,24.9203635341,149.522181205,310.493806047,306.128113463,4.36569258417
 01/15  07:00:00,343.687181158,19.7835825654,0.0,0.0,24.9203635341,149.522181205,303.297032596,301.107234537,2.18979805896
 01/15  08:00:00,354.230211993,22.9708453392,0.0,0.0,24.9203635341,149.522181205,305.183740568,302.993982012,2.18975855641
 01/15  09:00:00,316.112008266,19.0969389671,0.0,0.0,24.9203635341,149.522181205,254.093235394,251.903454941,2.18978045292
 01/15  10:00:00,282.579371437,22.2079080077,0.0,0.0,24.9203635341,149.522181205,270.121165394,267.931363059,2.18980233551
 01/15  11:00:00,229.314209155,17.8762392367,0.0,0.0,24.9203635341,149.522181205,237.589973091,235.400210221,2.18976286951
 01/15  12:00:00,232.83650271,21.4449706762,0.0,0.0,24.9203635341,149.522181205,206.689890014,202.326250482,4.36363953244
 01/15  13:00:00,229.236603994,17.8762392367,0.0,0.0,24.9203635341,149.522181205,183.237630021,181.045792083,2.19183793728
 01/15  14:00:00,232.818483211,21.4449706762,0.0,0.0,24.9203635341,149.522181205,197.772292994,193.402505401,4.3697875936
 01/15  15:00:00,229.228242025,17.8762392367,0.0,0.0,24.9203635341,149.522181205,187.26876455,182.905045178,4.36371937216
 01/15  16:00:00,232.815101327,21.4449706762,0.0,0.0,24.9203635341,149.522181205,205.544573097,203.354826352,2.18974674425
 01/15  17:00:00,278.13029008,17.8762392367,0.0,0.0,24.9203635341,149.522181205,206.951113525,204.761344738,2.18976878711
 01/15  18:00:00,381.590397645,21.4449706762,0.000370472239698,0.0,24.9203635341,149.522181205,241.121608708,238.931817983,2.18979072496
 01/15  19:00:00,367.016410685,18.7917640345,0.0,0.0,24.9203635341,149.522181205,252.472120618,250.282307982,2.1898126368
 01/15  20:00:00,346.72443946,22.894551606,0.0,0.0,24.9203635341,149.522181205,300.361239895,298.171466699,2.18977319599
 01/15  21:00:00,343.638652779,19.7835825654,0.0,0.0,24.9203635341,149.522181205,325.501645646,323.311850515,2.18979513087
 01/15  22:00:00,322.423427237,22.9708453392,0.0,0.0,24.9203635341,149.522181205,365.289657811,360.924143043,4.36551476782
 01/15  23:00:00,294.801056841,19.7835825654,0.0,0.0,24.9203635341,149.522181205,372.332502563,370.1427112,2.18979136242
 01/15  24:00:00,273.554081807,22.9708453392,0.0,0.0,24.9203635341,149.522181205,381.646607147,379.456970609,2.18963653748
 01/16  01:00:00,258.129732834,19.7835825654,0.0,0.0,24.9203635341,149.522181205,367.915250129,365.725473673,2.18977645617
 01/16  02:00:00,261.330699052,22.9708453392,0.0,0.0,24.9203635341,149.522181205,380.539304429,378.349504138,2.18980029132
 01/16  03:00:00,258.143879532,19.7835825654,0.0,0.0,24.9203635341,149.522181205,379.855794245,377.66603146,2.18976278581
 01/16  04:00:00,261.353866594,22.9708453392,0.0,0.0,24.9203635341,149.522181205,399.86600227,397.676215464,2.18978680565
 01/16  05:00:00,270.385557754,19.7835825654,0.0,0.0,24.9203635341,149.522181205,395.465934605,393.276123752,2.18981085269
 01/16  06:00:00,298.04677759,22.9708453392,0.0,0.0,24.9203635341,149.522181205,421.888354831,417.522587759,4.36576707277
 01/16  07:00:00,343.764501269,19.7835825654,0.0,0.0,24.9203635341,149.522181205,431.680375504,429.490561794,2.1898137104
 01/16  08:00:00,354.323613976,22.9708453392,0.0,0.0,24.9203635341,149.522181205,442.420393128,440.230616694,2.18977643406
 01/16  09:00:00,316.949966004,19.7835825654,0.0,0.0,24.9203635341,149.522181205,428.751152712,426.561352084,2.18980062859
 01/16  10:00:00,283.447402855,22.9708453392,0.0,0.0,24.9203635341,149.522181205,408.427859484,406.238096094,2.18976339005
 01/16  11:00:00,231.311292475,19.7835825654,0.0,0.0,24.9203635341,149.522181205,357.18762726,354.997839634,2.18978762555
 01/16  12:00:00,234.483724773,22.9708453392,0.0,0.0,24.9203635341,149.522181205,349.329369241,344.965598886,4.36377035486
 01/16  13:00:00,231.280994794,19.7835825654,0.0,0.0,24.9203635341,149.522181205,336.560592854,334.368774759,2.19181809519
 01/16  14:00:00,234.472828181,22.9708453392,0.0,0.0,24.9203635341,149.522181205,347.393842395,340.848957692,6.54488470236
 01/16  15:00:00,231.283148393,19.7835825654,0.0,0.0,24.9203635341,149.522181205,344.803724883,342.611871903,2.19185298074
 01/16  16:00:00,234.503050206,22.9708453392,0.0,0.0,24.9203635341,149.522181205,377.612961031,375.423173218,2.18978781259
 01/16  17:00:00,280.241074779,19.7835825654,0.0,0.0,24.9203635341,149.522181205,410.091867917,407.90205587,2.18981204766
 01/16  18:00:00,371.437315659,22.9708453392,0.0,0.0,24.9203635341,149.522181205,478.920466702,476.730691859,2.18977484303
 01/16  19:00:00,368.333086282,19.7835825654,0.0,0.0,24.9203635341,149.522181205,538.719198444,536.529399347,2.18979909687
 01/16  20:00:00,347.103879895,22.9708453392,0.0,0.0,24.9203635341,149.522181205,547.561321154,545.371559252,2.18976190187
 01/16  21:00:00,343.975856112,19.7835825654,0.0,0.0,24.9203635341,149.522181205,576.988545148,574.798758974,2.18978617379
 01/16  22:00:00,322.73697385,22.9708453392,0.0,0.0,24.9203635341,149.522181205,576.279202957,571.913360534,4.36584242372
 01/16  23:00:00,295.146030976,19.7835825654,0.0,0.0,24.9203635341,149.522181205,587.145553699,584.955764383,2.18978931599
 01/16  24:00:00,273.901680572,22.9708453392,0.0,0.0,24.9203635341,149.522181205,583.233095767,581.043282223,2.18981354412
 01/17  01:00:00,308.423808908,19.7835825654,0.0,0.0,24.9203635341,199.362908273,627.608329086,625.417537801,2.19079128453
 01/17  02:00:00,311.604622461,22.9708453392,0.0,0.0,24.9203635341,199.362908273,606.451392193,602.08974892,4.36164327214
 01/17  03:00:00,308.487692969,19.7835825654,0.0,0.0,24.9203635341,199.362908273,631.515164904,629.324312852,2.19085205183
 01/17  04:00:00,311.677416619,22.9708453392,0.0,0.0,24.9203635341,199.362908273,619.208723614,617.017901396,2.19082221769
 01/17  05:00:00,320.795155426,19.7835825654,0.0,0.0,24.9203635341,199.362908273,654.893047185,650.531804536,4.36124264837
 01/17  06:00:00,373.308681497,22.9708453392,0.0,0.0,49.8407270682,199.362908273,620.948804316,616.580857672,4.36794664389
 01/17  07:00:00,433.329641588,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2926.77495506,2924.58214525,2.19280980599
 01/17  08:00:00,545.027242641,29.6961671831,0.0,0.0,149.522181205,199.362908273,4109.9392229,4098.99518576,10.9440371393
 01/17  09:00:00,1057.63369809,29.6961671831,0.0,0.0,448.566543614,448.566543614,2811.57596575,2793.94276155,17.6332041972
 01/17  10:00:00,1020.41492818,29.6961671831,0.0,0.0,448.566543614,448.566543614,2388.38750476,2368.52043302,19.8670717432
