Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  11:00:00,971.035856059,29.6961671831,0.0,0.0,448.566543614,448.566543614,1975.54167893,1955.66625888,19.8754200521
 01/17  12:00:00,970.811239395,29.6961671831,0.0,0.0,448.566543614,448.566543614,1681.89686943,1657.51639002,24.3804794147
 01/17  13:00:00,920.947744851,29.6961671831,0.0,0.0,448.566543614,398.725816546,1596.33558158,1567.38297194,28.9526096352
 01/17  14:00:00,970.679209769,29.6961671831,0.0,0.0,448.566543614,448.566543614,1494.77040348,1468.08738992,26.6830135518
 01/17  15:00:00,970.499868211,29.6961671831,0.0,0.0,448.566543614,448.566543614,1321.75445115,1304.12656288,17.6278882674
 01/17  16:00:00,970.412293691,29.6961671831,0.0,0.0,448.566543614,448.566543614,1192.88493031,1175.2670311,17.6178992014
 01/17  17:00:00,1019.38974491,29.6961671831,0.0,0.0,448.566543614,448.566543614,1202.77376142,1180.63724088,22.1365205329
 01/17  18:00:00,958.085767547,29.6961671831,0.0,0.0,348.885089477,398.725816546,1501.08174408,1487.9104485,13.1712955793
 01/17  19:00:00,758.963923799,29.6961671831,0.0,0.0,249.203635341,299.044362409,1811.16256538,1800.20764266,10.954922718
 01/17  20:00:00,734.55369506,29.6961671831,0.0,0.0,249.203635341,299.044362409,1907.51028594,1898.76791193,8.7423740157
 01/17  21:00:00,585.154910792,29.6961671831,0.0,0.0,149.522181205,249.203635341,2007.78195006,1999.03137053,8.75057952934
 01/17  22:00:00,560.711782974,29.6961671831,0.0,0.0,149.522181205,249.203635341,2023.59980599,2019.23273547,4.36707052014
 01/17  23:00:00,353.554781267,4.17546676045,0.0,0.0,49.8407270682,199.362908273,8.16305231042,5.9723280259,2.19072428452
 01/17  24:00:00,321.973177506,21.8451166183,0.0,0.0,24.9203635341,199.362908273,42.7909187506,40.6000718318,2.19084691884
 01/18  01:00:00,305.398221878,17.4760932946,0.0,0.0,24.9203635341,199.362908273,55.482261195,53.2914411094,2.19082008564
 01/18  02:00:00,309.84300394,21.8451166183,0.0,0.0,24.9203635341,199.362908273,96.9440466392,92.5823408186,4.3617058206
 01/18  03:00:00,306.226677129,18.2390306261,0.0,0.0,24.9203635341,199.362908273,102.933518054,100.74293451,2.19058354438
 01/18  04:00:00,311.453006384,23.3709912813,0.0,0.0,24.9203635341,199.362908273,164.096240859,161.905381293,2.19085956565
 01/18  05:00:00,319.67676286,19.3834366233,0.0,0.0,24.9203635341,199.362908273,176.124334327,171.762698132,4.36163619546
 01/18  06:00:00,373.088547196,23.3709912813,0.0,0.0,49.8407270682,199.362908273,225.457190509,221.089324982,4.36786552666
 01/18  07:00:00,430.494558149,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1588.40253658,1586.2097508,2.1927857806
 01/18  08:00:00,539.010081928,29.6961671831,0.0,0.0,149.522181205,199.362908273,2502.75388253,2491.80984836,10.9440341647
 01/18  09:00:00,1051.79334963,29.6961671831,0.0,0.0,448.566543614,448.566543614,1458.29966241,1440.6669873,17.6326751153
 01/18  10:00:00,1014.81298654,29.6961671831,0.0,0.0,448.566543614,448.566543614,1218.31391404,1198.44676277,19.8671512708
 01/18  11:00:00,965.923916036,29.6961671831,0.0,0.0,448.566543614,448.566543614,1079.71191653,1059.83661131,19.8753052216
 01/18  12:00:00,965.77925148,29.6961671831,0.0,0.0,448.566543614,448.566543614,963.32387741,938.941670266,24.382207144
 01/18  13:00:00,915.920550976,29.6961671831,0.0,0.0,448.566543614,398.725816546,961.925513599,932.97337039,28.9521432093
 01/18  14:00:00,966.124263099,30.4021555057,0.0,0.0,448.566543614,448.566543614,831.641757084,804.95621613,26.6855409542
 01/18  15:00:00,966.044214903,30.1126712444,0.0,0.0,448.566543614,448.566543614,911.861812366,894.233051074,17.6287612928
 01/18  16:00:00,966.342978013,29.6961671831,0.0,0.0,448.566543614,448.566543614,1063.17834144,1045.56061906,17.6177223862
 01/18  17:00:00,1016.03150658,29.6961671831,0.0,0.0,448.566543614,448.566543614,1118.30629715,1096.17180058,22.134496562
 01/18  18:00:00,947.061322691,29.6961671831,0.0,0.0,348.885089477,398.725816546,1220.95798576,1207.78524355,13.1727422173
 01/18  19:00:00,756.251978689,29.6961671831,0.0,0.0,249.203635341,299.044362409,1182.53331302,1171.57864995,10.9546630612
 01/18  20:00:00,731.357109279,29.6961671831,0.0,0.0,249.203635341,299.044362409,1219.61502272,1210.87166658,8.74335614625
 01/18  21:00:00,581.964329565,29.6961671831,0.0,0.0,149.522181205,249.203635341,1360.6193712,1351.86775994,8.75161125625
 01/18  22:00:00,558.228048954,29.6961671831,0.0,0.0,149.522181205,249.203635341,1550.85881519,1546.49124585,4.36756933609
 01/18  23:00:00,349.55978604,0.200072971036,0.0,0.0,49.8407270682,199.362908273,2.95284173883,0.762057751082,2.19078398775
 01/18  24:00:00,302.01010211,2.00072971036,0.0,0.0,24.9203635341,199.362908273,6.9941602725,4.80329008742,2.19087018508
 01/19  01:00:00,307.751440904,19.8574197236,0.0,0.0,24.9203635341,199.362908273,42.3101079643,37.9484432639,4.36166470033
 01/19  02:00:00,305.81126368,17.8762392367,0.0,0.0,24.9203635341,199.362908273,60.6476585335,58.4569420796,2.19071645393
 01/19  03:00:00,309.475228215,21.4449706762,0.0,0.0,24.9203635341,199.362908273,109.113817235,106.922973655,2.19084357965
 01/19  04:00:00,306.890856308,18.8680577676,0.0,0.0,24.9203635341,199.362908273,119.96492521,117.774107182,2.19081802781
 01/19  05:00:00,323.222923401,22.894551606,0.0,0.0,24.9203635341,199.362908273,178.262299287,173.900589051,4.3617102356
 01/19  06:00:00,369.449062308,19.7835825654,0.0,0.0,49.8407270682,199.362908273,177.27788616,172.909913025,4.36797313513
 01/19  07:00:00,434.674629748,29.6961671831,0.000385303737583,0.0,49.8407270682,199.362908273,1372.8459493,1370.65314682,2.19280248266
 01/19  08:00:00,539.805208313,29.6961671831,0.0,0.0,149.522181205,199.362908273,2549.35607759,2538.41053827,10.9455393174
 01/19  09:00:00,1052.49686561,29.6961671831,0.0,0.0,448.566543614,448.566543614,1440.83839749,1423.20303014,17.6353673424
 01/19  10:00:00,1014.51352814,29.6961671831,0.0,0.0,448.566543614,448.566543614,898.465086728,878.599545992,19.865540736
 01/19  11:00:00,964.704791347,29.6961671831,0.0,0.0,448.566543614,448.566543614,615.354175502,595.477258213,19.8769172896
 01/19  12:00:00,964.326996989,29.6961671831,0.0,0.0,448.566543614,448.566543614,510.617802007,486.234345887,24.3834561197
 01/19  13:00:00,914.370214313,29.6961671831,0.0,0.0,448.566543614,398.725816546,497.584539534,468.630472396,28.9540671386
 01/19  14:00:00,964.040388927,29.6961671831,0.0,0.0,448.566543614,448.566543614,414.576451486,387.885093659,26.691357827
 01/19  15:00:00,963.84548902,29.6961671831,0.0,0.0,448.566543614,448.566543614,283.55056838,265.9222504,17.6283179792
 01/19  16:00:00,963.722031419,29.6961671831,0.0,0.0,448.566543614,448.566543614,192.718220927,175.09943519,17.6187857361
 01/19  17:00:00,1012.65376691,29.6961671831,0.0,0.0,448.566543614,448.566543614,236.059368179,213.924427103,22.1349410765
 01/19  18:00:00,942.627048395,29.6961671831,0.0,0.0,348.885089477,398.725816546,341.40452509,328.22861821,13.17590688
 01/19  19:00:00,751.859175802,29.6961671831,0.0,0.0,249.203635341,299.044362409,404.945499975,393.991248265,10.9542517094
 01/19  20:00:00,727.475326402,29.6961671831,0.0,0.0,249.203635341,299.044362409,480.195093529,471.451799897,8.74329363139
 01/19  21:00:00,578.153826607,29.6961671831,0.0,0.0,149.522181205,249.203635341,692.855146006,684.103822279,8.75132372777
 01/19  22:00:00,553.82993001,29.6961671831,0.0,0.0,149.522181205,249.203635341,822.17244284,817.80499271,4.36745013016
 01/19  23:00:00,349.356960039,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074100741,0.0,2.19074100741
 01/19  24:00:00,299.992201244,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147843023,0.0,4.36147843023
 01/20  01:00:00,287.770004203,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074238671,0.0,2.19074238671
 01/20  02:00:00,288.975942383,1.20043782622,0.0,0.0,24.9203635341,199.362908273,7.74297480699,5.55210317368,2.19087163331
 01/20  03:00:00,289.380367779,1.60058376829,0.0,0.0,24.9203635341,199.362908273,12.0712464526,9.88043625961,2.190810193
 01/20  04:00:00,289.785805926,2.00072971036,0.0,0.0,24.9203635341,199.362908273,19.6065656936,15.2449440575,4.36162163612
 01/20  05:00:00,301.610425588,1.60058376829,0.0,0.0,24.9203635341,199.362908273,20.0488362265,17.8582126028,2.19062362367
 01/20  06:00:00,351.380566819,2.00072971036,0.0,0.0,49.8407270682,199.362908273,25.9954433839,21.6280226514,4.36742073246
 01/20  07:00:00,429.283737862,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1280.65546217,1276.28975401,4.36570816269
 01/20  08:00:00,537.731017807,29.6961671831,0.0,0.0,149.522181205,199.362908273,2162.33753549,2153.57780256,8.75973292512
 01/20  09:00:00,1050.69040064,29.6961671831,0.0,0.0,448.566543614,448.566543614,1034.40512572,1016.7702972,17.6348285135
 01/20  10:00:00,1013.21205024,29.6961671831,0.0,0.0,448.566543614,448.566543614,512.459986231,492.591793806,19.868192425
 01/20  11:00:00,964.051674858,29.6961671831,0.0,0.0,448.566543614,448.566543614,372.606968669,352.729979346,19.8769893237
 01/20  12:00:00,963.993871315,29.6961671831,0.0,0.0,448.566543614,448.566543614,363.444128245,339.059472569,24.3846556753
 01/20  13:00:00,914.057097489,29.6961671831,0.0,0.0,448.566543614,398.725816546,315.981532887,287.025859242,28.955673645
 01/20  14:00:00,963.773790873,29.6961671831,0.0,0.0,448.566543614,448.566543614,233.906143138,204.993296262,28.9128468755
 01/20  15:00:00,963.672282296,29.6961671831,0.0,0.0,448.566543614,448.566543614,153.957143589,136.328364799,17.6287787897
 01/20  16:00:00,963.644496388,29.6961671831,0.0,0.0,448.566543614,448.566543614,131.929360754,116.511937632,15.4174231219
 01/20  17:00:00,1012.73758963,29.6961671831,0.0,0.0,448.566543614,448.566543614,322.381480899,298.033342863,24.3481380366
 01/20  18:00:00,943.104693003,29.6961671831,0.0,0.0,348.885089477,398.725816546,752.579516081,739.409854922,13.1696611589
 01/20  19:00:00,752.655453498,29.6961671831,0.0,0.0,249.203635341,299.044362409,984.164307255,973.208406455,10.9559007999
 01/20  20:00:00,728.447439146,29.6961671831,0.0,0.0,249.203635341,299.044362409,1054.71986427,1048.15748231,6.56238195865
 01/20  21:00:00,579.189282776,29.6961671831,0.0,0.0,149.522181205,249.203635341,1111.80604441,1103.05400136,8.75204304888
 01/20  22:00:00,554.882049982,29.6961671831,0.0,0.0,149.522181205,249.203635341,1100.81710857,1096.44927887,4.36782969955
 01/20  23:00:00,349.356961449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171711104,0.0,4.36171711104
 01/20  24:00:00,299.992201851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063283978,0.0,2.19063283978
 01/21  01:00:00,239.94238782,2.00072971036,0.0,0.0,24.9203635341,149.522181205,9.29037127733,7.09960773267,2.19076354466
 01/21  02:00:00,239.544678574,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.9091533206,8.54776612854,4.36138719202
 01/21  03:00:00,239.962412849,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.0123442387,18.8214927046,2.1908515341
 01/21  04:00:00,259.491453752,21.4449706762,0.0,0.0,24.9203635341,149.522181205,72.4196080758,70.2287781549,2.19082992089
 01/21  05:00:00,268.174922879,17.8762392367,0.0,0.0,24.9203635341,149.522181205,95.0499669823,92.8591210314,2.19084595094
 01/21  06:00:00,296.237613771,21.4449706762,0.0,0.0,24.9203635341,149.522181205,134.084983122,129.717133335,4.3678497862
 01/21  07:00:00,429.716474524,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1228.05500816,1223.68914579,4.36586237501
 01/21  08:00:00,442.317697008,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2973.03426493,2966.48417192,6.55009301678
 01/21  09:00:00,656.942456752,29.6961671831,0.0,0.0,249.203635341,249.203635341,1676.48903855,1669.92606197,6.56297657865
 01/21  10:00:00,620.102919636,29.6961671831,0.0,0.0,249.203635341,249.203635341,1474.61344676,1463.65789551,10.9555512548
 01/21  11:00:00,570.352667238,29.6961671831,0.0,0.0,249.203635341,249.203635341,1311.71014886,1300.76392778,10.9462210765
 01/21  12:00:00,569.061287093,29.6961671831,0.0,0.0,249.203635341,249.203635341,1159.91082487,1148.94755529,10.963269577
 01/21  13:00:00,568.11418113,29.6961671831,0.0,0.0,249.203635341,249.203635341,1015.9863476,1005.03410732,10.9522402789
 01/21  14:00:00,568.130679627,29.7094197993,0.0,0.0,249.203635341,249.203635341,1089.40181056,1078.45650654,10.9453040149
 01/21  15:00:00,318.896832295,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1114.72866737,1108.16632814,6.56233923026
 01/21  16:00:00,318.213994457,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1004.18090003,995.445147791,8.73575223995
 01/21  17:00:00,367.224862841,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1137.22248419,1130.66205817,6.56042602508
 01/21  18:00:00,372.32949628,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1346.8201206,1342.45447746,4.36564314084
 01/21  19:00:00,347.930072222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19275657307,0.0,2.19275657307
 01/21  20:00:00,325.094281369,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.76666920267,3.40129473104,4.36537447163
 01/21  21:00:00,325.501826027,2.00072971036,0.0,0.0,24.9203635341,149.522181205,10.9606872493,6.59514671586,4.3655405334
 01/21  22:00:00,307.873387434,7.15701210252,0.0,0.0,24.9203635341,149.522181205,22.9169393124,18.5468495111,4.37008980134
 01/21  23:00:00,292.559708473,17.8762392367,0.0,0.0,24.9203635341,149.522181205,42.1304414574,39.9395536214,2.19088783599
 01/21  24:00:00,276.149216917,21.4449706762,0.000159260341843,0.0,24.9203635341,149.522181205,67.9646616013,63.6029126475,4.3617489538
 01/22  01:00:00,255.959205342,17.8762392367,0.0,0.0,24.9203635341,149.522181205,82.6771419269,80.4874684458,2.18967348108
 01/22  02:00:00,259.611286199,21.4449706762,0.0,0.0,24.9203635341,149.522181205,134.977483475,132.7876486,2.18983487501
 01/22  03:00:00,256.020684829,17.8762392367,0.0,0.0,24.9203635341,149.522181205,130.463811019,128.274001644,2.18980937457
 01/22  04:00:00,259.673984727,21.4449706762,0.0,0.0,24.9203635341,149.522181205,190.53475676,188.344910941,2.18984581864
 01/22  05:00:00,269.771414031,19.3258201665,0.0,0.0,24.9203635341,149.522181205,195.764161112,193.574340711,2.18982040054
 01/22  06:00:00,298.329235474,23.3523140049,0.0,0.0,24.9203635341,149.522181205,264.41806789,260.052298887,4.36576900354
 01/22  07:00:00,347.204961254,19.4021138997,0.000201366344965,0.0,24.9203635341,149.522181205,255.404912686,253.215097907,2.18981477917
 01/22  08:00:00,354.662856741,23.3523140049,0.0,0.0,24.9203635341,149.522181205,342.351596422,340.1617605,2.1898359218
 01/22  09:00:00,316.42109564,19.4021138997,0.0,0.0,24.9203635341,149.522181205,260.972784913,258.782974322,2.18981059075
 01/22  10:00:00,283.615673513,23.2760202718,0.0,0.0,24.9203635341,149.522181205,249.601503798,247.411656655,2.18984714334
 01/22  11:00:00,229.292410426,17.8762392367,0.0,0.0,24.9203635341,149.522181205,221.653272338,219.46345052,2.18982181885
 01/22  12:00:00,234.088309992,22.5893766734,0.0,0.0,24.9203635341,149.522181205,283.121488728,278.757676133,4.36381259521
 01/22  13:00:00,230.460110367,19.0206452339,0.0,0.0,24.9203635341,149.522181205,240.194693244,238.002746049,2.19194719414
 01/22  14:00:00,232.894389243,21.4449706762,0.0,0.0,24.9203635341,149.522181205,249.369101203,244.999406748,4.36969445442
 01/22  15:00:00,229.494114747,18.1051204362,0.0,0.0,24.9203635341,149.522181205,206.963196425,202.600053122,4.36314330337
 01/22  16:00:00,234.797984021,23.3523140049,0.0,0.0,24.9203635341,149.522181205,248.253010041,246.063207624,2.18980241667
 01/22  17:00:00,279.712471422,19.4021138997,0.0,0.0,24.9203635341,149.522181205,231.725535341,229.535696329,2.18983901173
 01/22  18:00:00,363.25073085,23.3523140049,0.0,0.0,24.9203635341,149.522181205,383.150584235,380.960770516,2.18981371825
 01/22  19:00:00,367.85309535,19.4021138997,0.0,0.0,24.9203635341,149.522181205,389.024988991,386.835138697,2.18985029414
 01/22  20:00:00,347.554179482,23.3523140049,0.0,0.0,24.9203635341,149.522181205,526.233501389,524.043676401,2.1898249876
 01/22  21:00:00,343.532199636,19.4021138997,0.0,0.0,24.9203635341,149.522181205,465.721463333,463.531663634,2.18979969966
 01/22  22:00:00,323.242461358,23.3523140049,0.0,0.0,24.9203635341,149.522181205,597.831940238,593.465984116,4.36595612146
 01/22  23:00:00,294.774740446,19.4021138997,0.0,0.0,24.9203635341,149.522181205,530.893659206,528.703818576,2.18984062958
 01/22  24:00:00,274.482158821,23.3523140049,0.0,0.0,24.9203635341,149.522181205,646.066029519,643.876214193,2.18981532596
 01/23  01:00:00,308.050744347,19.4021138997,0.0,0.0,24.9203635341,199.362908273,563.955452168,561.764584478,2.1908676901
 01/23  02:00:00,312.201684526,23.3523140049,0.0,0.0,24.9203635341,199.362908273,671.537357896,667.175799234,4.36155866141
 01/23  03:00:00,308.174516006,19.4021138997,0.0,0.0,24.9203635341,199.362908273,604.159194651,601.968305424,2.19088922712
 01/23  04:00:00,312.275477668,23.3523140049,0.0,0.0,24.9203635341,199.362908273,675.050864257,672.859993071,2.19087118629
 01/23  05:00:00,320.464403421,19.4021138997,0.0,0.0,24.9203635341,199.362908273,617.840643167,615.649789991,2.19085317668
 01/23  06:00:00,373.931943964,23.3523140049,0.0,0.0,49.8407270682,199.362908273,695.190376228,690.822409656,4.36796657209
 01/23  07:00:00,432.854302921,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2590.16073397,2585.79484876,4.36588520538
 01/23  08:00:00,544.850423008,29.6961671831,0.0,0.0,149.522181205,199.362908273,3944.90516135,3933.95963912,10.9455222292
 01/23  09:00:00,1057.57227643,29.6961671831,0.0,0.0,448.566543614,448.566543614,2718.71442596,2701.07684641,17.6375795432
 01/23  10:00:00,1020.34000722,29.6961671831,0.0,0.0,448.566543614,448.566543614,2308.49465741,2288.6242266,19.8704308126
 01/23  11:00:00,971.243355612,29.6961671831,0.0,0.0,448.566543614,448.566543614,2108.81752847,2088.93760175,19.879926716
 01/23  12:00:00,971.069051017,29.6961671831,0.0,0.0,448.566543614,448.566543614,1939.14147199,1914.75634564,24.3851263505
 01/23  13:00:00,921.189181051,29.6961671831,0.0,0.0,448.566543614,398.725816546,1878.80777057,1849.84970832,28.9580622476
 01/23  14:00:00,970.853739755,29.6961671831,0.0,0.0,448.566543614,448.566543614,1718.34757461,1691.65134736,26.6962272492
 01/23  15:00:00,970.700910468,29.6961671831,0.0,0.0,448.566543614,448.566543614,1550.87151844,1533.24141033,17.6301081073
 01/23  16:00:00,970.566015201,29.6961671831,0.0,0.0,448.566543614,448.566543614,1374.35059688,1356.73068913,17.6199077575
 01/23  17:00:00,1019.46198269,29.6961671831,0.0,0.0,448.566543614,448.566543614,1326.8008577,1304.66332971,22.1375279851
 01/23  18:00:00,949.549758294,29.6961671831,0.0,0.0,348.885089477,398.725816546,1531.72794861,1516.36286443,15.3650841808
 01/23  19:00:00,758.956210882,29.6961671831,0.0,0.0,249.203635341,299.044362409,1802.0775193,1791.12195907,10.9555602332
 01/23  20:00:00,734.575071867,29.6961671831,0.0,0.0,249.203635341,299.044362409,1917.20799261,1910.64516299,6.56282961943
 01/23  21:00:00,585.187784915,29.6961671831,0.0,0.0,149.522181205,249.203635341,2048.48051545,2039.72920083,8.75131462349
 01/23  22:00:00,560.71680418,29.6961671831,0.0,0.0,149.522181205,249.203635341,2042.35066653,2037.98322325,4.36744327757
 01/23  23:00:00,353.627174043,4.2421577508,0.0,0.0,49.8407270682,199.362908273,11.8491034612,7.48738741489,4.36171604633
 01/23  24:00:00,322.015123115,21.8451166183,0.0,0.0,24.9203635341,199.362908273,55.9292346504,53.7387868137,2.19044783672
 01/24  01:00:00,306.538177874,18.5442055587,0.0,0.0,24.9203635341,199.362908273,82.3283403482,80.1374487432,2.19089160502
 01/24  02:00:00,311.880856827,23.752459947,0.0,0.0,24.9203635341,199.362908273,152.521577085,150.330855644,2.19072144115
 01/24  03:00:00,307.112915396,19.0019679576,0.0,0.0,24.9203635341,199.362908273,166.906160044,162.544458847,4.36170119724
 01/24  04:00:00,311.993315382,23.752459947,0.0,0.0,24.9203635341,199.362908273,249.912070186,247.721168212,2.19090197363
 01/24  05:00:00,319.443189801,19.0019679576,0.0,0.0,24.9203635341,199.362908273,255.742803009,253.551917333,2.19088567597
 01/24  06:00:00,373.683435939,23.752459947,0.0,0.0,49.8407270682,199.362908273,344.56045427,340.192396554,4.3680577166
 01/24  07:00:00,430.712956203,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1704.33282143,1699.96710258,4.36571884329
 01/24  08:00:00,543.273792978,29.6961671831,0.0,0.0,149.522181205,199.362908273,3345.30309388,3334.35841957,10.9446743037
 01/24  09:00:00,1056.5307549,29.6961671831,0.0,0.0,448.566543614,448.566543614,1882.31324586,1864.67573363,17.637512232
 01/24  10:00:00,1019.56731903,29.6961671831,0.0,0.0,448.566543614,448.566543614,1492.06048329,1472.19114407,19.8693392139
 01/24  11:00:00,970.296558974,29.6961671831,0.0,0.0,448.566543614,448.566543614,1343.43155524,1323.55253314,19.8790220963
 01/24  12:00:00,968.691825322,29.6961671831,0.0,0.0,448.566543614,448.566543614,1133.78310737,1109.39874201,24.3843653657
 01/24  13:00:00,917.31016005,29.6961671831,0.0,0.0,448.566543614,398.725816546,1022.70820197,993.750575376,28.9576265897
 01/24  14:00:00,966.047614214,29.6961671831,0.0,0.0,448.566543614,448.566543614,908.161472073,881.465426596,26.6960454764
 01/24  15:00:00,965.673645553,29.6961671831,0.0,0.0,448.566543614,448.566543614,868.352092228,850.722098932,17.6299932961
 01/24  16:00:00,965.564859144,29.6961671831,0.0,0.0,448.566543614,448.566543614,852.455987841,834.836084323,17.6199035176
 01/24  17:00:00,1014.69601584,29.6961671831,0.0,0.0,448.566543614,448.566543614,941.085343577,918.947525263,22.1378183135
 01/24  18:00:00,945.250406942,29.6961671831,0.0,0.0,348.885089477,398.725816546,1142.64035707,1127.27508496,15.3652721055
 01/24  19:00:00,754.919998685,29.6961671831,0.0,0.0,249.203635341,299.044362409,1240.03045797,1229.07474479,10.9557131736
 01/24  20:00:00,730.998783159,29.6961671831,0.0,0.0,249.203635341,299.044362409,1358.36574084,1351.80281959,6.56292124561
 01/24  21:00:00,581.983462913,29.6961671831,0.0,0.0,149.522181205,249.203635341,1447.92902576,1439.1775554,8.75147036042
 01/24  22:00:00,558.256891199,29.6961671831,0.0,0.0,149.522181205,249.203635341,1598.44090569,1594.07339391,4.36751177695
 01/24  23:00:00,349.56012632,0.200072971036,0.0,0.0,49.8407270682,199.362908273,5.23413865008,0.87250635005,4.36163230003
 01/24  24:00:00,302.009958643,2.00072971036,0.0,0.0,24.9203635341,199.362908273,7.05319272945,4.86232645832,2.19086627113
 01/25  01:00:00,297.373467367,9.53833853147,0.0,0.0,24.9203635341,199.362908273,21.6454962699,19.4548722942,2.19062397574
 01/25  02:00:00,305.770055982,17.8762392367,0.0,0.0,24.9203635341,199.362908273,43.5221535056,41.3312953064,2.19085819923
 01/25  03:00:00,309.412456388,21.4449706762,0.0,0.0,24.9203635341,199.362908273,80.6006796618,76.2388933176,4.36178634427
 01/25  04:00:00,305.841759334,17.8762392367,0.0,0.0,24.9203635341,199.362908273,88.1952222963,86.0043511426,2.1908711537
 01/25  05:00:00,321.712099639,21.4449706762,0.0,0.0,24.9203635341,199.362908273,137.500350827,135.309494317,2.19085651008
 01/25  06:00:00,367.49158894,17.8762392367,0.0,0.0,49.8407270682,199.362908273,143.007336251,138.639897106,4.3674391456
 01/25  07:00:00,430.18114493,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1324.595954,1320.23012625,4.36582775466
 01/25  08:00:00,533.740801152,29.6961671831,0.0,0.0,149.522181205,199.362908273,2937.17710751,2926.23206405,10.9450434628
 01/25  09:00:00,1053.49470291,29.6961671831,0.0,0.0,448.566543614,448.566543614,1269.80417249,1252.16646811,17.6377043781
 01/25  10:00:00,1015.09238441,29.6961671831,0.0,0.0,448.566543614,448.566543614,846.367602137,826.49715164,19.8704504969
 01/25  11:00:00,965.069953136,29.6961671831,0.0,0.0,448.566543614,448.566543614,609.038360191,589.158523354,19.8798368365
 01/25  12:00:00,964.419241308,29.7044035049,0.0,0.0,448.566543614,448.566543614,447.222881622,422.836390089,24.3864915326
 01/25  13:00:00,914.864279408,30.260307797,0.0,0.0,448.566543614,398.725816546,372.248937858,343.288728874,28.960208984
 01/25  14:00:00,964.070944358,29.700741769,0.0,0.0,448.566543614,448.566543614,367.644109469,338.721619773,28.9224896954
 01/25  15:00:00,963.954719187,29.6961671831,0.0,0.0,448.566543614,448.566543614,313.85441752,296.227773736,17.6266437835
 01/25  16:00:00,963.896470764,29.6961671831,0.0,0.0,448.566543614,448.566543614,289.156615291,273.737701238,15.4189140531
 01/25  17:00:00,1012.99592541,29.6961671831,0.0,0.0,448.566543614,448.566543614,462.912227731,438.560534229,24.3516935017
 01/25  18:00:00,943.412463917,29.6961671831,0.0,0.0,348.885089477,398.725816546,851.871477694,838.701763221,13.1697144728
 01/25  19:00:00,753.160423225,29.6961671831,0.0,0.0,249.203635341,299.044362409,1130.72806664,1119.77198524,10.9560814028
 01/25  20:00:00,729.4431119,29.6961671831,0.0,0.0,249.203635341,299.044362409,1332.78714794,1326.22464341,6.5625045288
 01/25  21:00:00,581.043837519,29.6961671831,0.0,0.0,149.522181205,249.203635341,1502.6374103,1493.88501648,8.7523938181
 01/25  22:00:00,557.658301379,29.6961671831,0.0,0.0,149.522181205,249.203635341,1532.1523947,1527.78443518,4.36795952665
 01/25  23:00:00,349.35696568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36165997281,0.0,4.36165997281
 01/25  24:00:00,302.005932274,2.00072971036,0.0,0.0,24.9203635341,199.362908273,6.06545292087,3.87458743845,2.19086548242
 01/26  01:00:00,297.359251602,9.53833853147,0.0,0.0,24.9203635341,199.362908273,17.9597965218,15.7689434277,2.19085309415
 01/26  02:00:00,305.764499224,17.8762392367,0.0,0.0,24.9203635341,199.362908273,44.8032694869,40.4415080979,4.36176138899
 01/26  03:00:00,309.390740096,21.4449706762,0.0,0.0,24.9203635341,199.362908273,70.9403723596,68.7494830149,2.19088934478
 01/26  04:00:00,305.865326971,17.8762392367,0.0,0.0,24.9203635341,199.362908273,99.6414498521,97.4506116576,2.19083819444
 01/26  05:00:00,321.706213724,21.4449706762,0.0,0.0,24.9203635341,199.362908273,138.278737703,133.917024438,4.36171326463
 01/26  06:00:00,368.395323073,18.7154703013,0.0,0.0,49.8407270682,199.362908273,178.971413735,175.87425535,3.09715838417
 01/26  07:00:00,430.259238768,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1358.40781997,1354.94550947,3.46231050487
 01/26  08:00:00,534.508595229,29.6961671831,0.0,0.0,149.522181205,199.362908273,3156.88448309,3145.93947798,10.9450051109
 01/26  09:00:00,1056.51587506,29.6961671831,0.0,0.0,448.566543614,448.566543614,1859.90653847,1842.27023198,17.636306485
 01/26  10:00:00,1019.55156808,29.6961671831,0.0,0.0,448.566543614,448.566543614,1490.20703594,1470.33892382,19.8681121284
 01/26  11:00:00,970.582772572,29.6961671831,0.0,0.0,448.566543614,448.566543614,1346.83535732,1326.95766782,19.8776895039
 01/26  12:00:00,969.709050382,29.6961671831,0.0,0.0,448.566543614,448.566543614,1158.54346387,1134.15680382,24.3866600559
 01/26  13:00:00,917.519725482,29.6961671831,0.0,0.0,448.566543614,398.725816546,894.362167613,865.402228698,28.9599389151
 01/26  14:00:00,966.267812435,29.6961671831,0.0,0.0,448.566543614,448.566543614,801.592289754,772.672270807,28.9200189472
 01/26  15:00:00,965.655022925,29.6961671831,0.0,0.0,448.566543614,448.566543614,722.940141261,705.310169603,17.6299716584
 01/26  16:00:00,965.337442261,29.6961671831,0.0,0.0,448.566543614,448.566543614,681.147088108,663.527255725,17.6198323825
 01/26  17:00:00,1014.47129865,29.6961671831,0.0,0.0,448.566543614,448.566543614,788.121198421,765.982785926,22.1384124958
 01/26  18:00:00,937.129273942,29.6961671831,0.0,0.0,348.885089477,398.725816546,1152.90051709,1139.72807378,13.1724433074
 01/26  19:00:00,756.097724721,29.6961671831,0.0,0.0,249.203635341,299.044362409,1283.07574883,1272.11886494,10.9568838916
 01/26  20:00:00,732.187969428,29.6961671831,0.0,0.0,249.203635341,299.044362409,1271.84144778,1263.09806201,8.74338576317
 01/26  21:00:00,583.683209282,29.6961671831,0.0,0.0,149.522181205,249.203635341,1416.40649503,1407.65452143,8.7519736016
 01/26  22:00:00,559.643267132,29.6961671831,0.0,0.0,149.522181205,249.203635341,1424.98408216,1420.61640656,4.36767560258
 01/26  23:00:00,349.560103888,0.200072971036,0.0,0.0,49.8407270682,199.362908273,2.85818464534,0.667352822365,2.19083182298
 01/26  24:00:00,302.009813876,2.00072971036,0.0,0.0,24.9203635341,199.362908273,5.91986651135,3.72900896088,2.19085755048
 01/27  01:00:00,293.389520549,5.56946114988,0.0,0.0,24.9203635341,199.362908273,15.8824282025,11.5205954333,4.36183276925
 01/27  02:00:00,309.743388464,21.8451166183,0.0,0.0,24.9203635341,199.362908273,35.9892661593,33.7984452882,2.19082087103
 01/27  03:00:00,305.401824322,17.4760932946,0.0,0.0,24.9203635341,199.362908273,50.9771387344,48.786558605,2.19058012937
 01/27  04:00:00,309.817050538,21.8451166183,0.0,0.0,24.9203635341,199.362908273,76.4905599181,74.2998388483,2.1907210698
 01/27  05:00:00,317.687018055,17.4760932946,0.0,0.0,24.9203635341,199.362908273,96.8403920563,92.4790855409,4.36130651539
 01/27  06:00:00,371.459585355,21.8451166183,0.0,0.0,49.8407270682,199.362908273,126.064636931,121.696597275,4.368039656
 01/27  07:00:00,429.886597207,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1110.71943595,1106.35385546,4.36558049073
 01/27  08:00:00,532.548793081,29.6961671831,0.0,0.0,149.522181205,199.362908273,2711.21985996,2702.45955007,8.76030989601
 01/27  09:00:00,1053.73514512,29.6961671831,0.0,0.0,448.566543614,448.566543614,1432.19015818,1414.55215739,17.6380007897
 01/27  10:00:00,1015.64361965,29.6961671831,0.0,0.0,448.566543614,448.566543614,1070.30331821,1050.43330021,19.8700180005
 01/27  11:00:00,965.576308134,29.6961671831,0.0,0.0,448.566543614,448.566543614,820.261155311,800.381212889,19.879942422
 01/27  12:00:00,964.775998222,29.6961671831,0.0,0.0,448.566543614,448.566543614,599.074561678,574.688502539,24.3860591395
 01/27  13:00:00,914.538122481,29.6961671831,0.0,0.0,448.566543614,398.725816546,484.300191155,453.111888253,31.1883029023
 01/27  14:00:00,964.05852283,29.6961671831,0.0,0.0,448.566543614,448.566543614,348.768936714,322.080097559,26.6888391554
 01/27  15:00:00,963.920537443,29.6961671831,0.0,0.0,448.566543614,448.566543614,288.34982962,270.719640545,17.6301890748
 01/27  16:00:00,963.883854857,29.6961671831,0.0,0.0,448.566543614,448.566543614,281.463870571,263.843621811,17.6202487604
 01/27  17:00:00,1012.76692555,29.6961671831,0.0,0.0,448.566543614,448.566543614,290.959417786,268.8200148,22.1394029856
 01/27  18:00:00,934.277629363,29.6961671831,0.0,0.0,348.885089477,398.725816546,451.709963605,438.533516425,13.1764471792
 01/27  19:00:00,752.186114359,29.6961671831,0.0,0.0,249.203635341,299.044362409,613.233627429,602.277658468,10.9559689606
 01/27  20:00:00,727.693705285,29.6961671831,0.0,0.0,249.203635341,299.044362409,590.260114703,581.516261439,8.74385326358
 01/27  21:00:00,578.274861573,29.6961671831,0.0,0.0,149.522181205,249.203635341,697.731510031,688.979310264,8.75219976672
 01/27  22:00:00,553.847287399,29.6961671831,0.0,0.0,149.522181205,249.203635341,727.580716302,723.212903139,4.36781316236
 01/27  23:00:00,349.356966799,0.0,0.0,0.0,49.8407270682,199.362908273,2.1909168405,0.0,2.1909168405
 01/27  24:00:00,299.9922079,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149183426,0.0,4.36149183426
 01/28  01:00:00,237.929283466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057803475,0.0,2.19057803475
 01/28  02:00:00,239.135027638,1.20043782622,0.0,0.0,24.9203635341,149.522181205,6.91154823293,4.72067333657,2.19087489636
 01/28  03:00:00,239.941246785,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.3710297422,10.0095436754,4.36148606675
 01/28  04:00:00,239.540168555,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.3879269444,9.19716127105,2.19076567338
 01/28  05:00:00,252.167895665,2.00072971036,0.0,0.0,24.9203635341,149.522181205,16.2250654404,14.0341558685,2.19090957185
 01/28  06:00:00,276.211425342,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.420035607,12.0519462429,4.36808936414
 01/28  07:00:00,429.096445645,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1009.40621268,1005.04058246,4.36563022308
 01/28  08:00:00,427.920068015,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1084.72585166,1078.17534821,6.55050344132
 01/28  09:00:00,651.178751433,29.6961671831,0.0,0.0,249.203635341,249.203635341,808.026637764,801.463569322,6.56306844217
 01/28  10:00:00,614.432496173,29.6961671831,0.0,0.0,249.203635341,249.203635341,750.580452392,739.624573455,10.9558789373
 01/28  11:00:00,565.462451063,29.6961671831,0.0,0.0,249.203635341,249.203635341,687.141153971,676.19588318,10.9452707908
 01/28  12:00:00,565.400004231,29.6961671831,0.0,0.0,249.203635341,249.203635341,639.52649598,628.560389913,10.9661060678
 01/28  13:00:00,565.388519676,29.6961671831,0.0,0.0,249.203635341,249.203635341,642.582418752,631.631923051,10.9504957011
 01/28  14:00:00,565.414655546,29.6961671831,0.0,0.0,249.203635341,249.203635341,678.821836045,667.876539298,10.945296747
 01/28  15:00:00,316.417939347,29.6961671831,0.0,0.0,74.7610906023,174.442544739,898.945186815,892.382676894,6.56250992169
 01/28  16:00:00,316.441121953,29.6961671831,0.0,0.0,74.7610906023,174.442544739,931.469206766,924.911691978,6.55751478818
 01/28  17:00:00,365.346418341,29.6961671831,0.0,0.0,74.7610906023,174.442544739,956.233265393,947.493132134,8.7401332596
 01/28  18:00:00,361.489051365,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1027.83450834,1023.46871361,4.36579472869
 01/28  19:00:00,347.930080014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284951931,0.0,2.19284951931
 01/28  20:00:00,323.485684412,0.0,0.0,0.0,24.9203635341,149.522181205,4.36559529255,0.0,4.36559529255
 01/28  21:00:00,323.485684702,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581001791,0.0,4.36581001791
 01/28  22:00:00,301.053690197,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.8814058025,11.5115002918,4.36990551076
 01/28  23:00:00,276.207176245,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.7767343133,11.5858175177,2.19091679561
 01/28  24:00:00,252.169271799,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.8230660255,18.4613013525,4.36176467305
 01/29  01:00:00,239.544691341,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.7910768817,16.6012163049,2.18986057675
 01/29  02:00:00,239.953636023,2.00072971036,0.0,0.0,24.9203635341,149.522181205,28.3218758587,26.1320292932,2.18984656547
 01/29  03:00:00,241.942722256,3.98191019724,0.0,0.0,24.9203635341,149.522181205,36.882281747,34.6925136856,2.18976806138
 01/29  04:00:00,259.897113172,21.8451166183,0.0,0.0,24.9203635341,149.522181205,136.305589274,134.115710403,2.18987887105
 01/29  05:00:00,267.75058275,17.4760932946,0.0,0.0,24.9203635341,149.522181205,137.674758605,135.484894615,2.18986398966
 01/29  06:00:00,296.628846671,21.8451166183,0.0,0.0,24.9203635341,149.522181205,210.389144753,206.023341603,4.36580314979
 01/29  07:00:00,341.14517807,17.4760932946,0.0,0.0,24.9203635341,149.522181205,206.41051627,204.220828961,2.18968730922
 01/29  08:00:00,344.386142343,21.8451166183,0.0,0.0,24.9203635341,149.522181205,269.869530118,267.679669353,2.18986076521
 01/29  09:00:00,314.301561188,17.4760932946,0.0,0.0,24.9203635341,149.522181205,175.710010933,173.520164961,2.18984597296
 01/29  10:00:00,281.994449193,21.8451166183,0.0,0.0,24.9203635341,149.522181205,163.488359217,161.298528025,2.18983119212
 01/29  11:00:00,228.691985425,17.4760932946,0.0,0.0,24.9203635341,149.522181205,114.049563108,111.859684451,2.18987865709
 01/29  12:00:00,233.070912133,21.8451166183,0.0,0.0,24.9203635341,149.522181205,125.012392903,120.648630598,4.36376230581
 01/29  13:00:00,223.883309893,12.7134404367,0.0,0.0,24.9203635341,149.522181205,63.4290654088,61.2371273847,2.19193802409
 01/29  14:00:00,213.147502008,2.00072971036,0.0,0.0,24.9203635341,149.522181205,39.4339024265,35.0637628488,4.37013957767
 01/29  15:00:00,212.728951049,1.60058376829,0.0,0.0,24.9203635341,149.522181205,21.506941549,17.1430119123,4.36392963678
 01/29  16:00:00,213.127782433,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.0211206889,16.8313296273,2.18979106166
 01/29  17:00:00,261.611223782,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.510226859,11.3203566503,2.18987020868
 01/29  18:00:00,351.951062041,21.051341142,0.0,0.0,24.9203635341,149.522181205,64.3466986899,62.1568435,2.18985518985
 01/29  19:00:00,365.473153055,17.4760932946,0.0,0.0,24.9203635341,149.522181205,75.3331223353,73.1432816914,2.18984064394
 01/29  20:00:00,345.454291969,21.8451166183,0.0,0.0,24.9203635341,149.522181205,136.471750262,134.281987995,2.18976226741
 01/29  21:00:00,341.075068401,17.4760932946,0.0,0.0,24.9203635341,149.522181205,126.251194729,124.061321444,2.18987328511
 01/29  22:00:00,321.062078481,21.8451166183,0.0,0.0,24.9203635341,149.522181205,194.795094591,190.429441817,4.36565277395
 01/29  23:00:00,292.203970332,17.4760932946,0.0,0.0,24.9203635341,149.522181205,146.231684283,144.041861376,2.18982290676
 01/29  24:00:00,272.185332147,21.8451166183,0.0,0.0,24.9203635341,149.522181205,208.12329046,205.933608387,2.18968207275
 01/30  01:00:00,305.389453983,17.4760932946,0.0,0.0,24.9203635341,199.362908273,160.516033908,156.154203873,4.36183003498
 01/30  02:00:00,309.843117443,21.8451166183,0.0,0.0,24.9203635341,199.362908273,250.201298686,248.010395301,2.19090338513
 01/30  03:00:00,305.438945838,17.4760932946,0.0,0.0,24.9203635341,199.362908273,211.188164101,208.997268432,2.19089566848
 01/30  04:00:00,322.945239483,21.8451166183,0.000783462679776,0.0,24.9203635341,199.362908273,323.298569244,321.107835901,2.19073334318
 01/30  05:00:00,328.124836546,17.4760932946,0.000905331942535,0.0,24.9203635341,199.362908273,250.555301487,246.193782157,4.36151932938
 01/30  06:00:00,371.529920652,21.8451166183,0.0,0.0,49.8407270682,199.362908273,347.879222074,343.511236671,4.36798540343
 01/30  07:00:00,430.771680866,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2288.03015217,2283.66457979,4.36557237939
 01/30  08:00:00,529.53494541,29.6961671831,0.0,0.0,149.522181205,199.362908273,2400.93823348,2392.17759106,8.76064241261
 01/30  09:00:00,1050.73626763,29.6961671831,0.0,0.0,448.566543614,448.566543614,1208.14665061,1190.50742862,17.6392219956
 01/30  10:00:00,1013.38951133,29.6961671831,0.0,0.0,448.566543614,448.566543614,739.690560509,719.819715917,19.8708445919
 01/30  11:00:00,964.229633823,29.7152290361,0.0,0.0,448.566543614,448.566543614,553.846581603,533.965830892,19.8807507108
 01/30  12:00:00,964.90488593,30.581326027,0.0,0.0,448.566543614,448.566543614,430.944152133,406.554277534,24.3898745988
 01/30  13:00:00,916.496575069,32.1452553542,0.0,0.0,448.566543614,398.725816546,346.314660695,315.121302718,31.1933579775
 01/30  14:00:00,967.447688454,33.4015245894,0.0,0.0,448.566543614,448.566543614,227.134493277,200.440539244,26.6939540324
 01/30  15:00:00,966.803428526,32.8238917038,0.0,0.0,448.566543614,448.566543614,171.394200129,153.7655594,17.6286407294
 01/30  16:00:00,964.840115022,30.8984792273,0.0,0.0,448.566543614,448.566543614,138.892179639,121.270697439,17.6214821997
 01/30  17:00:00,1012.6299592,29.8064107519,0.0,0.0,448.566543614,448.566543614,133.337047864,111.197263406,22.1397844583
 01/30  18:00:00,933.894919514,29.6961671831,0.0,0.0,348.885089477,398.725816546,194.546076851,179.175835775,15.3702410761
 01/30  19:00:00,751.704596957,29.6961671831,0.0,0.0,249.203635341,299.044362409,285.858119356,274.902157489,10.9559618665
 01/30  20:00:00,727.286814627,29.6961671831,0.0,0.0,249.203635341,299.044362409,321.464290912,314.90120729,6.56308362243
 01/30  21:00:00,577.894054838,29.6961671831,0.0,0.0,149.522181205,249.203635341,475.099675294,466.347815352,8.75185994161
 01/30  22:00:00,553.537502759,29.6961671831,0.0,0.0,149.522181205,249.203635341,587.804542197,583.436880044,4.36766215359
 01/30  23:00:00,349.356969012,0.0,0.0,0.0,49.8407270682,199.362908273,4.3617082372,0.0,4.3617082372
 01/30  24:00:00,299.992209606,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057398241,0.0,2.19057398241
 01/31  01:00:00,287.770012171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072105342,0.0,2.19072105342
 01/31  02:00:00,287.770012546,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614983423,0.0,4.3614983423
 01/31  03:00:00,287.770012408,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077752483,0.0,2.19077752483
 01/31  04:00:00,287.770012225,0.0,0.0,0.0,24.9203635341,199.362908273,2.19092371308,0.0,2.19092371308
 01/31  05:00:00,299.992210197,0.0,0.0,0.0,24.9203635341,199.362908273,2.190687556,0.0,2.190687556
 01/31  06:00:00,350.965481236,1.60058376829,0.0,0.0,49.8407270682,199.362908273,11.6698040813,7.30178691691,4.3680171644
 01/31  07:00:00,428.949859671,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1096.04517564,1091.67967853,4.36549710481
 01/31  08:00:00,527.22118458,29.6961671831,0.0,0.0,149.522181205,199.362908273,867.437825011,856.492296162,10.945528849
 01/31  09:00:00,1049.39806957,29.6961671831,0.0,0.0,448.566543614,448.566543614,383.592151584,365.953611324,17.63854026
 01/31  10:00:00,1012.64205945,29.6961671831,0.0,0.0,448.566543614,448.566543614,285.13330518,265.266257213,19.8670479671
 01/31  11:00:00,963.779086815,29.6961671831,0.0,0.0,448.566543614,448.566543614,314.646888407,294.768610516,19.8782778909
 01/31  12:00:00,963.797608515,29.6961671831,0.0,0.0,448.566543614,448.566543614,337.63080931,313.242052566,24.3887567439
 01/31  13:00:00,913.989133623,29.6961671831,0.0,0.0,448.566543614,398.725816546,375.6344546,346.670574968,28.9638796325
 01/31  14:00:00,963.774253488,29.6961671831,0.0,0.0,448.566543614,448.566543614,316.140962885,287.222504138,28.9184587465
 01/31  15:00:00,963.70309092,29.6961671831,0.0,0.0,448.566543614,448.566543614,236.162524946,218.532106286,17.63041866
 01/31  16:00:00,963.685151187,29.6961671831,0.0,0.0,448.566543614,448.566543614,216.897529777,199.276837954,17.6206918227
 01/31  17:00:00,1012.5559382,29.6961671831,0.0,0.0,448.566543614,448.566543614,194.738714455,172.598468175,22.1402462798
 01/31  18:00:00,933.973583686,29.6961671831,0.0,0.0,348.885089477,398.725816546,311.425715567,298.248845563,13.176870004
 01/31  19:00:00,751.811133539,29.6961671831,0.0,0.0,249.203635341,299.044362409,442.935069857,431.979766769,10.9553030881
 01/31  20:00:00,727.386552844,29.6961671831,0.0,0.0,249.203635341,299.044362409,465.679118068,456.934907948,8.74421011944
 01/31  21:00:00,577.916694193,29.6961671831,0.0,0.0,149.522181205,249.203635341,523.062350501,514.30967842,8.75267208153
 01/31  22:00:00,553.492854115,29.6961671831,0.0,0.0,149.522181205,249.203635341,545.366631975,540.998611261,4.36802071452
 01/31  23:00:00,349.356969242,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089157492,0.0,2.19089157492
 01/31  24:00:00,299.992210326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36170956667,0.0,4.36170956667
 02/01  01:00:00,287.770012643,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069352257,0.0,2.19069352257
 02/01  02:00:00,287.770012707,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084099486,0.0,2.19084099486
 02/01  03:00:00,287.770013064,0.0,0.0,0.0,24.9203635341,199.362908273,4.3613590445,0.0,4.3613590445
 02/01  04:00:00,287.77001285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19090078547,0.0,2.19090078547
 02/01  05:00:00,299.992210465,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066553915,0.0,2.19066553915
 02/01  06:00:00,349.358495885,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721387083,0.0,4.36721387083
 02/01  07:00:00,428.729341575,29.6961671831,0.0,0.0,49.8407270682,199.362908273,870.603999832,866.238143891,4.36585594038
 02/01  08:00:00,527.016643291,29.6961671831,0.0,0.0,149.522181205,199.362908273,649.817362707,638.872904218,10.9444584882
 02/01  09:00:00,1049.31327585,29.6961671831,0.0,0.0,448.566543614,448.566543614,294.053083595,276.412059085,17.6410245108
 02/01  10:00:00,1012.599908,29.6961671831,0.0,0.0,448.566543614,448.566543614,244.409108295,224.537287568,19.8718207273
 02/01  11:00:00,963.677138916,29.6961671831,0.0,0.0,448.566543614,448.566543614,207.157031781,187.274471794,19.8825599874
 02/01  12:00:00,963.660976518,29.6961671831,0.0,0.0,448.566543614,448.566543614,189.915036138,165.524398662,24.3906374765
 02/01  13:00:00,913.822561975,29.6961671831,0.0,0.0,448.566543614,398.725816546,192.727778598,163.763994047,28.9637845507
 02/01  14:00:00,963.619162722,29.6961671831,0.0,0.0,448.566543614,448.566543614,143.149682087,114.22697914,28.9227029466
 02/01  15:00:00,963.605273548,29.6961671831,0.0,0.0,448.566543614,448.566543614,128.115289233,110.482512528,17.6327767044
 02/01  16:00:00,963.604802189,29.6961671831,0.0,0.0,448.566543614,448.566543614,128.791142432,111.168641522,17.62250091
 02/01  17:00:00,1012.47782823,29.6961671831,0.0,0.0,448.566543614,448.566543614,107.963611756,85.8225682059,22.1410435503
 02/01  18:00:00,933.854181599,29.6961671831,0.0,0.0,348.885089477,398.725816546,180.375802776,167.199777803,13.1760249732
 02/01  19:00:00,751.669737998,29.6961671831,0.0,0.0,249.203635341,299.044362409,294.019312386,283.063911392,10.9554009942
 02/01  20:00:00,727.25398853,29.6961671831,0.0,0.0,249.203635341,299.044362409,332.421165591,323.677012582,8.74415300963
 02/01  21:00:00,577.801664903,29.6961671831,0.0,0.0,149.522181205,249.203635341,418.138003474,409.386453426,8.75155004844
 02/01  22:00:00,553.347513842,29.6961671831,0.0,0.0,149.522181205,249.203635341,407.664182029,403.296720822,4.36746120708
 02/01  23:00:00,349.35696957,0.0,0.0,0.0,49.8407270682,199.362908273,2.19073885346,0.0,2.19073885346
 02/01  24:00:00,299.992210852,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153746032,0.0,4.36153746032
 02/02  01:00:00,287.770013368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080060639,0.0,2.19080060639
 02/02  02:00:00,287.770013217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030801436,0.0,2.19030801436
 02/02  03:00:00,287.770013383,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071477868,0.0,2.19071477868
 02/02  04:00:00,287.770013512,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149227161,0.0,4.36149227161
 02/02  05:00:00,299.992210936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077769748,0.0,2.19077769748
 02/02  06:00:00,350.966923951,1.60058376829,0.0,0.0,49.8407270682,199.362908273,14.0757577775,9.70761824471,4.3681395328
 02/02  07:00:00,428.756655944,29.6961671831,0.0,0.0,49.8407270682,199.362908273,943.956651241,939.591225021,4.36542621997
 02/02  08:00:00,527.280003232,29.6961671831,0.0,0.0,149.522181205,199.362908273,946.600710656,937.840501586,8.76020907013
 02/02  09:00:00,1049.56855313,29.6961671831,0.0,0.0,448.566543614,448.566543614,556.501313168,536.659933501,19.8413796669
 02/02  10:00:00,1012.69189168,29.6961671831,0.0,0.0,448.566543614,448.566543614,321.463644978,301.591323492,19.8723214863
 02/02  11:00:00,964.569098286,30.6003795085,0.0,0.0,448.566543614,448.566543614,176.387882968,156.505499256,19.8823837127
 02/02  12:00:00,967.309328344,33.3577677367,0.0,0.0,448.566543614,448.566543614,160.325130346,135.935441913,24.3896884332
 02/02  13:00:00,919.327709239,35.2059757631,0.0,0.0,448.566543614,398.725816546,173.121407336,144.156024482,28.9653828545
 02/02  14:00:00,970.442962192,36.5142149791,0.0,0.0,448.566543614,448.566543614,139.783194549,110.857923434,28.9252711152
 02/02  15:00:00,969.989968761,36.1106172354,0.0,0.0,448.566543614,448.566543614,86.3017507189,68.6710859108,17.630664808
 02/02  16:00:00,968.258643764,34.3979178073,0.0,0.0,448.566543614,448.566543614,66.6153028623,48.9941964883,17.621106374
 02/02  17:00:00,1014.34271491,31.5804122207,0.0,0.0,448.566543614,448.566543614,79.3724405638,57.2303606597,22.1420799041
 02/02  18:00:00,933.814319763,29.6961671831,0.0,0.0,348.885089477,398.725816546,122.2221269,109.045177791,13.1769491091
 02/02  19:00:00,751.608359708,29.6961671831,0.0,0.0,249.203635341,299.044362409,202.701578078,191.744698653,10.9568794248
