Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  20:00:00,727.209820808,29.6961671831,0.0,0.0,249.203635341,299.044362409,258.191591238,249.448061914,8.74352932383
 02/02  21:00:00,577.817357693,29.6961671831,0.0,0.0,149.522181205,249.203635341,406.298710767,397.545298951,8.75341181654
 02/02  22:00:00,553.488547796,29.6961671831,0.0,0.0,149.522181205,249.203635341,534.084156142,529.717002051,4.36715409111
 02/02  23:00:00,349.356970017,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077842162,0.0,2.19077842162
 02/02  24:00:00,299.99221114,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073450461,0.0,2.19073450461
 02/03  01:00:00,287.770013884,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153441033,0.0,4.36153441033
 02/03  02:00:00,287.770013535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080003378,0.0,2.19080003378
 02/03  03:00:00,287.770013767,0.0,0.0,0.0,24.9203635341,199.362908273,2.1909494114,0.0,2.1909494114
 02/03  04:00:00,287.770013954,0.0,0.0,0.0,24.9203635341,199.362908273,4.36158124138,0.0,4.36158124138
 02/03  05:00:00,301.598574462,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.6777939618,6.48716221246,2.19063174934
 02/03  06:00:00,351.367970021,2.00072971036,0.0,0.0,49.8407270682,199.362908273,14.1866246559,9.81904651538,4.36757814054
 02/03  07:00:00,428.661333293,29.6961671831,0.0,0.0,49.8407270682,199.362908273,782.539620714,778.173693558,4.36592715596
 02/03  08:00:00,527.330181122,29.6961671831,0.0,0.0,149.522181205,199.362908273,942.627881136,933.868205566,8.75967556925
 02/03  09:00:00,1049.75173232,29.6961671831,0.0,0.0,448.566543614,448.566543614,707.435849332,687.592425881,19.8434234518
 02/03  10:00:00,1013.00436626,29.6961671831,0.0,0.0,448.566543614,448.566543614,608.506699802,588.638029838,19.8686699646
 02/03  11:00:00,964.017274345,29.6961671831,0.0,0.0,448.566543614,448.566543614,500.104330395,480.223790129,19.8805402656
 02/03  12:00:00,963.955891919,29.6961671831,0.0,0.0,448.566543614,448.566543614,435.442047713,411.051731825,24.390315888
 02/03  13:00:00,914.079444928,29.6961671831,0.0,0.0,448.566543614,398.725816546,401.874660765,372.909483501,28.9651772642
 02/03  14:00:00,963.847061909,29.6961671831,0.0,0.0,448.566543614,448.566543614,335.545904583,306.621265925,28.9246386585
 02/03  15:00:00,963.785907511,29.6961671831,0.0,0.0,448.566543614,448.566543614,278.262850776,260.632590006,17.6302607699
 02/03  16:00:00,963.738918332,29.6961671831,0.0,0.0,448.566543614,448.566543614,234.606117059,219.185788976,15.4203280826
 02/03  17:00:00,1012.61609943,29.6961671831,0.0,0.0,448.566543614,448.566543614,230.873931293,206.517364074,24.3565672194
 02/03  18:00:00,925.464932943,29.6961671831,0.0,0.0,348.885089477,398.725816546,307.089302576,293.91542649,13.1738760864
 02/03  19:00:00,751.831968776,29.6961671831,0.0,0.0,249.203635341,299.044362409,413.188173846,402.231473724,10.9567001219
 02/03  20:00:00,727.408597712,29.6961671831,0.0,0.0,249.203635341,299.044362409,441.038120346,432.294340991,8.74377935479
 02/03  21:00:00,577.945510652,29.6961671831,0.0,0.0,149.522181205,249.203635341,506.491175185,497.737887242,8.75328794298
 02/03  22:00:00,553.520540695,29.6961671831,0.0,0.0,149.522181205,249.203635341,531.28257214,526.915660774,4.36691136634
 02/03  23:00:00,349.356970437,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093535993,0.0,2.19093535993
 02/03  24:00:00,299.992211545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070180286,0.0,2.19070180286
 02/04  01:00:00,237.929287243,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147166035,0.0,4.36147166035
 02/04  02:00:00,237.929286862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076999043,0.0,2.19076999043
 02/04  03:00:00,238.331289673,0.400145942072,0.0,0.0,24.9203635341,149.522181205,4.15619971481,1.96527937533,2.19092033949
 02/04  04:00:00,239.939526516,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.433029623,10.0715042962,4.36152532684
 02/04  05:00:00,251.761914264,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.6274783478,10.4368734345,2.19060491327
 02/04  06:00:00,276.61229963,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.3951377158,15.0276073991,4.36753031669
 02/04  07:00:00,428.797310189,29.6961671831,0.0,0.0,49.8407270682,199.362908273,871.675272919,867.309390802,4.36588211639
 02/04  08:00:00,427.767852817,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1012.53358539,1008.16020561,4.3733797786
 02/04  09:00:00,651.209153282,29.6961671831,0.0,0.0,249.203635341,249.203635341,854.312398029,845.567296488,8.74510154133
 02/04  10:00:00,614.494082209,29.6961671831,0.0,0.0,249.203635341,249.203635341,790.312961599,779.356211426,10.9567501733
 02/04  11:00:00,565.573445271,29.6961671831,0.0,0.0,249.203635341,249.203635341,750.807896692,739.861742881,10.9461538109
 02/04  12:00:00,565.552496969,29.6961671831,0.0,0.0,249.203635341,249.203635341,722.184463887,711.217331066,10.9671328212
 02/04  13:00:00,565.613468211,29.6961671831,0.0,0.0,249.203635341,249.203635341,769.145958164,758.194075918,10.9518822465
 02/04  14:00:00,565.665174405,29.6961671831,0.0,0.0,249.203635341,249.203635341,794.032277537,783.08686774,10.9454097967
 02/04  15:00:00,316.580181048,29.6961671831,0.0,0.0,74.7610906023,174.442544739,881.422259513,874.858667811,6.56359170257
 02/04  16:00:00,316.509631347,29.6961671831,0.0,0.0,74.7610906023,174.442544739,824.166051522,817.608383934,6.55766758758
 02/04  17:00:00,365.40302023,29.6961671831,0.0,0.0,74.7610906023,174.442544739,849.674362714,840.933896098,8.74046661594
 02/04  18:00:00,353.031020429,29.6961671831,0.0,0.0,24.9203635341,149.522181205,953.924051578,949.558111121,4.36594045696
 02/04  19:00:00,347.930085019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19293357608,0.0,2.19293357608
 02/04  20:00:00,323.485689371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36578636253,0.0,4.36578636253
 02/04  21:00:00,324.692444808,1.20043782622,0.0,0.0,24.9203635341,149.522181205,10.2276624845,5.86215306044,4.36550942405
 02/04  22:00:00,301.056604839,2.00072971036,0.0,0.0,24.9203635341,149.522181205,16.9761628583,12.6059834691,4.37017938928
 02/04  23:00:00,276.208684707,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.7403659816,11.3785829414,4.36178304019
 02/04  24:00:00,252.171264415,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.9625749408,17.7716874533,2.19088748756
 02/05  01:00:00,239.546048947,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.7827782322,15.5930850318,2.1896932004
 02/05  02:00:00,239.955576541,2.00072971036,0.0,0.0,24.9203635341,149.522181205,26.5806409931,24.3907669074,2.18987408574
 02/05  03:00:00,239.55033671,1.60058376829,0.0,0.0,24.9203635341,149.522181205,21.8339991666,19.6441332005,2.18986596616
 02/05  04:00:00,239.962804067,2.00072971036,0.0,0.0,24.9203635341,149.522181205,33.3802349426,31.1905035368,2.18973140582
 02/05  05:00:00,251.777484619,1.60058376829,0.0,0.0,24.9203635341,149.522181205,26.4694397716,24.2795900547,2.18984971692
 02/05  06:00:00,285.404659098,10.7322599499,0.0,0.0,24.9203635341,149.522181205,75.1539911509,70.7878968394,4.36609431153
 02/05  07:00:00,339.467378868,15.888542342,0.0,0.0,24.9203635341,149.522181205,91.8703271402,89.6804461018,2.18988103842
 02/05  08:00:00,335.743113721,21.8451166183,0.0,0.0,24.9203635341,149.522181205,140.512657476,138.322814871,2.18984260474
 02/05  09:00:00,314.265893616,17.4760932946,0.0,0.0,24.9203635341,149.522181205,121.994805919,119.80494003,2.18986588993
 02/05  10:00:00,281.99739646,21.8451166183,0.0,0.0,24.9203635341,149.522181205,151.89235862,149.702752708,2.18960591179
 02/05  11:00:00,225.514442238,14.3009913894,0.0,0.0,24.9203635341,149.522181205,103.675475282,101.485625467,2.18984981525
 02/05  12:00:00,228.313283408,17.0824637604,0.0,0.0,24.9203635341,149.522181205,122.779496399,118.41552028,4.36397611903
 02/05  13:00:00,224.713765526,13.5072159131,0.0,0.0,24.9203635341,149.522181205,96.8543954374,94.6623839236,2.19201151385
 02/05  14:00:00,228.316805634,17.0824637604,0.0,0.0,24.9203635341,149.522181205,128.134191731,121.589157001,6.54503473006
 02/05  15:00:00,227.109437276,15.888542342,0.0,0.0,24.9203635341,149.522181205,112.592523813,110.400715852,2.19180796061
 02/05  16:00:00,233.112321225,21.8451166183,0.0,0.0,24.9203635341,149.522181205,162.149221798,159.959626031,2.18959576759
 02/05  17:00:00,277.622303225,17.4760932946,0.0,0.0,24.9203635341,149.522181205,153.634698212,151.444904651,2.18979356084
 02/05  18:00:00,344.344338873,21.8451166183,0.0,0.0,24.9203635341,149.522181205,212.767820564,210.577990118,2.18983044562
 02/05  19:00:00,365.586559955,17.4760932946,0.0,0.0,24.9203635341,149.522181205,193.52050974,191.330639452,2.18987028806
 02/05  20:00:00,345.571212362,21.8451166183,0.0,0.0,24.9203635341,149.522181205,257.59743347,255.407555524,2.18987794659
 02/05  21:00:00,341.182694445,17.4760932946,0.0,0.0,24.9203635341,149.522181205,239.20755253,234.847820719,4.35973181039
 02/05  22:00:00,321.169526577,21.8451166183,0.0,0.0,24.9203635341,149.522181205,300.028287129,297.835210423,2.19307670601
 02/05  23:00:00,292.316526295,17.4760932946,0.0,0.0,24.9203635341,149.522181205,258.815400684,256.625557836,2.1898428474
 02/05  24:00:00,272.302259143,21.8451166183,0.0,0.0,24.9203635341,149.522181205,320.763926323,318.574029018,2.18989730551
 02/06  01:00:00,305.499685138,17.4760932946,0.0,0.0,24.9203635341,199.362908273,266.499021829,262.137634408,4.36138742104
 02/06  02:00:00,309.926932127,21.8451166183,0.0,0.0,24.9203635341,199.362908273,322.15251332,319.9619429,2.19057041915
 02/06  03:00:00,305.520755527,17.4760932946,0.0,0.0,24.9203635341,199.362908273,281.905203464,279.714244388,2.19095907627
 02/06  04:00:00,309.964852996,21.8451166183,0.0,0.0,24.9203635341,199.362908273,356.924952446,352.563116907,4.36183553918
 02/06  05:00:00,317.768241507,17.4760932946,0.0,0.0,24.9203635341,199.362908273,301.399662329,299.209016231,2.19064609777
 02/06  06:00:00,371.567167962,21.8451166183,0.0,0.0,49.8407270682,199.362908273,363.199694718,358.831829929,4.36786478898
 02/06  07:00:00,430.953508242,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2327.3885013,2323.02243495,4.36606635014
 02/06  08:00:00,522.326569727,29.6961671831,0.0,0.0,149.522181205,199.362908273,2896.8442404,2888.08436536,8.75987504304
 02/06  09:00:00,1052.63921316,29.6961671831,0.0,0.0,448.566543614,448.566543614,1785.47301213,1765.62892073,19.8440914048
 02/06  10:00:00,1015.75772841,29.6961671831,0.0,0.0,448.566543614,448.566543614,1485.12018615,1465.25047634,19.8697098096
 02/06  11:00:00,966.351862424,29.6961671831,0.0,0.0,448.566543614,448.566543614,1231.80075818,1211.91991834,19.8808398405
 02/06  12:00:00,965.998873438,29.6961671831,0.0,0.0,448.566543614,448.566543614,1143.64113268,1119.24958468,24.3915480029
 02/06  13:00:00,915.90418155,29.6961671831,0.0,0.0,448.566543614,398.725816546,1095.34035501,1066.37286852,28.9674864915
 02/06  14:00:00,965.39934512,29.6961671831,0.0,0.0,448.566543614,448.566543614,988.57909291,959.655143663,28.9239492473
 02/06  15:00:00,965.13836189,29.6961671831,0.0,0.0,448.566543614,448.566543614,868.897335905,851.265094788,17.632241117
 02/06  16:00:00,964.977055824,29.6961671831,0.0,0.0,448.566543614,448.566543614,824.209313241,806.586457354,17.6228558869
 02/06  17:00:00,1013.84568703,29.6961671831,0.0,0.0,448.566543614,448.566543614,841.426508306,819.284452376,22.14205593
 02/06  18:00:00,926.820721714,29.6961671831,0.0,0.0,348.885089477,398.725816546,964.739945574,951.564238544,13.1757070302
 02/06  19:00:00,753.351267936,29.6961671831,0.0,0.0,249.203635341,299.044362409,1111.89597738,1100.94001216,10.9559652207
 02/06  20:00:00,728.903678416,29.6961671831,0.0,0.0,249.203635341,299.044362409,1120.6020321,1111.85740664,8.74462545119
 02/06  21:00:00,579.491722552,29.6961671831,0.0,0.0,149.522181205,249.203635341,1210.07706587,1201.32495394,8.75211192602
 02/06  22:00:00,555.061270853,29.6961671831,0.0,0.0,149.522181205,249.203635341,1246.63059423,1242.26287591,4.36771831571
 02/06  23:00:00,349.356971665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086650049,0.0,2.19086650049
 02/06  24:00:00,299.992212855,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141995017,0.0,4.36141995017
 02/07  01:00:00,289.784620418,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.7209030328,8.5299622392,2.19094079358
 02/07  02:00:00,289.384064072,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.5101905755,8.31925057246,2.19094000299
 02/07  03:00:00,289.795921813,2.00072971036,0.0,0.0,24.9203635341,199.362908273,19.9949185865,15.6334283082,4.36149027822
 02/07  04:00:00,289.392638523,1.60058376829,0.0,0.0,24.9203635341,199.362908273,15.9455883798,13.7548060769,2.1907823029
 02/07  05:00:00,313.99187447,13.9073618551,0.0,0.0,24.9203635341,199.362908273,60.7837642435,58.5928276892,2.19093655431
 02/07  06:00:00,370.934603258,21.4449706762,0.0,0.0,49.8407270682,199.362908273,91.1615421599,86.793328856,4.36821330388
 02/07  07:00:00,429.686853664,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1225.06344346,1220.69766722,4.36577624285
 02/07  08:00:00,520.976640036,29.6961671831,0.0,0.0,149.522181205,199.362908273,2099.34770758,2088.4020641,10.9456434854
 02/07  09:00:00,1051.52760752,29.6961671831,0.0,0.0,448.566543614,448.566543614,1386.90700465,1369.26604643,17.6409582188
 02/07  10:00:00,1014.69262755,29.6961671831,0.0,0.0,448.566543614,448.566543614,1163.83065817,1143.95793328,19.872724892
 02/07  11:00:00,965.699102992,29.6961671831,0.0,0.0,448.566543614,448.566543614,1067.92306914,1048.03914298,19.8839261648
 02/07  12:00:00,965.390968173,29.6961671831,0.0,0.0,448.566543614,448.566543614,925.683546849,901.293618941,24.3899279072
 02/07  13:00:00,915.400516615,29.6961671831,0.0,0.0,448.566543614,398.725816546,903.26833164,874.300276316,28.9680553233
 02/07  14:00:00,965.15051782,29.6961671831,0.0,0.0,448.566543614,448.566543614,880.867460956,851.946082054,28.9213789022
 02/07  15:00:00,965.040824217,29.6961671831,0.0,0.0,448.566543614,448.566543614,818.035542554,800.405242697,17.6302998576
 02/07  16:00:00,965.03923906,29.6961671831,0.0,0.0,448.566543614,448.566543614,819.357669751,801.736177777,17.6214919745
 02/07  17:00:00,1013.92916869,29.6961671831,0.0,0.0,448.566543614,448.566543614,834.197430983,812.055051391,22.1423795915
 02/07  18:00:00,926.92440453,29.6961671831,0.0,0.0,348.885089477,398.725816546,951.439825338,938.261787835,13.178037503
 02/07  19:00:00,753.232642838,29.6961671831,0.0,0.0,249.203635341,299.044362409,959.87866378,948.922340447,10.9563233333
 02/07  20:00:00,728.685300806,29.6961671831,0.0,0.0,249.203635341,299.044362409,935.796603198,927.051545834,8.74505736401
 02/07  21:00:00,579.290110063,29.6961671831,0.0,0.0,149.522181205,249.203635341,1046.46729451,1037.71488429,8.75241021654
 02/07  22:00:00,554.878123331,29.6961671831,0.0,0.0,149.522181205,249.203635341,1102.86980806,1098.5025223,4.36728576051
 02/07  23:00:00,349.356972057,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158565104,0.0,4.36158565104
 02/07  24:00:00,299.992212839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078144992,0.0,2.19078144992
 02/08  01:00:00,289.380792253,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.30802612214,6.11709133418,2.19093478795
 02/08  02:00:00,289.786534596,2.00072971036,0.0,0.0,24.9203635341,199.362908273,11.7200259499,9.52932195731,2.19070399255
 02/08  03:00:00,289.390561063,1.60058376829,0.0,0.0,24.9203635341,199.362908273,16.4830505089,12.1211794839,4.36187102491
 02/08  04:00:00,289.794917874,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.95994363,14.7690085166,2.19093511335
 02/08  05:00:00,301.622894308,1.60058376829,0.0,0.0,24.9203635341,199.362908273,20.688414177,18.4974811387,2.1909330383
 02/08  06:00:00,367.336253214,17.8762392367,0.0,0.0,49.8407270682,199.362908273,68.280100617,63.9120737256,4.36802689137
 02/08  07:00:00,429.520449815,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1063.31325627,1058.94754839,4.3657078775
 02/08  08:00:00,520.737081277,29.6961671831,0.0,0.0,149.522181205,199.362908273,1914.65274606,1903.70651124,10.9462348231
 02/08  09:00:00,1051.34176173,29.6961671831,0.0,0.0,448.566543614,448.566543614,1298.6826213,1281.04234604,17.6402752547
 02/08  10:00:00,1014.28004286,29.6961671831,0.0,0.0,448.566543614,448.566543614,1003.3738829,983.505641932,19.8682409714
 02/08  11:00:00,965.153941579,29.6961671831,0.0,0.0,448.566543614,448.566543614,895.25932281,875.380078574,19.8792442363
 02/08  12:00:00,964.930061257,29.6961671831,0.0,0.0,448.566543614,448.566543614,796.709015569,772.31778744,24.391228129
 02/08  13:00:00,914.862025337,29.6961671831,0.0,0.0,448.566543614,398.725816546,716.548997807,685.351965727,31.1970320798
 02/08  14:00:00,964.543253834,29.6961671831,0.0,0.0,448.566543614,448.566543614,657.605550714,630.910861356,26.6946893579
 02/08  15:00:00,964.497352975,29.6961671831,0.0,0.0,448.566543614,448.566543614,648.780332848,631.149750322,17.6305825255
 02/08  16:00:00,964.481197478,29.6961671831,0.0,0.0,448.566543614,448.566543614,654.471455879,636.849134381,17.622321498
 02/08  17:00:00,1013.36428742,29.6961671831,0.0,0.0,448.566543614,448.566543614,664.02477228,641.883140459,22.1416318205
 02/08  18:00:00,926.173083146,29.6961671831,0.0,0.0,348.885089477,398.725816546,699.443450978,684.074658306,15.3687926722
 02/08  19:00:00,752.517297924,29.6961671831,0.0,0.0,249.203635341,299.044362409,765.45181264,754.494640552,10.9571720886
 02/08  20:00:00,728.089796495,29.6961671831,0.0,0.0,249.203635341,299.044362409,786.870964086,780.308242159,6.56272192673
 02/08  21:00:00,578.901617207,29.6961671831,0.0,0.0,149.522181205,249.203635341,1015.0074781,1006.25449159,8.75298650773
 02/08  22:00:00,554.718691284,29.6961671831,0.0,0.0,149.522181205,249.203635341,1122.03773378,1117.66955164,4.36818213552
 02/08  23:00:00,349.356972418,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161460219,0.0,4.36161460219
 02/08  24:00:00,299.992212962,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084443628,0.0,2.19084443628
 02/09  01:00:00,288.576055812,0.800291884145,0.0,0.0,24.9203635341,199.362908273,5.87558538411,3.68497116578,2.19061421833
 02/09  02:00:00,289.38114209,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.1401687056,6.77847723583,4.36169146979
 02/09  03:00:00,289.789617702,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.3813960465,12.1904724762,2.19092357034
 02/09  04:00:00,289.38774077,1.60058376829,0.0,0.0,24.9203635341,199.362908273,13.3162108974,11.1252871565,2.19092374084
 02/09  05:00:00,302.024101751,2.00072971036,0.0,0.0,24.9203635341,199.362908273,24.6734278778,20.3117351925,4.36169268528
 02/09  06:00:00,350.985108784,1.60058376829,0.0,0.0,49.8407270682,199.362908273,21.4003101329,17.0320591993,4.36825093353
 02/09  07:00:00,429.324538536,29.6961671831,0.0,0.0,49.8407270682,199.362908273,928.204861051,926.012017301,2.19284375083
 02/09  08:00:00,520.322386163,29.6961671831,0.0,0.0,149.522181205,199.362908273,1666.96997287,1656.0227921,10.9471807704
 02/09  09:00:00,1050.84492465,29.6961671831,0.0,0.0,448.566543614,448.566543614,1116.0868922,1098.44773676,17.6391554403
 02/09  10:00:00,1014.00597344,29.6961671831,0.0,0.0,448.566543614,448.566543614,958.794091504,938.921556824,19.8725346799
 02/09  11:00:00,964.933681312,29.6961671831,0.0,0.0,448.566543614,448.566543614,807.180125099,787.296406213,19.8837188858
 02/09  12:00:00,964.840082603,29.8305391816,0.0,0.0,448.566543614,448.566543614,674.135515928,647.722957658,26.4125582696
 02/09  13:00:00,914.694373665,29.6961671831,0.0,0.0,448.566543614,398.725816546,605.215931764,576.050502852,29.1654289115
 02/09  14:00:00,964.426462373,29.6961671831,0.0,0.0,448.566543614,448.566543614,571.499686679,544.798765111,26.7009215682
 02/09  15:00:00,964.399768954,29.6961671831,0.0,0.0,448.566543614,448.566543614,575.214757656,557.581782486,17.6329751701
 02/09  16:00:00,964.389145607,29.6961671831,0.0,0.0,448.566543614,448.566543614,586.804217815,569.180287899,17.6239299154
 02/09  17:00:00,1013.27612636,29.6961671831,0.0,0.0,448.566543614,448.566543614,602.370476113,578.013871726,24.3566043863
 02/09  18:00:00,926.09126584,29.6961671831,0.0,0.0,348.885089477,398.725816546,638.396234909,625.223456512,13.1727783967
 02/09  19:00:00,752.438661004,29.6961671831,0.0,0.0,249.203635341,299.044362409,710.093647791,699.136283288,10.9573645026
 02/09  20:00:00,728.016098805,29.6961671831,0.0,0.0,249.203635341,299.044362409,739.187797574,730.443980798,8.74381677612
 02/09  21:00:00,578.565714459,29.6961671831,0.0,0.0,149.522181205,249.203635341,800.854072476,792.10136428,8.75270819693
 02/09  22:00:00,554.162441492,29.6961671831,0.0,0.0,149.522181205,249.203635341,836.866446402,832.498474428,4.36797197395
 02/09  23:00:00,349.356972436,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078287853,0.0,2.19078287853
 02/09  24:00:00,299.992213381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19093536347,0.0,2.19093536347
 02/10  01:00:00,288.172412608,0.400145942072,0.0,0.0,24.9203635341,199.362908273,6.00912044068,1.64747703548,4.3616434052
 02/10  02:00:00,289.781898985,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.3734468481,8.18250836098,2.19093848712
 02/10  03:00:00,289.383534012,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.7129673154,9.52218363333,2.19078368208
 02/10  04:00:00,289.78851401,2.00072971036,0.0,0.0,24.9203635341,199.362908273,17.4911319852,13.1294870266,4.36164495863
 02/10  05:00:00,301.613295304,1.60058376829,0.0,0.0,24.9203635341,199.362908273,17.3937710931,15.2028311144,2.19093997871
 02/10  06:00:00,351.382270842,2.00072971036,0.0,0.0,49.8407270682,199.362908273,21.5150839077,17.1477863447,4.36729756304
 02/10  07:00:00,429.149077272,29.6961671831,0.0,0.0,49.8407270682,199.362908273,902.226717959,897.860796239,4.36592172008
 02/10  08:00:00,519.708552111,29.6961671831,0.0,0.0,149.522181205,199.362908273,1404.79108624,1396.02944255,8.76164368995
 02/10  09:00:00,1050.35673752,29.6961671831,0.0,0.0,448.566543614,448.566543614,957.235979595,937.393166193,19.8428134019
 02/10  10:00:00,1013.49137477,29.6961671831,0.0,0.0,448.566543614,448.566543614,803.386764431,783.51783049,19.8689339415
 02/10  11:00:00,964.541074787,29.6961671831,0.0,0.0,448.566543614,448.566543614,757.032128684,737.151903031,19.8802256531
 02/10  12:00:00,964.502639966,29.6961671831,0.0,0.0,448.566543614,448.566543614,728.525635768,704.133288592,24.3923471754
 02/10  13:00:00,914.797686199,29.6961671831,0.0,0.0,448.566543614,398.725816546,820.646225444,791.678705069,28.9675203746
 02/10  14:00:00,964.787501681,29.6961671831,0.0,0.0,448.566543614,448.566543614,887.829968573,858.904490536,28.9254780374
 02/10  15:00:00,964.85930485,29.6961671831,0.0,0.0,448.566543614,448.566543614,871.525237747,853.892832155,17.6324055913
 02/10  16:00:00,965.000255077,29.6961671831,0.0,0.0,448.566543614,448.566543614,904.526755958,886.903611092,17.6231448654
 02/10  17:00:00,1013.9995246,29.6961671831,0.0,0.0,448.566543614,448.566543614,908.79950746,886.657154647,22.1423528135
 02/10  18:00:00,926.8215729,29.6961671831,0.0,0.0,348.885089477,398.725816546,900.867658591,887.691573662,13.1760849292
 02/10  19:00:00,753.411998603,29.6961671831,0.0,0.0,249.203635341,299.044362409,1047.15588814,1036.19958913,10.9562990113
 02/10  20:00:00,729.195570625,29.6961671831,0.0,0.0,249.203635341,299.044362409,1091.06685989,1082.32196015,8.74489973825
 02/10  21:00:00,580.096906799,29.6961671831,0.0,0.0,149.522181205,249.203635341,1214.57215823,1205.81973261,8.75242562053
 02/10  22:00:00,555.987406512,29.6961671831,0.0,0.0,149.522181205,249.203635341,1228.30154038,1223.9336762,4.36786418002
 02/10  23:00:00,349.356972562,0.0,0.0,0.0,49.8407270682,199.362908273,2.19093832114,0.0,2.19093832114
 02/10  24:00:00,301.199503517,1.20043782622,0.0,0.0,24.9203635341,199.362908273,7.09750821102,2.73586084296,4.36164736807
 02/11  01:00:00,239.9483923,2.00072971036,0.0,0.0,24.9203635341,149.522181205,9.60107833925,7.41013740899,2.19094093026
 02/11  02:00:00,239.548354374,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.73810849544,7.5471668283,2.19094166715
 02/11  03:00:00,239.965750815,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.1563000093,14.7946486939,4.36165131538
 02/11  04:00:00,239.561190204,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.3353762688,13.144511275,2.19086499376
 02/11  05:00:00,264.165006427,13.9073618551,0.0,0.0,24.9203635341,149.522181205,48.2051065023,46.0144714425,2.19063505985
 02/11  06:00:00,292.200601214,17.4760932946,0.0,0.0,24.9203635341,149.522181205,63.7599106127,59.3922647571,4.36764585557
 02/11  07:00:00,429.538035628,29.6961671831,0.0,0.0,49.8407270682,199.362908273,877.848279719,873.482318913,4.3659608056
 02/11  08:00:00,421.437213963,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1906.32648516,1899.77531437,6.55117079087
 02/11  09:00:00,653.271973257,29.6961671831,0.0,0.0,249.203635341,249.203635341,1488.50070079,1481.93786343,6.56283735893
 02/11  10:00:00,616.511514891,29.6961671831,0.0,0.0,249.203635341,249.203635341,1336.79619663,1325.8399472,10.956249431
 02/11  11:00:00,567.544221073,29.6961671831,0.0,0.0,249.203635341,249.203635341,1265.64594836,1254.69854512,10.9474032346
 02/11  12:00:00,567.185254245,29.6961671831,0.0,0.0,249.203635341,249.203635341,1120.59271536,1107.43875863,13.1539567296
 02/11  13:00:00,566.73812066,29.6961671831,0.0,0.0,249.203635341,249.203635341,979.32563673,970.560898285,8.76473844449
 02/11  14:00:00,566.505705003,29.6961671831,0.0,0.0,249.203635341,249.203635341,922.89848844,911.951547542,10.9469408977
 02/11  15:00:00,317.472616574,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1098.79972943,1090.05582047,8.74390895497
 02/11  16:00:00,317.521778474,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1210.58487328,1204.02794744,6.55692583627
 02/11  17:00:00,366.272960421,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1184.64266521,1178.08291991,6.55974530072
 02/11  18:00:00,345.225134414,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1240.50781349,1236.1422472,4.36556629417
 02/11  19:00:00,347.930087645,0.0,0.0,0.0,24.9203635341,149.522181205,4.36609360862,0.0,4.36609360862
 02/11  20:00:00,324.692657468,1.20043782622,0.0,0.0,24.9203635341,149.522181205,9.03982881626,4.6740344804,4.36579433586
 02/11  21:00:00,325.501528767,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.0474963943,10.8544811058,2.19301528849
 02/11  22:00:00,300.657137748,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.817646047,10.2724155447,6.5452305023
 02/11  23:00:00,276.620906095,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.790377116,17.5994760825,2.19090103351
 02/11  24:00:00,254.963489835,4.77568567356,0.0,0.0,24.9203635341,149.522181205,28.6534688458,26.4625670143,2.19090183157
 02/12  01:00:00,259.908858386,21.8451166183,0.0,0.0,24.9203635341,149.522181205,102.996657339,100.806963619,2.18969371978
 02/12  02:00:00,255.55029922,17.4760932946,0.0,0.0,24.9203635341,149.522181205,114.775163883,112.585286021,2.18987786246
 02/12  03:00:00,259.996814145,21.8451166183,0.0,0.0,24.9203635341,149.522181205,180.726334934,178.536462302,2.18987263261
 02/12  04:00:00,255.623470879,17.4760932946,0.0,0.0,24.9203635341,149.522181205,182.225733057,180.035865621,2.18986743598
 02/12  05:00:00,272.287151261,21.8451166183,0.0,0.0,24.9203635341,149.522181205,248.938986415,244.579456709,4.3595297056
 02/12  06:00:00,292.340519961,17.4760932946,0.0,0.0,24.9203635341,149.522181205,230.464080983,228.271108485,2.19297249818
 02/12  07:00:00,346.508306334,22.6843476829,0.0,0.0,24.9203635341,149.522181205,295.155809158,292.965904344,2.18990481394
 02/12  08:00:00,333.070219137,19.0019679576,0.0,0.0,24.9203635341,149.522181205,275.316658714,273.126758193,2.18990052111
 02/12  09:00:00,320.802707187,23.752459947,0.0,0.0,24.9203635341,149.522181205,337.897867298,333.538334186,4.35953311242
 02/12  10:00:00,278.851254422,18.6204992919,0.0,0.0,24.9203635341,149.522181205,200.601360305,198.41147546,2.18988484487
 02/12  11:00:00,234.393017748,22.9895226155,0.0,0.0,24.9203635341,149.522181205,247.945228776,245.755349676,2.18987909985
 02/12  12:00:00,228.828478862,17.4760932946,0.0,0.0,24.9203635341,149.522181205,200.868764135,198.676852287,2.19191184846
 02/12  13:00:00,233.233595296,21.8451166183,0.0,0.0,24.9203635341,149.522181205,231.340549406,226.97657975,4.36396965591
 02/12  14:00:00,228.787295568,17.4760932946,0.0,0.0,24.9203635341,149.522181205,166.845746392,162.475353628,4.37039276354
 02/12  15:00:00,233.143708447,21.8451166183,0.0,0.0,24.9203635341,149.522181205,158.623066168,154.259376978,4.36368919008
 02/12  16:00:00,243.040726689,17.4760932946,0.00107206495925,0.0,24.9203635341,149.522181205,101.044196947,98.8542937294,2.18990321807
 02/12  17:00:00,288.507050076,21.8451166183,0.000256872481431,0.0,24.9203635341,149.522181205,124.914560687,122.724663214,2.18989747288
 02/12  18:00:00,332.543390359,18.6204992919,0.0,0.0,24.9203635341,149.522181205,144.902367819,142.712475172,2.18989264674
 02/12  19:00:00,371.587742621,23.3709912813,0.0,0.0,24.9203635341,149.522181205,247.279860527,245.089973117,2.18988740955
 02/12  20:00:00,343.19276234,19.3834366233,0.0,0.0,24.9203635341,149.522181205,279.432713303,277.242846863,2.18986643988
 02/12  21:00:00,347.317632787,23.3709912813,0.0,0.0,24.9203635341,149.522181205,393.010034132,390.820157185,2.18987694722
 02/12  22:00:00,318.924935634,19.3834366233,0.0,0.0,24.9203635341,149.522181205,417.722056225,413.355924558,4.3661316669
 02/12  23:00:00,298.594284548,23.3709912813,0.0,0.0,24.9203635341,149.522181205,505.673651108,503.483794901,2.18985620686
 02/12  24:00:00,270.133738363,19.3834366233,0.0,0.0,24.9203635341,149.522181205,466.404483125,464.214632124,2.18985100159
 02/13  01:00:00,311.852839107,23.3709912813,0.0,0.0,24.9203635341,199.362908273,535.098624513,532.907710093,2.1909144201
 02/13  02:00:00,307.812672965,19.3834366233,0.0,0.0,24.9203635341,199.362908273,479.626696868,477.435781481,2.1909153873
 02/13  03:00:00,311.900544968,23.3709912813,0.0,0.0,24.9203635341,199.362908273,539.1851921,534.823358424,4.36183367602
 02/13  04:00:00,307.842571241,19.3834366233,0.0,0.0,24.9203635341,199.362908273,475.630448616,473.439530327,2.19091828811
 02/13  05:00:00,324.181124659,23.3709912813,0.0,0.0,24.9203635341,199.362908273,552.742251778,550.551332524,2.19091925419
 02/13  06:00:00,369.469892937,19.3834366233,0.0,0.0,49.8407270682,199.362908273,484.207887567,479.839723777,4.36816379008
 02/13  07:00:00,431.899721823,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2333.20602732,2328.8400239,4.36600341661
 02/13  08:00:00,526.775219275,29.6961671831,0.0,0.0,149.522181205,199.362908273,3648.63764436,3637.69099319,10.9466511777
 02/13  09:00:00,1056.72919121,29.6961671831,0.0,0.0,448.566543614,448.566543614,2104.67191343,2087.03317287,17.6387405585
 02/13  10:00:00,1019.65438276,29.6961671831,0.0,0.0,448.566543614,448.566543614,1619.0041427,1599.1348116,19.8693311012
 02/13  11:00:00,968.847840438,29.6961671831,0.0,0.0,448.566543614,448.566543614,1156.98763994,1137.10717499,19.8804649564
 02/13  12:00:00,966.634606174,29.6961671831,0.0,0.0,448.566543614,448.566543614,939.03319675,914.640537632,24.3926591183
 02/13  13:00:00,915.682885757,29.7127276052,0.0,0.0,448.566543614,398.725816546,802.501543198,771.301216546,31.2003266512
 02/13  14:00:00,965.762220997,30.6752460437,0.0,0.0,448.566543614,448.566543614,633.863280832,607.166137323,26.6971435089
 02/13  15:00:00,965.742510034,30.9111382792,0.0,0.0,448.566543614,448.566543614,565.365559866,547.73505393,17.6305059366
 02/13  16:00:00,964.887839723,30.0889965162,0.0,0.0,448.566543614,448.566543614,571.603737989,553.982204471,17.6215335176
 02/13  17:00:00,1013.29149357,29.6961671831,0.0,0.0,448.566543614,448.566543614,527.778374311,503.862583357,23.9157909538
 02/13  18:00:00,917.627663717,29.6961671831,0.0,0.0,348.885089477,398.725816546,603.968509989,590.361740651,13.606769338
 02/13  19:00:00,752.982424385,29.6961671831,0.0,0.0,249.203635341,299.044362409,953.194299933,942.236807579,10.9574923538
 02/13  20:00:00,729.012916052,29.6961671831,0.0,0.0,249.203635341,299.044362409,1185.02079908,1178.45743746,6.5633616165
 02/13  21:00:00,579.788350118,29.6961671831,0.0,0.0,149.522181205,249.203635341,1287.03410438,1276.09879022,10.9353141599
 02/13  22:00:00,555.145176526,29.6961671831,0.0,0.0,149.522181205,249.203635341,1184.25029978,1179.88286984,4.36742993205
 02/13  23:00:00,349.356972892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089585943,0.0,2.19089585943
 02/13  24:00:00,299.992213614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066625154,0.0,2.19066625154
 02/14  01:00:00,288.974960197,1.20043782622,0.0,0.0,24.9203635341,199.362908273,6.94384059544,2.58242827762,4.36141231783
 02/14  02:00:00,289.379021317,1.60058376829,0.0,0.0,24.9203635341,199.362908273,7.03340715514,4.84250550245,2.19090165269
 02/14  03:00:00,289.784384412,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.0758609417,7.88495837147,2.19090257023
 02/14  04:00:00,289.388573738,1.60058376829,0.0,0.0,24.9203635341,199.362908273,12.6476262613,10.4567225047,2.19090375653
 02/14  05:00:00,313.966334688,13.9073618551,0.0,0.0,24.9203635341,199.362908273,43.9380737579,39.5766512043,4.36142255356
 02/14  06:00:00,370.927318932,21.4449706762,0.0,0.0,49.8407270682,199.362908273,81.0507122752,76.6826290765,4.36808319869
 02/14  07:00:00,429.636427646,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1142.58446893,1138.21881178,4.36565714334
 02/14  08:00:00,512.357929757,29.6961671831,0.0,0.0,149.522181205,199.362908273,2027.3688661,2018.60784167,8.76102443439
 02/14  09:00:00,1051.0171817,29.6961671831,0.0,0.0,448.566543614,448.566543614,1152.03185838,1134.39217386,17.639684525
 02/14  10:00:00,1013.65142259,29.6961671831,0.0,0.0,448.566543614,448.566543614,763.458235378,743.583299708,19.8749356696
 02/14  11:00:00,964.254814654,29.6961671831,0.0,0.0,448.566543614,448.566543614,493.996838841,471.906236092,22.0906027481
 02/14  12:00:00,964.463945752,30.1956129303,0.0,0.0,448.566543614,448.566543614,330.060216069,305.667474757,24.3927413115
 02/14  13:00:00,915.860779662,31.5144992372,0.0,0.0,448.566543614,398.725816546,296.177839716,267.213372048,28.9644676681
 02/14  14:00:00,966.86310969,32.6950556509,0.0,0.0,448.566543614,448.566543614,299.18006778,270.250863144,28.9292046357
 02/14  15:00:00,966.739314709,32.6129761716,0.0,0.0,448.566543614,448.566543614,273.195501845,255.56493284,17.6305690051
 02/14  16:00:00,965.500815311,31.3611981382,0.0,0.0,448.566543614,448.566543614,288.357290103,272.936445653,15.4208444497
 02/14  17:00:00,1012.94677534,29.7779801715,0.0,0.0,448.566543614,448.566543614,409.754006103,385.395732075,24.3582740286
 02/14  18:00:00,917.341685188,29.6961671831,0.0,0.0,348.885089477,398.725816546,594.647019989,581.471354499,13.1756654899
 02/14  19:00:00,752.512053347,29.6961671831,0.0,0.0,249.203635341,299.044362409,834.872151362,823.914687215,10.9574641465
 02/14  20:00:00,728.509538461,29.6961671831,0.0,0.0,249.203635341,299.044362409,1058.2234811,1049.47947351,8.74400758291
 02/14  21:00:00,579.609419501,29.6961671831,0.0,0.0,149.522181205,249.203635341,1263.04927382,1254.29649096,8.75278285745
 02/14  22:00:00,555.177367064,29.6961671831,0.0,0.0,149.522181205,249.203635341,1126.34099378,1121.97356867,4.36742511052
 02/14  23:00:00,349.356972647,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091185782,0.0,2.19091185782
 02/14  24:00:00,299.992213888,0.0,0.0,0.0,24.9203635341,199.362908273,4.3615170554,0.0,4.3615170554
 02/15  01:00:00,289.782828503,2.00072971036,0.0,0.0,24.9203635341,199.362908273,8.45793560251,6.26698200515,2.19095359736
 02/15  02:00:00,289.386175223,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.31551573,8.12456298653,2.19095274348
 02/15  03:00:00,295.383593199,7.55715804459,0.0,0.0,24.9203635341,199.362908273,31.9165818691,29.7258588308,2.1907230383
 02/15  04:00:00,305.338601395,17.4760932946,0.0,0.0,24.9203635341,199.362908273,54.8093305105,50.447805313,4.36152519749
 02/15  05:00:00,322.026111447,21.8451166183,0.0,0.0,24.9203635341,199.362908273,111.0295147,108.838557058,2.19095764253
 02/15  06:00:00,367.039363218,17.4760932946,0.0,0.0,49.8407270682,199.362908273,128.930533385,124.562457374,4.36807601109
 02/15  07:00:00,429.927742041,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1243.49178683,1239.12608406,4.3657027687
 02/15  08:00:00,517.151028759,29.6961671831,0.0,0.0,149.522181205,199.362908273,3071.05449944,3062.29384599,8.76065344399
 02/15  09:00:00,1056.24590654,29.6961671831,0.0,0.0,448.566543614,448.566543614,1622.39562508,1602.5516409,19.8439841825
 02/15  10:00:00,1016.46562166,29.6961671831,0.0,0.0,448.566543614,448.566543614,863.081570751,843.209054275,19.872516476
 02/15  11:00:00,965.377259068,29.6989058585,0.0,0.0,448.566543614,448.566543614,580.210968738,560.328498125,19.8824706126
 02/15  12:00:00,965.015142374,30.0708598621,0.0,0.0,448.566543614,448.566543614,469.132384882,444.739612436,24.3927724464
 02/15  13:00:00,914.494308542,29.6987538097,0.0,0.0,448.566543614,398.725816546,423.725267664,394.757084307,28.9681833563
 02/15  14:00:00,964.081322067,29.6961671831,0.0,0.0,448.566543614,448.566543614,343.686132638,314.762936701,28.9231959373
 02/15  15:00:00,964.005198042,29.6961671831,0.0,0.0,448.566543614,448.566543614,326.319097894,308.688588984,17.6305089098
 02/15  16:00:00,964.014305067,29.6961671831,0.0,0.0,448.566543614,448.566543614,359.623047865,342.001588009,17.6214598552
 02/15  17:00:00,1012.85531779,29.6961671831,0.0,0.0,448.566543614,448.566543614,349.569620885,327.426530426,22.1430904591
 02/15  18:00:00,917.081357783,29.6961671831,0.0,0.0,348.885089477,398.725816546,366.360083286,353.181651376,13.1784319098
 02/15  19:00:00,751.958514789,29.6961671831,0.0,0.0,249.203635341,299.044362409,443.136777547,432.180114531,10.9566630162
 02/15  20:00:00,727.46534029,29.6961671831,0.0,0.0,249.203635341,299.044362409,423.798766388,415.054523147,8.74424324057
 02/15  21:00:00,577.959869714,29.6961671831,0.0,0.0,149.522181205,249.203635341,459.182472842,450.429824557,8.75264828469
 02/15  22:00:00,553.552193726,29.6961671831,0.0,0.0,149.522181205,249.203635341,513.741896341,509.374460769,4.36743557208
 02/15  23:00:00,349.356972917,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616396065,0.0,4.3616396065
 02/15  24:00:00,299.992213633,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085891226,0.0,2.19085891226
 02/16  01:00:00,287.770015611,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062897336,0.0,2.19062897336
 02/16  02:00:00,288.172101618,0.400145942072,0.0,0.0,24.9203635341,199.362908273,4.08698691121,1.89620336144,2.19078354977
 02/16  03:00:00,289.782113147,2.00072971036,0.0,0.0,24.9203635341,199.362908273,15.4838530192,11.122207351,4.36164566819
 02/16  04:00:00,289.384312009,1.60058376829,0.0,0.0,24.9203635341,199.362908273,15.6267379233,13.4358756821,2.19086224127
 02/16  05:00:00,302.012180557,2.00072971036,0.0,0.0,24.9203635341,199.362908273,21.063677458,18.8730451193,2.1906323387
 02/16  06:00:00,350.983034529,1.60058376829,0.0,0.0,49.8407270682,199.362908273,27.87814108,23.5100575444,4.36808353565
 02/16  07:00:00,468.314729458,29.6961671831,0.00162274042426,0.0,49.8407270682,199.362908273,1183.53510112,1179.16932034,4.36578078115
 02/16  08:00:00,511.847017634,29.6961671831,0.0,0.0,149.522181205,199.362908273,1972.49011969,1961.54337495,10.9467447354
 02/16  09:00:00,1051.37244569,29.6961671831,0.0,0.0,448.566543614,448.566543614,1405.30209097,1387.66197698,17.6401139913
 02/16  10:00:00,1014.48000758,29.6961671831,0.0,0.0,448.566543614,448.566543614,1081.46896354,1061.59954013,19.869423406
 02/16  11:00:00,965.32582063,29.6961671831,0.0,0.0,448.566543614,448.566543614,923.699104908,903.818566253,19.8805386548
 02/16  12:00:00,965.073253862,29.6961671831,0.0,0.0,448.566543614,448.566543614,806.165703214,781.772703044,24.3930001702
 02/16  13:00:00,915.104426347,29.6961671831,0.0,0.0,448.566543614,398.725816546,781.075970094,749.880550819,31.1954192746
 02/16  14:00:00,964.673966121,29.6961671831,0.0,0.0,448.566543614,448.566543614,646.431007277,619.733772453,26.6972348232
 02/16  15:00:00,964.551327676,29.6961671831,0.0,0.0,448.566543614,448.566543614,595.434487359,577.803982397,17.6305049615
 02/16  16:00:00,964.462487078,29.6961671831,0.0,0.0,448.566543614,448.566543614,572.116494308,554.49497709,17.6215172187
 02/16  17:00:00,1013.19794806,29.6961671831,0.0,0.0,448.566543614,448.566543614,518.742355223,494.877739826,23.8646153967
 02/16  18:00:00,917.489064506,29.6961671831,0.0,0.0,348.885089477,398.725816546,590.467119557,576.810018388,13.657101169
 02/16  19:00:00,752.355413288,29.6961671831,0.0,0.0,249.203635341,299.044362409,655.381499516,644.424037883,10.9574616327
 02/16  20:00:00,727.870175852,29.6961671831,0.0,0.0,249.203635341,299.044362409,656.011463406,649.448119587,6.56334381897
 02/16  21:00:00,578.416287721,29.6961671831,0.0,0.0,149.522181205,249.203635341,736.589269558,725.653991254,10.935278304
 02/16  22:00:00,553.999259235,29.6961671831,0.0,0.0,149.522181205,249.203635341,772.574504438,768.207087685,4.36741675313
 02/16  23:00:00,349.356972788,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088939343,0.0,2.19088939343
 02/16  24:00:00,299.9922135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065957836,0.0,2.19065957836
 02/17  01:00:00,287.770015893,0.0,0.0,0.0,24.9203635341,199.362908273,3.44096926639,0.0,3.44096926639
 02/17  02:00:00,289.781095611,2.00072971036,0.0,0.0,24.9203635341,199.362908273,11.3186545212,8.20756938261,3.11108513857
 02/17  03:00:00,289.380389155,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.97529954146,7.78440740661,2.19089213485
 02/17  04:00:00,289.785343867,2.00072971036,0.0,0.0,24.9203635341,199.362908273,13.8340586107,11.6433965604,2.1906620503
 02/17  05:00:00,301.605465084,1.60058376829,0.0,0.0,24.9203635341,199.362908273,14.4974182294,10.1360159224,4.36140230705
 02/17  06:00:00,351.376860706,2.00072971036,0.0,0.0,49.8407270682,199.362908273,18.5225445636,14.1546084603,4.36793610339
 02/17  07:00:00,429.028073587,29.6961671831,0.0,0.0,49.8407270682,199.362908273,869.146827228,864.781195774,4.36563145382
 02/17  08:00:00,510.223429868,29.6961671831,0.0,0.0,149.522181205,199.362908273,771.855176857,763.094225428,8.76095142921
 02/17  09:00:00,1049.43286296,29.6961671831,0.0,0.0,448.566543614,448.566543614,354.553435228,336.912442127,17.6409931005
 02/17  10:00:00,1012.58078196,29.6961671831,0.0,0.0,448.566543614,448.566543614,188.563082223,168.689856717,19.8732255053
 02/17  11:00:00,963.710872972,29.7472902086,0.0,0.0,448.566543614,448.566543614,162.54255878,140.454079178,22.0884796024
 02/17  12:00:00,965.166915452,31.2080198159,0.0,0.0,448.566543614,448.566543614,159.09217562,134.699613602,24.3925620176
 02/17  13:00:00,916.88127633,32.753908547,0.0,0.0,448.566543614,398.725816546,170.578849098,141.614146642,28.9647024553
 02/17  14:00:00,968.032575593,34.1055935996,0.0,0.0,448.566543614,448.566543614,132.044850897,103.116433718,28.9284171792
 02/17  15:00:00,967.900062445,34.0225910073,0.0,0.0,448.566543614,448.566543614,80.8201716088,63.1900604728,17.630111136
 02/17  16:00:00,966.618762301,32.7621267769,0.0,0.0,448.566543614,448.566543614,57.6571127281,42.2366986556,15.4204140726
 02/17  17:00:00,1013.35569537,30.6034644172,0.0,0.0,448.566543614,448.566543614,68.0969979702,43.7394858133,24.3575121569
 02/17  18:00:00,916.703376791,29.6961671831,0.0,0.0,348.885089477,398.725816546,91.7405877964,78.5643787541,13.1762090423
 02/17  19:00:00,751.581169756,29.6961671831,0.0,0.0,249.203635341,299.044362409,164.395739664,153.43862,10.9571196632
 02/17  20:00:00,727.15166529,29.6961671831,0.0,0.0,249.203635341,299.044362409,184.14494657,175.401210574,8.74373599586
 02/17  21:00:00,577.676032002,29.6961671831,0.0,0.0,149.522181205,249.203635341,237.591651156,228.838526133,8.75312502238
 02/17  22:00:00,553.247242437,29.6961671831,0.0,0.0,149.522181205,249.203635341,259.78697332,255.419687102,4.36728621781
 02/17  23:00:00,349.356972377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064983216,0.0,2.19064983216
 02/17  24:00:00,299.992213598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080407781,0.0,2.19080407781
 02/18  01:00:00,237.92928857,0.0,0.0,0.0,24.9203635341,149.522181205,4.36168507335,0.0,4.36168507335
 02/18  02:00:00,237.929288277,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908811743,0.0,2.1908811743
 02/18  03:00:00,237.929288496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065087217,0.0,2.19065087217
 02/18  04:00:00,237.929288731,0.0,0.0,0.0,24.9203635341,149.522181205,4.36176315073,0.0,4.36176315073
 02/18  05:00:00,250.151486104,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072810983,0.0,2.19072810983
 02/18  06:00:00,274.597409374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36779854992,0.0,4.36779854992
 02/18  07:00:00,431.640000424,29.6961671831,0.0,0.0,49.8407270682,199.362908273,501.994598444,497.628964918,4.36563352551
 02/18  08:00:00,410.011291658,29.6961671831,0.0,0.0,49.8407270682,199.362908273,397.883458296,391.333181387,6.55027690892
 02/18  09:00:00,650.511158718,29.6961671831,0.0,0.0,249.203635341,249.203635341,213.974926463,207.411901718,6.56302474452
 02/18  10:00:00,623.565944913,29.6961671831,0.000599922149708,0.0,249.203635341,249.203635341,155.317132661,144.35858466,10.9585480015
 02/18  11:00:00,565.693127085,30.4979645127,0.0,0.0,249.203635341,249.203635341,142.809653405,131.862400055,10.9472533503
 02/18  12:00:00,619.905277219,32.8983013792,24.59152967,0.0,249.203635341,249.203635341,155.191528352,144.226090033,10.9654383188
 02/18  13:00:00,745.668734701,34.7946652558,129.556914969,0.0,249.203635341,249.203635341,143.535808459,132.584121211,10.9516872479
 02/18  14:00:00,860.311768219,35.6476145282,210.545377202,0.0,249.203635341,249.203635341,131.770081793,120.823345785,10.9467360078
 02/18  15:00:00,715.353607914,34.6790377813,306.893698264,0.0,74.7610906023,174.442544739,142.087271064,135.523966507,6.56330455796
 02/18  16:00:00,754.95876289,33.0220749864,347.623225333,0.0,74.7610906023,174.442544739,151.995837772,143.260472999,8.73536477251
 02/18  17:00:00,715.617387395,30.4725002037,264.874544889,0.0,74.7610906023,174.442544739,167.264733452,160.703898536,6.56083491622
 02/18  18:00:00,448.827380727,29.6961671831,52.530792774,0.0,24.9203635341,149.522181205,261.828705723,257.463246723,4.36545900002
 02/18  19:00:00,347.930086866,0.0,0.0,0.0,24.9203635341,149.522181205,4.36571855172,0.0,4.36571855172
 02/18  20:00:00,323.485691455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19284143832,0.0,2.19284143832
 02/18  21:00:00,323.485691362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558256491,0.0,4.36558256491
 02/18  22:00:00,299.042314343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36946381513,0.0,4.36946381513
 02/18  23:00:00,274.595882182,0.0,0.0,0.0,24.9203635341,149.522181205,4.36115908974,0.0,4.36115908974
 02/18  24:00:00,250.151486126,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907371281,0.0,2.1907371281
 02/19  01:00:00,237.928779092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969054844,0.0,2.18969054844
 02/19  02:00:00,237.928779107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980979856,0.0,2.18980979856
 02/19  03:00:00,237.928779159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961518726,0.0,2.18961518726
 02/19  04:00:00,237.928779131,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897345863,0.0,2.1897345863
 02/19  05:00:00,250.15097699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985369385,0.0,2.18985369385
 02/19  06:00:00,276.202791924,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.9588632668,6.59337817635,4.3654850904
