Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  07:00:00,325.493593699,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.9977450975,10.8078522037,2.18989289386
 02/19  08:00:00,306.818880199,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.21593592,10.0260805942,2.18985532577
 02/19  09:00:00,298.674140346,2.00072971036,0.0,0.0,24.9203635341,149.522181205,10.7010858725,8.5112685725,2.18981729996
 02/19  10:00:00,261.605608991,1.60058376829,0.0,0.0,24.9203635341,149.522181205,8.47468875446,6.2848146711,2.18987408336
 02/19  11:00:00,213.116728842,2.00072971036,0.0,0.0,24.9203635341,149.522181205,8.18296349826,5.9930649403,2.18989855795
 02/19  12:00:00,213.096631995,1.98443869079,0.0,0.0,24.9203635341,149.522181205,4.36378722299,0.0,4.36378722299
 02/19  13:00:00,232.100990765,20.9887929052,0.0,0.0,24.9203635341,149.522181205,4.36375050197,0.0,4.36375050197
 02/19  14:00:00,228.825835226,17.7121147002,0.0,0.0,24.9203635341,149.522181205,4.37023877353,0.0,4.37023877353
 02/19  15:00:00,231.911938451,20.7997457163,0.0,0.0,24.9203635341,149.522181205,2.1919785227,0.0,2.1919785227
 02/19  16:00:00,223.037986409,11.9268116176,0.0,0.0,24.9203635341,149.522181205,2.18988287255,0.0,2.18988287255
 02/19  17:00:00,259.999966044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975080921,0.0,2.18975080921
 02/19  18:00:00,305.210226121,0.0,0.0,0.0,24.9203635341,149.522181205,4.35975437356,0.0,4.35975437356
 02/19  19:00:00,347.928559398,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979373363,0.0,2.18979373363
 02/19  20:00:00,324.68673932,1.20043782622,0.0,0.0,24.9203635341,149.522181205,4.8452118681,2.65561285456,2.18959901355
 02/19  21:00:00,325.48975985,2.00072971036,0.0,0.0,24.9203635341,149.522181205,8.23527400646,6.04545008354,2.18982392293
 02/19  22:00:00,300.646908715,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.6140274391,6.24807348851,4.36595395055
 02/19  23:00:00,276.603931009,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.915547147,9.7257897443,2.18975740267
 02/19  24:00:00,251.75808334,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.2934891369,8.10361175001,2.18987738691
 02/20  01:00:00,239.938157674,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.9358214447,10.7459302151,2.18989122957
 02/20  02:00:00,239.536388363,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.9193361435,8.72953613493,2.18980000858
 02/20  03:00:00,239.939347579,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.415395872,12.2255545201,2.18984135193
 02/20  04:00:00,239.537451946,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.2418642949,10.0521405322,2.18972376271
 02/20  05:00:00,252.162746743,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.9098937604,13.7200502172,2.18984354316
 02/20  06:00:00,276.206737411,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.8665142463,11.5004708505,4.36604339585
 02/20  07:00:00,325.497275956,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.5798638019,15.3899830698,2.18988073208
 02/20  08:00:00,306.820651126,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.4221164378,12.2324315445,2.18968489338
 02/20  09:00:00,298.679660251,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.5673779871,15.3774950182,2.1898829689
 02/20  10:00:00,261.609164253,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.8988414032,10.709022682,2.18981872122
 02/20  11:00:00,213.122087226,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.8500471863,12.6603198395,2.18972734679
 02/20  12:00:00,212.720215075,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.613283986,9.24949770064,4.36378628534
 02/20  13:00:00,212.317949411,1.20043782622,0.0,0.0,24.9203635341,149.522181205,8.80733168679,6.61544506176,2.19188662503
 02/20  14:00:00,212.72122973,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.9849011072,8.6148978014,4.37000330582
 02/20  15:00:00,212.7198937,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.2188385762,8.85495196165,4.36388661453
 02/20  16:00:00,212.719293213,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.5664369505,9.37682322425,2.18961372625
 02/20  17:00:00,261.206691737,1.20043782622,0.0,0.0,24.9203635341,149.522181205,10.0164991973,7.82666116263,2.18983803467
 02/20  18:00:00,307.222531592,2.00072971036,0.0,0.0,24.9203635341,149.522181205,16.6013157971,14.4114646579,2.18985113922
 02/20  19:00:00,349.539529814,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.1239338268,12.9340677658,2.189866061
 02/20  20:00:00,325.50017494,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.2228272872,19.0330525701,2.18977471711
 02/20  21:00:00,325.098480414,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.2968073639,17.1069131083,2.1898942556
 02/20  22:00:00,301.061443685,2.00072971036,0.0,0.0,24.9203635341,149.522181205,28.557328636,24.1912371679,4.36609146815
 02/20  23:00:00,276.212550155,1.60058376829,0.0,0.0,24.9203635341,149.522181205,22.8631598135,20.6733069236,2.18985288995
 02/20  24:00:00,252.174207497,2.00072971036,0.0,0.0,24.9203635341,149.522181205,30.2214028019,28.0316675407,2.18973526112
 02/21  01:00:00,289.387524343,1.60058376829,0.0,0.0,24.9203635341,199.362908273,25.4465341921,21.0850286666,4.3615055255
 02/21  02:00:00,289.793964545,2.00072971036,0.0,0.0,24.9203635341,199.362908273,31.11347607,28.9225708063,2.19090526367
 02/21  03:00:00,289.390414984,1.60058376829,0.0,0.0,24.9203635341,199.362908273,26.8678350407,24.6769308458,2.19090419489
 02/21  04:00:00,289.798808113,2.00072971036,0.0,0.0,24.9203635341,199.362908273,39.2863939061,34.9249767343,4.3614171718
 02/21  05:00:00,301.615232795,1.60058376829,0.0,0.0,24.9203635341,199.362908273,30.0942142588,27.9034691572,2.19074510162
 02/21  06:00:00,351.389239616,2.00072971036,0.0,0.0,49.8407270682,199.362908273,41.6597722896,37.2915305115,4.36824177805
 02/21  07:00:00,429.118683939,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1318.96637084,1314.60070141,4.36566942755
 02/21  08:00:00,501.728403888,29.6961671831,0.0,0.0,149.522181205,199.362908273,1019.51882809,1010.75734655,8.7614815371
 02/21  09:00:00,1049.6793601,29.6961671831,0.0,0.0,448.566543614,448.566543614,685.172587019,667.533887352,17.6386996673
 02/21  10:00:00,1012.96819156,29.6961671831,0.0,0.0,448.566543614,448.566543614,630.597317719,610.721937751,19.8753799679
 02/21  11:00:00,964.030038284,29.6961671831,0.0,0.0,448.566543614,448.566543614,574.837359789,552.749829439,22.0875303501
 02/21  12:00:00,964.049940277,29.6961671831,0.0,0.0,448.566543614,448.566543614,589.302366405,564.910923949,24.3914424562
 02/21  13:00:00,914.267312896,29.6961671831,0.0,0.0,448.566543614,398.725816546,639.520889789,610.557215413,28.9636743762
 02/21  14:00:00,964.115983264,29.6961671831,0.0,0.0,448.566543614,448.566543614,635.780715156,606.852683597,28.9280315586
 02/21  15:00:00,964.134134418,29.6961671831,0.0,0.0,448.566543614,448.566543614,634.080322887,616.450427644,17.6298952429
 02/21  16:00:00,964.122672646,29.6961671831,0.0,0.0,448.566543614,448.566543614,605.301074038,589.880943786,15.4201302518
 02/21  17:00:00,1013.0129663,29.6961671831,0.0,0.0,448.566543614,448.566543614,598.957509758,574.600791989,24.3567177685
 02/21  18:00:00,908.734237672,29.6961671831,0.0,0.0,348.885089477,398.725816546,620.19147086,607.017551177,13.1739196826
 02/21  19:00:00,752.163012202,29.6961671831,0.0,0.0,249.203635341,299.044362409,683.870896549,672.914126447,10.9567701018
 02/21  20:00:00,727.735657161,29.6961671831,0.0,0.0,249.203635341,299.044362409,695.880442532,687.135897475,8.74454505649
 02/21  21:00:00,578.351728721,29.6961671831,0.0,0.0,149.522181205,249.203635341,813.254951972,804.501546993,8.75340497884
 02/21  22:00:00,554.083240997,29.6961671831,0.0,0.0,149.522181205,249.203635341,938.302212308,933.935079469,4.36713283937
 02/21  23:00:00,349.356971544,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095852369,0.0,2.19095852369
 02/21  24:00:00,299.992212659,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072615632,0.0,2.19072615632
 02/22  01:00:00,289.380243486,1.60058376829,0.0,0.0,24.9203635341,199.362908273,12.6239959563,8.2621644719,4.36183148444
 02/22  02:00:00,289.786068046,2.00072971036,0.0,0.0,24.9203635341,199.362908273,15.3486403372,13.1576883161,2.1909520211
 02/22  03:00:00,289.389921359,1.60058376829,0.0,0.0,24.9203635341,199.362908273,18.819277965,16.6283296216,2.19094834337
 02/22  04:00:00,289.795292821,2.00072971036,0.0,0.0,24.9203635341,199.362908273,25.5207091803,21.159125423,4.3615837573
 02/22  05:00:00,301.625254188,1.60058376829,0.0,0.0,24.9203635341,199.362908273,30.1819416027,27.9913062545,2.19063534815
 02/22  06:00:00,351.397253465,2.00072971036,0.0,0.0,49.8407270682,199.362908273,37.1261738313,32.7585761063,4.36759772505
 02/22  07:00:00,429.316608535,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1126.32525587,1121.95930437,4.36595150013
 02/22  08:00:00,503.618885908,29.6961671831,0.0,0.0,149.522181205,199.362908273,1966.1285269,1957.36872979,8.75979710599
 02/22  09:00:00,1050.89802654,29.6961671831,0.0,0.0,448.566543614,448.566543614,1040.36572696,1020.52218911,19.8435378549
 02/22  10:00:00,1013.5048053,29.6961671831,0.0,0.0,448.566543614,448.566543614,620.82752864,600.958148582,19.8693800581
 02/22  11:00:00,964.215397996,29.6961671831,0.0,0.0,448.566543614,448.566543614,425.238583214,405.358133801,19.880449413
 02/22  12:00:00,964.06244681,29.6961671831,0.0,0.0,448.566543614,448.566543614,366.629267687,342.23711003,24.3921576565
 02/22  13:00:00,914.221368736,29.6961671831,0.0,0.0,448.566543614,398.725816546,396.933481059,367.966841944,28.966639115
 02/22  14:00:00,963.875274665,29.6961671831,0.0,0.0,448.566543614,448.566543614,287.461307398,258.535781999,28.9255253994
 02/22  15:00:00,963.713022169,29.6961671831,0.0,0.0,448.566543614,448.566543614,173.415567441,155.783914833,17.6316526087
 02/22  16:00:00,963.625486386,29.6961671831,0.0,0.0,448.566543614,448.566543614,109.29119411,91.6689488862,17.6222452235
 02/22  17:00:00,1012.49316349,29.6961671831,0.0,0.0,448.566543614,448.566543614,93.9539839191,71.8100107637,22.1439731553
 02/22  18:00:00,908.253450662,29.6961671831,0.0,0.0,348.885089477,398.725816546,157.043478932,143.868290854,13.1751880786
 02/22  19:00:00,751.755884863,29.6961671831,0.0,0.0,249.203635341,299.044362409,295.495648293,284.538591427,10.9570568662
 02/22  20:00:00,727.415726281,29.6961671831,0.0,0.0,249.203635341,299.044362409,405.481363789,396.737092188,8.74427160152
 02/22  21:00:00,577.979933904,29.6961671831,0.0,0.0,149.522181205,249.203635341,498.971713357,490.219966485,8.75174687271
 02/22  22:00:00,553.499974141,29.6961671831,0.0,0.0,149.522181205,249.203635341,475.695852408,471.328311702,4.36754070598
 02/22  23:00:00,349.356971357,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077852422,0.0,2.19077852422
 02/22  24:00:00,299.992212551,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162534352,0.0,4.36162534352
 02/23  01:00:00,287.770014199,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084672456,0.0,2.19084672456
 02/23  02:00:00,287.770014039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061395856,0.0,2.19061395856
 02/23  03:00:00,287.77001429,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076485359,0.0,2.19076485359
 02/23  04:00:00,288.976573365,1.20043782622,0.0,0.0,24.9203635341,199.362908273,10.4716566537,6.11005860434,4.36159804935
 02/23  05:00:00,302.007168133,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.4079369151,14.2170251686,2.19091174643
 02/23  06:00:00,350.974494789,1.60058376829,0.0,0.0,49.8407270682,199.362908273,19.7892905169,15.4211778076,4.3681127093
 02/23  07:00:00,478.431370524,29.6961671831,0.00162341116878,0.0,49.8407270682,199.362908273,1062.2644107,1057.89868095,4.36572975422
 02/23  08:00:00,503.866392363,29.6961671831,0.0,0.0,149.522181205,199.362908273,2173.7744905,2165.01393928,8.76055121824
 02/23  09:00:00,1051.73457084,29.6961671831,0.0,0.0,448.566543614,448.566543614,1254.00464675,1234.16161702,19.8430297316
 02/23  10:00:00,1014.52572853,29.6961671831,0.0,0.0,448.566543614,448.566543614,829.514872222,809.642660936,19.8722112857
 02/23  11:00:00,964.968065623,29.7215899209,0.0,0.0,448.566543614,448.566543614,572.662773353,552.780360315,19.8824130385
 02/23  12:00:00,965.794962251,31.0864806937,0.0,0.0,448.566543614,448.566543614,418.893927648,394.50357256,24.3903550881
 02/23  13:00:00,917.140026235,32.5814272,0.0,0.0,448.566543614,398.725816546,323.67247771,294.708246932,28.9642307779
 02/23  14:00:00,968.008663571,33.858699599,0.0,0.0,448.566543614,448.566543614,216.712016031,187.787403326,28.9246127045
 02/23  15:00:00,967.7277343,33.7207787373,0.0,0.0,448.566543614,448.566543614,137.062997419,119.430313806,17.6326836131
 02/23  16:00:00,966.263908355,32.2804823439,0.0,0.0,448.566543614,448.566543614,127.743770989,110.12058179,17.623189199
 02/23  17:00:00,1013.05078034,30.0974785789,0.0,0.0,448.566543614,448.566543614,188.165778598,166.023923159,22.1418554387
 02/23  18:00:00,908.467315376,29.6961671831,0.0,0.0,348.885089477,398.725816546,283.157226091,269.981166315,13.1760597758
 02/23  19:00:00,752.102255476,29.6961671831,0.0,0.0,249.203635341,299.044362409,491.077035593,480.120978843,10.9560567498
 02/23  20:00:00,727.7891507,29.6961671831,0.0,0.0,249.203635341,299.044362409,589.289305431,580.544605845,8.74469958571
 02/23  21:00:00,578.361418252,29.6961671831,0.0,0.0,149.522181205,249.203635341,662.069576104,653.317419217,8.75215688723
 02/23  22:00:00,553.954308413,29.6961671831,0.0,0.0,149.522181205,249.203635341,692.838667572,688.470920195,4.3677473765
 02/23  23:00:00,349.356971053,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088135513,0.0,2.19088135513
 02/23  24:00:00,299.992212214,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144602173,0.0,4.36144602173
 02/24  01:00:00,287.770013823,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094734623,0.0,2.19094734623
 02/24  02:00:00,287.77001361,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907139499,0.0,2.1907139499
 02/24  03:00:00,289.778576017,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.1644788967,5.80298503154,4.36149386512
 02/24  04:00:00,289.379224442,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.59857505088,6.40779501367,2.19078003721
 02/24  05:00:00,302.008937728,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.1109064093,11.919974999,2.19093141027
 02/24  06:00:00,350.974856206,1.60058376829,0.0,0.0,49.8407270682,199.362908273,16.1609818278,11.7928001027,4.36818172508
 02/24  07:00:00,428.926701615,29.6961671831,0.0,0.0,49.8407270682,199.362908273,733.936456948,729.570717219,4.36573972912
 02/24  08:00:00,503.035517866,29.6961671831,0.0,0.0,149.522181205,199.362908273,1548.15124226,1537.64917751,10.5020647478
 02/24  09:00:00,1050.84879526,29.6961671831,0.0,0.0,448.566543614,448.566543614,1051.73531957,1033.64787156,18.0874480105
 02/24  10:00:00,1013.80623402,29.6961671831,0.0,0.0,448.566543614,448.566543614,807.250657908,787.379130575,19.8715273323
 02/24  11:00:00,964.676534629,29.6961671831,0.0,0.0,448.566543614,448.566543614,690.056452874,670.173993154,19.8824597203
 02/24  12:00:00,964.520872948,29.6961671831,0.0,0.0,448.566543614,448.566543614,627.461880542,603.07098547,24.3908950719
 02/24  13:00:00,914.59955812,29.6961671831,0.0,0.0,448.566543614,398.725816546,607.900028739,578.935403217,28.9646255214
 02/24  14:00:00,964.256248243,29.6961671831,0.0,0.0,448.566543614,448.566543614,515.056212736,486.13409953,28.9221132069
 02/24  15:00:00,964.083174777,29.6961671831,0.0,0.0,448.566543614,448.566543614,415.107272498,397.476308467,17.6309640308
 02/24  16:00:00,963.91834662,29.6961671831,0.0,0.0,448.566543614,448.566543614,312.588918558,294.965590946,17.6233276119
 02/24  17:00:00,1012.72751793,29.6961671831,0.0,0.0,448.566543614,448.566543614,261.270505887,239.129137349,22.1413685388
 02/24  18:00:00,908.508331875,29.6961671831,0.0,0.0,348.885089477,398.725816546,337.232537875,324.056652948,13.1758849265
 02/24  19:00:00,752.184754974,29.6961671831,0.0,0.0,249.203635341,299.044362409,598.65363777,587.697560843,10.9560769272
 02/24  20:00:00,728.105610412,29.6961671831,0.0,0.0,249.203635341,299.044362409,866.652731499,857.908025475,8.74470602352
 02/24  21:00:00,578.841012131,29.6961671831,0.0,0.0,149.522181205,249.203635341,988.383899463,979.631755077,8.75214438601
 02/24  22:00:00,554.599000184,29.6961671831,0.0,0.0,149.522181205,249.203635341,1048.97082925,1044.60308418,4.36774507185
 02/24  23:00:00,349.356970661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088045375,0.0,2.19088045375
 02/24  24:00:00,299.992211832,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614418714,0.0,4.3614418714
 02/25  01:00:00,239.541082025,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.28832912571,7.09738357039,2.19094555532
 02/25  02:00:00,239.94764408,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.4040577731,11.2131165212,2.19094125192
 02/25  03:00:00,239.556031531,1.60058376829,0.0,0.0,24.9203635341,149.522181205,21.0865623082,16.724692756,4.36186955215
 02/25  04:00:00,239.964541391,2.00072971036,0.0,0.0,24.9203635341,149.522181205,24.3521528606,22.1613794451,2.19077341547
 02/25  05:00:00,251.803157168,1.60058376829,0.0,0.0,24.9203635341,149.522181205,35.0320420466,32.8411200466,2.19092200003
 02/25  06:00:00,280.64120856,5.96960709195,0.0,0.0,24.9203635341,149.522181205,52.0515555066,47.6834003789,4.36815512766
 02/25  07:00:00,429.287789868,29.6961671831,0.0,0.0,49.8407270682,199.362908273,882.157463076,877.791748753,4.36571432254
 02/25  08:00:00,404.147938062,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1827.12265775,1820.57193635,6.55072140247
 02/25  09:00:00,652.370419048,29.6961671831,0.0,0.0,249.203635341,249.203635341,1038.06074359,1031.49735321,6.56339037942
 02/25  10:00:00,614.785452879,29.6961671831,0.0,0.0,249.203635341,249.203635341,597.166175945,586.209515677,10.9566602677
 02/25  11:00:00,565.45656321,29.6961671831,0.0,0.0,249.203635341,249.203635341,408.605365817,397.658503781,10.9468620355
 02/25  12:00:00,565.393574997,29.8312010376,0.0,0.0,249.203635341,249.203635341,324.586914818,313.62134258,10.9655722384
 02/25  13:00:00,566.410420911,31.0221371521,0.0,0.0,249.203635341,249.203635341,230.912893551,219.961155424,10.9517381269
 02/25  14:00:00,567.225743966,31.8908725094,0.0,0.0,249.203635341,249.203635341,206.721190151,195.775893762,10.9452963892
 02/25  15:00:00,317.33475609,31.16733279,0.0,0.0,74.7610906023,174.442544739,247.785426381,241.22217878,6.563247601
 02/25  16:00:00,316.209694134,30.062134396,0.0,0.0,74.7610906023,174.442544739,248.423512889,239.688267193,8.73524569606
 02/25  17:00:00,364.73214956,29.6961671831,0.0,0.0,74.7610906023,174.442544739,257.604063052,251.043376101,6.56068695102
 02/25  18:00:00,335.294616139,29.6961671831,0.0,0.0,24.9203635341,149.522181205,382.117426546,377.752049464,4.36537708277
 02/25  19:00:00,347.930083865,0.0,0.0,0.0,24.9203635341,149.522181205,4.36561950286,0.0,4.36561950286
 02/25  20:00:00,323.485688329,0.0,0.0,0.0,24.9203635341,149.522181205,2.19302969136,0.0,2.19302969136
 02/25  21:00:00,323.485688378,0.0,0.0,0.0,24.9203635341,149.522181205,4.36545385568,0.0,4.36545385568
 02/25  22:00:00,299.042310448,0.0,0.0,0.0,24.9203635341,149.522181205,4.36930495599,0.0,4.36930495599
 02/25  23:00:00,274.595879934,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616257604,0.0,4.3616257604
 02/25  24:00:00,250.151484001,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065295143,0.0,2.19065295143
 02/26  01:00:00,238.731397384,0.800291884145,0.0,0.0,24.9203635341,149.522181205,4.51788430064,2.32827996639,2.18960433425
 02/26  02:00:00,239.534514883,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.34608827168,5.15636982898,2.1897184427
 02/26  03:00:00,239.535902882,1.60058376829,0.0,0.0,24.9203635341,149.522181205,8.73968244029,6.54985021377,2.18983222652
 02/26  04:00:00,239.938913798,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.6171648435,9.42753165913,2.18963318441
 02/26  05:00:00,251.760571756,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.2324538606,9.0426015601,2.18985230052
 02/26  06:00:00,276.609324755,2.00072971036,0.0,0.0,24.9203635341,149.522181205,16.1165548568,11.7507939536,4.36576090322
 02/26  07:00:00,325.095808978,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.3160422549,11.1262726561,2.18976959883
 02/26  08:00:00,298.680944592,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.9426538154,13.75276953,2.18988428541
 02/26  09:00:00,298.279080976,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.2275684234,12.0377266092,2.18984181425
 02/26  10:00:00,262.014598209,2.00072971036,0.0,0.0,24.9203635341,149.522181205,16.224446803,14.0346486573,2.1897981457
 02/26  11:00:00,212.723200957,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.7571557398,11.5673209972,2.18983474263
 02/26  12:00:00,213.125923726,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.5239593222,13.1602635847,4.36369573754
 02/26  13:00:00,212.723992476,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.5594565495,11.3675453554,2.1919111941
 02/26  14:00:00,213.127545323,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.8350161723,13.2898043893,6.54521178303
 02/26  15:00:00,212.724892251,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.5015089871,12.3095417829,2.19196720425
 02/26  16:00:00,213.128104541,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.6684653711,16.4787093975,2.18975597358
 02/26  17:00:00,261.617796058,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.7530796555,17.5632089953,2.18987066027
 02/26  18:00:00,307.234243874,2.00072971036,0.0,0.0,24.9203635341,149.522181205,25.9332784308,23.7436077786,2.1896706522
 02/26  19:00:00,349.554612945,1.60058376829,0.0,0.0,24.9203635341,149.522181205,30.3492525257,25.9895674538,4.35968507196
 02/26  20:00:00,325.516249391,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.204664142,32.0149647985,2.18969934355
 02/26  21:00:00,325.117401383,1.60058376829,0.0,0.0,24.9203635341,149.522181205,35.535112729,33.3452360275,2.18987670158
 02/26  22:00:00,301.080375942,2.00072971036,0.0,0.0,24.9203635341,149.522181205,41.3533971456,39.1603988138,2.1929983318
 02/26  23:00:00,276.240000046,1.60058376829,0.0,0.0,24.9203635341,149.522181205,47.1014709785,44.9116196772,2.18985130123
 02/26  24:00:00,252.201152505,2.00072971036,0.0,0.0,24.9203635341,149.522181205,54.6613536419,50.3018752353,4.35947840658
 02/27  01:00:00,289.423084254,1.60058376829,0.0,0.0,24.9203635341,199.362908273,55.3879039834,53.1969761896,2.1909277938
 02/27  02:00:00,305.769889282,17.8762392367,0.0,0.0,24.9203635341,199.362908273,127.576803328,125.385881887,2.19092144105
 02/27  03:00:00,309.374714504,21.4449706762,0.0,0.0,24.9203635341,199.362908273,165.352223882,163.161308836,2.19091504643
 02/27  04:00:00,305.818104072,17.8762392367,0.0,0.0,24.9203635341,199.362908273,180.681242848,176.319432275,4.36181057279
 02/27  05:00:00,321.637024152,21.4449706762,0.0,0.0,24.9203635341,199.362908273,207.858539216,205.6676692,2.19087001662
 02/27  06:00:00,367.420793861,17.8762392367,0.0,0.0,49.8407270682,199.362908273,196.135415072,191.767284144,4.36813092883
 02/27  07:00:00,429.931082488,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1789.2400025,1784.87440798,4.36559452488
 02/27  08:00:00,503.49576829,29.6961671831,0.0,0.0,149.522181205,199.362908273,2154.04240406,2145.28246495,8.75993910463
 02/27  09:00:00,1050.88228401,29.6961671831,0.0,0.0,448.566543614,448.566543614,1260.56302136,1240.72183287,19.8411884829
 02/27  10:00:00,1013.79756862,29.6961671831,0.0,0.0,448.566543614,448.566543614,942.7897564,922.921248944,19.8685074563
 02/27  11:00:00,964.609165258,29.6961671831,0.0,0.0,448.566543614,448.566543614,765.5892614,745.710120846,19.8791405548
 02/27  12:00:00,964.427759678,29.6961671831,0.0,0.0,448.566543614,448.566543614,666.872976631,642.483249692,24.3897269385
 02/27  13:00:00,914.546499896,29.6961671831,0.0,0.0,448.566543614,398.725816546,649.834687472,620.872101116,28.9625863567
 02/27  14:00:00,964.248710549,29.6961671831,0.0,0.0,448.566543614,448.566543614,553.684656184,524.758567458,28.926088726
 02/27  15:00:00,964.178986921,29.6961671831,0.0,0.0,448.566543614,448.566543614,507.917705656,490.28891744,17.6287882161
 02/27  16:00:00,964.153304616,29.6961671831,0.0,0.0,448.566543614,448.566543614,501.275106098,485.855340431,15.4197656665
 02/27  17:00:00,1013.04551807,29.6961671831,0.0,0.0,448.566543614,448.566543614,521.437084033,497.08332361,24.3537604225
 02/27  18:00:00,900.304779819,29.6961671831,0.0,0.0,348.885089477,398.725816546,619.405273644,606.232864761,13.1724088834
 02/27  19:00:00,752.341271217,29.6961671831,0.0,0.0,249.203635341,299.044362409,732.485243822,721.52828777,10.9569560522
 02/27  20:00:00,727.91840801,29.6961671831,0.0,0.0,249.203635341,299.044362409,751.5845425,742.841072676,8.74346982357
 02/27  21:00:00,578.494085852,29.6961671831,0.0,0.0,149.522181205,249.203635341,834.874310857,826.122100624,8.75221023341
 02/27  22:00:00,554.089070381,29.6961671831,0.0,0.0,149.522181205,249.203635341,876.85413016,872.486371049,4.36775911102
 02/27  23:00:00,349.356969304,0.0,0.0,0.0,49.8407270682,199.362908273,2.19067872465,0.0,2.19067872465
 02/27  24:00:00,299.992210191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082532525,0.0,2.19082532525
 02/28  01:00:00,287.77001218,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132175415,0.0,4.36132175415
 02/28  02:00:00,288.17215996,0.400145942072,0.0,0.0,24.9203635341,199.362908273,3.83659396282,1.64571491735,2.19087904547
 02/28  03:00:00,289.780974607,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.6154919246,8.42456165778,2.19093026682
 02/28  04:00:00,289.381227944,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.9656880356,8.77480335852,2.19088467706
 02/28  05:00:00,302.007362249,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.2981015311,11.9364731735,4.36162835752
 02/28  06:00:00,350.973080711,1.60058376829,0.0,0.0,49.8407270682,199.362908273,15.990883026,11.6227823795,4.36810064648
 02/28  07:00:00,420.546548061,29.6961671831,0.0,0.0,49.8407270682,199.362908273,946.621590844,942.256080949,4.36550989555
 02/28  08:00:00,501.920376152,29.6961671831,0.0,0.0,149.522181205,199.362908273,1000.22228657,991.461408891,8.76087767677
 02/28  09:00:00,1049.68731716,29.6961671831,0.0,0.0,448.566543614,448.566543614,586.508023923,568.871406389,17.6366175334
 02/28  10:00:00,1012.75801211,29.6961671831,0.0,0.0,448.566543614,448.566543614,354.015184083,334.142806729,19.8723773535
 02/28  11:00:00,963.712059659,29.6961671831,0.0,0.0,448.566543614,448.566543614,212.005370228,190.166416199,21.8389540293
 02/28  12:00:00,964.224252749,30.2307017218,0.0,0.0,448.566543614,448.566543614,191.29002021,168.530590199,22.7594300109
 02/28  13:00:00,915.709882263,31.545286819,0.0,0.0,448.566543614,398.725816546,210.133385987,179.281717629,30.8516683579
 02/28  14:00:00,966.640071942,32.6835753055,0.0,0.0,448.566543614,448.566543614,160.643473083,133.948496339,26.6949767446
 02/28  15:00:00,965.201807466,31.3008913769,0.0,0.0,448.566543614,448.566543614,105.791797825,88.1625067462,17.6292910785
 02/28  16:00:00,963.626988687,29.7144623113,0.0,0.0,448.566543614,448.566543614,119.684541144,102.064208585,17.6203325585
 02/28  17:00:00,1012.51972335,29.6961671831,0.0,0.0,448.566543614,448.566543614,143.398543661,121.259383658,22.1391600032
 02/28  18:00:00,899.683607619,29.6961671831,0.0,0.0,348.885089477,398.725816546,169.528777321,154.160871605,15.3679057153
 02/28  19:00:00,751.624015245,29.6961671831,0.0,0.0,249.203635341,299.044362409,216.061669553,205.105256812,10.9564127407
 02/28  20:00:00,727.192709627,29.6961671831,0.0,0.0,249.203635341,299.044362409,233.095850333,226.532498383,6.56335194992
 02/28  21:00:00,577.716398955,29.6961671831,0.0,0.0,149.522181205,249.203635341,290.166579224,281.414360608,8.75221861588
 02/28  22:00:00,553.284023011,29.6961671831,0.0,0.0,149.522181205,249.203635341,309.30862121,304.940782371,4.36783883934
 02/28  23:00:00,349.356969151,0.0,0.0,0.0,49.8407270682,199.362908273,4.36180758702,0.0,4.36180758702
 02/28  24:00:00,299.992209554,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066211933,0.0,2.19066211933
 03/01  01:00:00,287.770011156,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080572582,0.0,2.19080572582
 03/01  02:00:00,287.770011542,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612797002,0.0,4.3612797002
 03/01  03:00:00,287.770011296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085602808,0.0,2.19085602808
 03/01  04:00:00,287.770011123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061796427,0.0,2.19061796427
 03/01  05:00:00,299.992209206,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076213774,0.0,2.19076213774
 03/01  06:00:00,349.358493389,0.0,0.0,0.0,49.8407270682,199.362908273,4.36815166131,0.0,4.36815166131
 03/01  07:00:00,420.101802531,29.6961671831,0.0,0.0,49.8407270682,199.362908273,798.33580481,793.969964653,4.36584015661
 03/01  08:00:00,501.380896323,29.6961671831,0.0,0.0,149.522181205,199.362908273,650.193698395,639.248465672,10.9452327231
 03/01  09:00:00,1049.27064374,29.6961671831,0.0,0.0,448.566543614,448.566543614,245.040634632,227.400562452,17.6400721796
 03/01  10:00:00,1012.51939914,29.6961671831,0.0,0.0,448.566543614,448.566543614,150.904843823,131.03551301,19.869330813
 03/01  11:00:00,964.013553049,30.1019544874,0.0,0.0,448.566543614,448.566543614,125.124850839,105.247034231,19.8778166078
 03/01  12:00:00,966.14368927,32.2307741945,0.0,0.0,448.566543614,448.566543614,127.183230979,102.793159703,24.3900712761
 03/01  13:00:00,917.88753924,33.8021120446,0.0,0.0,448.566543614,398.725816546,141.949749225,112.987674377,28.9620748475
 03/01  14:00:00,968.916565373,35.0221281624,0.0,0.0,448.566543614,448.566543614,107.415995393,78.4982771558,28.9177182368
 03/01  15:00:00,968.491316528,34.6432866937,0.0,0.0,448.566543614,448.566543614,54.0044853423,36.3753561206,17.6291292217
 03/01  16:00:00,966.89998272,33.0610583249,0.0,0.0,448.566543614,448.566543614,43.9851096365,26.3639282583,17.6211813782
 03/01  17:00:00,1013.54287605,30.8068273902,0.0,0.0,448.566543614,448.566543614,51.7801655831,29.6389482335,22.1412173496
 03/01  18:00:00,899.589273632,29.6961671831,0.0,0.0,348.885089477,398.725816546,68.5880187266,55.4124179478,13.1756007788
 03/01  19:00:00,751.540919231,29.6961671831,0.0,0.0,249.203635341,299.044362409,131.880701575,120.924441497,10.9562600787
 03/01  20:00:00,727.125501435,29.6961671831,0.0,0.0,249.203635341,299.044362409,168.676800042,159.932370655,8.74442938686
 03/01  21:00:00,577.648076229,29.6961671831,0.0,0.0,149.522181205,249.203635341,222.422717778,213.670966192,8.75175158618
 03/01  22:00:00,553.22715511,29.6961671831,0.0,0.0,149.522181205,249.203635341,253.636193455,249.268615837,4.36757761825
 03/01  23:00:00,349.356968056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079780781,0.0,2.19079780781
 03/01  24:00:00,299.992209344,0.0,0.0,0.0,24.9203635341,199.362908273,4.36126356604,0.0,4.36126356604
 03/02  01:00:00,287.770010668,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084546397,0.0,2.19084546397
 03/02  02:00:00,287.770010502,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060631472,0.0,2.19060631472
 03/02  03:00:00,287.770010765,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074913871,0.0,2.19074913871
 03/02  04:00:00,287.770010812,0.0,0.0,0.0,24.9203635341,199.362908273,4.36154412338,0.0,4.36154412338
 03/02  05:00:00,299.992208269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079515184,0.0,2.19079515184
 03/02  06:00:00,349.358492241,0.0,0.0,0.0,49.8407270682,199.362908273,4.36786099304,0.0,4.36786099304
 03/02  07:00:00,419.998247705,29.6961671831,0.0,0.0,49.8407270682,199.362908273,709.905180771,705.539773993,4.36540677772
 03/02  08:00:00,501.401610801,29.6961671831,0.0,0.0,149.522181205,199.362908273,687.036415015,678.276489214,8.75992580052
 03/02  09:00:00,1049.29350695,29.6961671831,0.0,0.0,448.566543614,448.566543614,273.596761042,253.756268442,19.8404926002
 03/02  10:00:00,1012.50889776,29.6961671831,0.0,0.0,448.566543614,448.566543614,138.631763349,118.761621486,19.8701418634
 03/02  11:00:00,964.616657961,30.7232254472,0.0,0.0,448.566543614,448.566543614,103.986963529,84.1072974561,19.8796660725
 03/02  12:00:00,967.064418695,33.1817543182,0.0,0.0,448.566543614,448.566543614,91.9775415168,67.5901903968,24.38735112
 03/02  13:00:00,917.720896747,33.6699004039,0.0,0.0,448.566543614,398.725816546,101.472037252,72.5123013909,28.9597358614
 03/02  14:00:00,965.376615189,31.509346594,0.0,0.0,448.566543614,448.566543614,73.0556729923,46.3576435749,26.6980294173
 03/02  15:00:00,964.005006955,30.1518636002,0.0,0.0,448.566543614,448.566543614,59.5579077506,41.9266958802,17.6312118704
 03/02  16:00:00,963.568233176,29.7173488785,0.0,0.0,448.566543614,448.566543614,57.6444328662,40.0229196533,17.6215132129
 03/02  17:00:00,1012.44297691,29.6961671831,0.0,0.0,448.566543614,448.566543614,66.296420724,41.9438943163,24.3525264078
 03/02  18:00:00,899.595816899,29.6961671831,0.0,0.0,348.885089477,398.725816546,75.835445306,62.6653637918,13.1700815142
 03/02  19:00:00,751.560716525,29.6961671831,0.0,0.0,249.203635341,299.044362409,154.490644004,143.534183883,10.9564601215
 03/02  20:00:00,727.133628549,29.6961671831,0.0,0.0,249.203635341,299.044362409,175.428251345,168.865515943,6.56273540175
 03/02  21:00:00,577.660267722,29.6961671831,0.0,0.0,149.522181205,249.203635341,236.304916274,227.552117841,8.75279843364
 03/02  22:00:00,553.246010402,29.6961671831,0.0,0.0,149.522181205,249.203635341,275.802745784,271.434609134,4.36813665075
 03/02  23:00:00,349.35696774,0.0,0.0,0.0,49.8407270682,199.362908273,4.36156892381,0.0,4.36156892381
 03/02  24:00:00,299.992208268,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080668431,0.0,2.19080668431
 03/03  01:00:00,287.770010023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056568361,0.0,2.19056568361
 03/03  02:00:00,287.770010208,0.0,0.0,0.0,24.9203635341,199.362908273,4.36155539754,0.0,4.36155539754
 03/03  03:00:00,287.770009917,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060789078,0.0,2.19060789078
 03/03  04:00:00,287.770009827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074917081,0.0,2.19074917081
 03/03  05:00:00,299.992208021,0.0,0.0,0.0,24.9203635341,199.362908273,4.36153991696,0.0,4.36153991696
 03/03  06:00:00,349.358491167,0.0,0.0,0.0,49.8407270682,199.362908273,4.36721130329,0.0,4.36721130329
 03/03  07:00:00,419.889250436,29.6961671831,0.0,0.0,49.8407270682,199.362908273,586.391561969,584.198629825,2.19293214355
 03/03  08:00:00,501.276241285,29.6961671831,0.0,0.0,149.522181205,199.362908273,561.070969405,550.125295803,10.9456736013
 03/03  09:00:00,1049.32280412,29.6961671831,0.0,0.0,448.566543614,448.566543614,317.878463767,300.240017908,17.6384458587
 03/03  10:00:00,1012.52670765,29.6961671831,0.0,0.0,448.566543614,448.566543614,165.616247409,145.747233514,19.8690138949
 03/03  11:00:00,963.89975741,30.0128470621,0.0,0.0,448.566543614,448.566543614,100.241666367,80.3621116117,19.8795547553
 03/03  12:00:00,966.280597471,32.3932834621,0.0,0.0,448.566543614,448.566543614,100.698533246,76.3104741259,24.3880591204
 03/03  13:00:00,917.626800212,33.5720759655,0.0,0.0,448.566543614,398.725816546,109.275739336,80.3152404962,28.9604988398
 03/03  14:00:00,969.153943395,35.2798841542,0.0,0.0,448.566543614,448.566543614,85.5557830638,56.6400424431,28.9157406207
 03/03  15:00:00,969.081504263,35.2434073357,0.0,0.0,448.566543614,448.566543614,43.1965615858,25.5673871471,17.6291744388
 03/03  16:00:00,967.411597207,33.5764271439,0.0,0.0,448.566543614,448.566543614,40.2943051047,22.6721140947,17.62219101
 03/03  17:00:00,1014.00773292,31.2766179214,0.0,0.0,448.566543614,448.566543614,46.7399301461,24.6008883729,22.1390417732
 03/03  18:00:00,899.605359169,29.7287900525,0.0,0.0,348.885089477,398.725816546,50.1898704579,37.0145789312,13.1752915267
 03/03  19:00:00,751.51008634,29.6961671831,0.0,0.0,249.203635341,299.044362409,97.7686141324,86.8112639531,10.9573501793
 03/03  20:00:00,727.102317197,29.6961671831,0.0,0.0,249.203635341,299.044362409,144.496913108,135.753346007,8.74356710111
 03/03  21:00:00,577.630376169,29.6961671831,0.0,0.0,149.522181205,249.203635341,205.780350603,197.028291536,8.75205906783
 03/03  22:00:00,553.208330782,29.6961671831,0.0,0.0,149.522181205,249.203635341,235.679301216,231.312166493,4.36713472278
 03/03  23:00:00,349.356966672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077029296,0.0,2.19077029296
 03/03  24:00:00,299.992207803,0.0,0.0,0.0,24.9203635341,199.362908273,2.1907195654,0.0,2.1907195654
 03/04  01:00:00,237.92928235,0.0,0.0,0.0,24.9203635341,149.522181205,4.36147640964,0.0,4.36147640964
 03/04  02:00:00,237.929281997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075714707,0.0,2.19075714707
 03/04  03:00:00,237.92928219,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908965559,0.0,2.1908965559
 03/04  04:00:00,237.929282417,0.0,0.0,0.0,24.9203635341,149.522181205,4.36144947932,0.0,4.36144947932
 03/04  05:00:00,250.151480018,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055282263,0.0,2.19055282263
 03/04  06:00:00,274.59739941,0.0,0.0,0.0,24.9203635341,149.522181205,4.36735560418,0.0,4.36735560418
 03/04  07:00:00,419.948015861,29.6961671831,0.0,0.0,49.8407270682,199.362908273,664.492383088,660.126706916,4.36567617186
 03/04  08:00:00,401.548204708,29.6961671831,0.0,0.0,49.8407270682,199.362908273,506.085531554,501.712357311,4.37317424293
 03/04  09:00:00,650.516875787,29.6961671831,0.0,0.0,249.203635341,249.203635341,227.733726032,218.988916704,8.74480932815
 03/04  10:00:00,623.741292283,29.6961671831,3.20168390804,0.0,249.203635341,249.203635341,147.343681117,136.386141786,10.9575393314
 03/04  11:00:00,708.716639029,30.5878569796,98.9874659846,0.0,249.203635341,249.203635341,117.165250407,106.218032414,10.947217993
 03/04  12:00:00,923.563837874,33.0582802752,277.116737651,0.0,249.203635341,249.203635341,103.14324846,92.1761610292,10.9670874304
 03/04  13:00:00,982.487289657,34.8972978517,325.459944097,0.0,249.203635341,249.203635341,93.0504853409,82.0994608058,10.9510245351
 03/04  14:00:00,999.360417278,35.6687351987,340.051007541,0.0,249.203635341,249.203635341,75.7418774873,66.9818865677,8.7599909196
 03/04  15:00:00,753.63569459,34.4657010721,344.315360645,0.0,74.7610906023,174.442544739,81.7819033839,73.0374169894,8.74448639448
 03/04  16:00:00,751.482699761,32.5842094189,344.535596737,0.0,74.7610906023,174.442544739,77.2374457239,70.6813999193,6.55604580458
 03/04  17:00:00,793.500314033,30.358277149,340.298873805,0.0,74.7610906023,174.442544739,86.7542099143,78.0140480049,8.74016190936
 03/04  18:00:00,733.060464618,29.6961671831,321.764805203,0.0,24.9203635341,149.522181205,115.522469196,113.330182398,2.19228679855
 03/04  19:00:00,347.930078335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36516742174,0.0,4.36516742174
 03/04  20:00:00,323.485682816,0.0,0.0,0.0,24.9203635341,149.522181205,4.36563513127,0.0,4.36563513127
 03/04  21:00:00,323.485682839,0.0,0.0,0.0,24.9203635341,149.522181205,4.36583827072,0.0,4.36583827072
 03/04  22:00:00,299.042303058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36952820931,0.0,4.36952820931
 03/04  23:00:00,274.595875381,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063191871,0.0,2.19063191871
 03/04  24:00:00,250.151480123,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077146992,0.0,2.19077146992
 03/05  01:00:00,237.928773764,0.0,0.0,0.0,24.9203635341,149.522181205,4.35950913182,0.0,4.35950913182
 03/05  02:00:00,237.928773744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975580801,0.0,2.18975580801
 03/05  03:00:00,237.928773782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986009532,0.0,2.18986009532
 03/05  04:00:00,237.928773697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965329905,0.0,2.18965329905
 03/05  05:00:00,250.150971484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975772144,0.0,2.18975772144
 03/05  06:00:00,274.5968904,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540656375,0.0,4.36540656375
 03/05  07:00:00,314.94049183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985798409,0.0,2.18985798409
 03/05  08:00:00,296.666554016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985852532,0.0,2.18985852532
 03/05  09:00:00,296.666553974,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980706896,0.0,2.18980706896
 03/05  10:00:00,259.999960544,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897558508,0.0,2.1897558508
 03/05  11:00:00,279.355069913,4.27405231418,50.1031199986,0.0,24.9203635341,149.522181205,2.18985993753,0.0,2.18985993753
 03/05  12:00:00,589.348415758,21.8147880313,279.674345929,0.0,24.9203635341,149.522181205,2.19190211463,0.0,2.19190211463
 03/05  13:00:00,536.053304755,19.6736977918,231.758831105,0.0,24.9203635341,149.522181205,4.36390256624,0.0,4.36390256624
 03/05  14:00:00,606.201681437,24.2924460123,284.534568051,0.0,24.9203635341,149.522181205,4.36956966328,0.0,4.36956966328
 03/05  15:00:00,553.668556924,20.2403515521,236.702859615,0.0,24.9203635341,149.522181205,4.3638556372,0.0,4.3638556372
 03/05  16:00:00,606.987701629,23.3907277391,285.149360569,0.0,24.9203635341,149.522181205,2.1898427092,0.0,2.1898427092
 03/05  17:00:00,522.007331417,13.0762794015,179.680874341,0.0,24.9203635341,149.522181205,2.18986411617,0.0,2.18986411617
 03/05  18:00:00,496.539727648,11.1128566685,148.647799882,0.0,24.9203635341,149.522181205,2.18984345116,0.0,2.18984345116
 03/05  19:00:00,347.92855391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979217625,0.0,2.18979217625
 03/05  20:00:00,323.484158275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974019765,0.0,2.18974019765
 03/05  21:00:00,323.484158322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984431538,0.0,2.18984431538
 03/05  22:00:00,299.041286365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36568394167,0.0,4.36568394167
 03/05  23:00:00,274.595367112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983925842,0.0,2.18983925842
 03/05  24:00:00,250.150971467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963230489,0.0,2.18963230489
 03/06  01:00:00,287.770007622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061168298,0.0,2.19061168298
 03/06  02:00:00,287.770007914,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074800487,0.0,2.19074800487
 03/06  03:00:00,287.770007938,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152370004,0.0,4.36152370004
 03/06  04:00:00,287.770007594,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077585823,0.0,2.19077585823
 03/06  05:00:00,299.992205616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044359207,0.0,2.19044359207
 03/06  06:00:00,349.358487493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36763676088,0.0,4.36763676088
 03/06  07:00:00,411.144051212,29.6961671831,0.0,0.0,49.8407270682,199.362908273,360.785162514,356.419647821,4.36551469253
 03/06  08:00:00,501.006538112,29.6961671831,0.0,0.0,149.522181205,199.362908273,251.348557141,240.40302164,10.9455355015
 03/06  09:00:00,1143.21337686,29.6961671831,42.5102111513,0.0,448.566543614,448.566543614,84.3788135916,66.7419984304,17.6368151612
 03/06  10:00:00,1339.29919082,30.0715052913,240.786657777,0.0,448.566543614,448.566543614,56.2676164526,36.3993540689,19.8682623837
 03/06  11:00:00,1391.6481805,32.6224581254,334.654333223,0.0,448.566543614,448.566543614,44.8781343941,24.9987209812,19.8794134128
 03/06  12:00:00,1429.81419555,35.325545859,366.847285751,0.0,448.566543614,448.566543614,40.4079303511,16.0230584069,24.3848719442
 03/06  13:00:00,1414.55949723,36.8041510759,395.725712298,0.0,448.566543614,398.725816546,42.9008664946,13.9425909598,28.9582755348
 03/06  14:00:00,1490.99776334,37.1929727648,418.809115248,0.0,448.566543614,448.566543614,28.2301916993,1.53349752736,26.6966941719
 03/06  15:00:00,1502.32429536,37.0999859046,430.303999532,0.0,448.566543614,448.566543614,17.6321860271,0.0,17.6321860271
 03/06  16:00:00,1506.09967013,36.2671684605,435.73567319,0.0,448.566543614,448.566543614,17.619655871,0.0,17.619655871
 03/06  17:00:00,1547.91777519,34.7830406397,428.737345285,0.0,448.566543614,448.566543614,22.1383719396,0.0,22.1383719396
 03/06  18:00:00,1414.85954251,31.7097293252,414.465776798,0.0,348.885089477,398.725816546,15.4518453638,0.0871510126308,15.3646943512
 03/06  19:00:00,1235.41782291,29.771372649,390.398761013,0.0,249.203635341,299.044362409,21.7345592464,10.7785578674,10.956001379
 03/06  20:00:00,1167.28310117,29.6961671831,352.281962784,0.0,249.203635341,299.044362409,31.8927966937,25.3297064335,6.56309026025
 03/06  21:00:00,911.287629431,29.6961671831,249.769929217,0.0,149.522181205,249.203635341,70.3278203262,61.5761228013,8.75169752495
 03/06  22:00:00,880.123736128,29.6961671831,243.572972228,0.0,149.522181205,249.203635341,82.2180596416,77.8504367424,4.36762289922
 03/06  23:00:00,349.356965024,0.0,0.0,0.0,49.8407270682,199.362908273,4.36166573506,0.0,4.36166573506
 03/06  24:00:00,299.992205618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054147466,0.0,2.19054147466
 03/07  01:00:00,287.770006794,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906753183,0.0,2.1906753183
 03/07  02:00:00,287.770007157,0.0,0.0,0.0,24.9203635341,199.362908273,4.36137351311,0.0,4.36137351311
 03/07  03:00:00,287.770007067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069835058,0.0,2.19069835058
 03/07  04:00:00,287.770006804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19083255352,0.0,2.19083255352
 03/07  05:00:00,299.992204798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058669686,0.0,2.19058669686
 03/07  06:00:00,349.358486229,0.0,0.0,0.0,49.8407270682,199.362908273,4.36773569884,0.0,4.36773569884
 03/07  07:00:00,620.525802521,30.3225219299,129.565845471,0.0,49.8407270682,199.362908273,130.597074867,126.231569903,4.36550496354
 03/07  08:00:00,666.361114861,29.6961671831,86.9646231724,0.0,149.522181205,199.362908273,90.3600301338,79.414352815,10.9456773188
 03/07  09:00:00,1439.16289917,29.8238928233,303.727501521,0.0,448.566543614,448.566543614,40.4496808439,22.8116319243,17.6380489196
 03/07  10:00:00,1532.75660633,30.6994554617,420.031964113,0.0,448.566543614,448.566543614,26.8875783479,7.01857030865,19.8690080392
 03/07  11:00:00,1532.48009212,30.7589002406,465.521363602,0.0,448.566543614,448.566543614,21.246569412,1.36754337799,19.879026034
 03/07  12:00:00,1513.62906144,32.7635618249,444.662407134,0.0,448.566543614,448.566543614,24.7437835015,0.359694426084,24.3840890754
 03/07  13:00:00,1471.94039125,34.5060945478,451.067052474,0.0,448.566543614,398.725816546,29.06555825,0.108658684632,28.9568995653
 03/07  14:00:00,1530.12227737,36.946974873,456.96893846,0.0,448.566543614,448.566543614,26.6951406844,0.0,26.6951406844
 03/07  15:00:00,1527.65177599,37.9948199089,453.460744324,0.0,448.566543614,448.566543614,17.6300250055,0.0,17.6300250055
 03/07  16:00:00,1528.51095189,39.0805763535,453.234671039,0.0,448.566543614,448.566543614,17.618597506,0.0,17.618597506
 03/07  17:00:00,1580.68935269,38.4690123082,457.130260552,0.0,448.566543614,448.566543614,22.136744173,0.0,22.136744173
 03/07  18:00:00,1478.42281015,32.7531714784,473.444277866,0.0,348.885089477,398.725816546,15.3682782019,0.0,15.3682782019
 03/07  19:00:00,1312.95311486,29.8982609104,460.503554213,0.0,249.203635341,299.044362409,11.1069207049,0.151752931715,10.9551677732
 03/07  20:00:00,1244.13634756,29.6961671831,422.899294648,0.0,249.203635341,299.044362409,10.6078414288,4.04524869285,6.56259273598
 03/07  21:00:00,1072.67993153,29.6961671831,403.825389365,0.0,149.522181205,249.203635341,33.8050039212,25.0539994542,8.75100446702
 03/07  22:00:00,1050.30079985,29.6961671831,404.33554314,0.0,149.522181205,249.203635341,46.6225016057,42.2552129671,4.36728863861
 03/07  23:00:00,349.356964036,0.0,0.0,0.0,49.8407270682,199.362908273,4.36148366684,0.0,4.36148366684
