Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  24:00:00,299.992204757,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075271157,0.0,2.19075271157
 03/08  01:00:00,287.770005946,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088380881,0.0,2.19088380881
 03/08  02:00:00,287.770006115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063654712,0.0,2.19063654712
 03/08  03:00:00,287.770006354,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611486567,0.0,4.3611486567
 03/08  04:00:00,287.770005929,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906539506,0.0,2.1906539506
 03/08  05:00:00,299.992203776,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078628289,0.0,2.19078628289
 03/08  06:00:00,349.358484872,0.0,0.0,0.0,49.8407270682,199.362908273,4.36736168921,0.0,4.36736168921
 03/08  07:00:00,758.434193702,31.9284040029,261.972929561,0.0,49.8407270682,199.362908273,62.1841492999,57.8182964948,4.36585280511
 03/08  08:00:00,750.208259282,29.6961671831,165.803988365,0.0,149.522181205,199.362908273,48.3434356831,37.3974482922,10.9459873909
 03/08  09:00:00,1325.5462351,30.2946822879,192.910877218,0.0,448.566543614,448.566543614,26.0034397767,8.36565814115,17.6377816355
 03/08  10:00:00,1421.52716481,33.5015130926,319.872790305,0.0,448.566543614,448.566543614,20.7861899885,0.919082493159,19.8671074954
 03/08  11:00:00,1388.05476836,36.6469375689,330.292278557,0.0,448.566543614,448.566543614,20.1478688894,0.271406766593,19.8764621228
 03/08  12:00:00,1395.52202651,37.7180403194,336.967949284,0.0,448.566543614,448.566543614,24.3840228092,0.0,24.3840228092
 03/08  13:00:00,1332.46385243,31.3312678544,331.995132698,0.0,448.566543614,398.725816546,30.0168311182,1.0603806616,28.9564504566
 03/08  14:00:00,1368.74865077,32.5739645814,318.985312156,0.0,448.566543614,448.566543614,27.4407309913,0.750180714061,26.6905502772
 03/08  15:00:00,1342.86189824,32.9900065766,293.429137244,0.0,448.566543614,448.566543614,18.1455792468,0.518982077682,17.6265971691
 03/08  16:00:00,1306.56612957,35.4511887336,255.70219076,0.0,448.566543614,448.566543614,17.6203274948,0.0,17.6203274948
 03/08  17:00:00,1362.43936025,35.98366613,259.996630289,0.0,448.566543614,448.566543614,22.1362447466,0.0,22.1362447466
 03/08  18:00:00,1207.20931028,31.7235229081,219.316508857,0.0,348.885089477,398.725816546,13.1763171261,0.0,13.1763171261
 03/08  19:00:00,1022.30260566,29.6961671831,193.103148939,0.0,249.203635341,299.044362409,15.9063495282,4.95088849269,10.9554610355
 03/08  20:00:00,956.600941456,29.6961671831,145.528101082,0.0,249.203635341,299.044362409,27.6703598689,18.9266945257,8.74366534325
 03/08  21:00:00,728.119186429,29.6961671831,70.5129977646,0.0,149.522181205,249.203635341,63.3449400287,54.5931076558,8.75183237293
 03/08  22:00:00,625.927609322,29.6961671831,9.30424686351,0.0,149.522181205,249.203635341,79.4591339666,75.0914625468,4.36767141984
 03/08  23:00:00,349.356962961,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084900341,0.0,2.19084900341
 03/08  24:00:00,299.992204104,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133373443,0.0,4.36133373443
 03/09  01:00:00,287.77000521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086176577,0.0,2.19086176577
 03/09  02:00:00,287.770005027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061288857,0.0,2.19061288857
 03/09  03:00:00,287.770005348,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074335778,0.0,2.19074335778
 03/09  04:00:00,287.770005363,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149813877,0.0,4.36149813877
 03/09  05:00:00,299.992202825,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075496952,0.0,2.19075496952
 03/09  06:00:00,349.358483518,0.0,0.0,0.0,49.8407270682,199.362908273,4.36770108504,0.0,4.36770108504
 03/09  07:00:00,464.10335668,31.2473839749,0.00180979986696,0.0,49.8407270682,199.362908273,472.172288804,467.806813409,4.36547539491
 03/09  08:00:00,501.364588197,29.6961671831,0.0,0.0,149.522181205,199.362908273,691.029810977,682.270765471,8.75904550588
 03/09  09:00:00,1049.46900266,29.6961671831,0.0,0.0,448.566543614,448.566543614,494.161441041,474.322354778,19.8390862631
 03/09  10:00:00,1012.68510607,29.6961671831,0.0,0.0,448.566543614,448.566543614,342.245611332,324.582681834,17.6629294974
 03/09  11:00:00,963.664984595,29.6961671831,0.0,0.0,448.566543614,448.566543614,190.163771575,170.284905859,19.8788657159
 03/09  12:00:00,963.81081315,29.8933571422,0.0,0.0,448.566543614,448.566543614,131.144163267,106.759663513,24.3844997544
 03/09  13:00:00,913.778620754,29.6961671831,0.0,0.0,448.566543614,398.725816546,136.863296663,107.634973528,29.2283231347
 03/09  14:00:00,964.310670662,30.4129244427,0.0,0.0,448.566543614,448.566543614,109.233265424,80.5959966806,28.6372687437
 03/09  15:00:00,964.712173207,30.8360280305,0.0,0.0,448.566543614,448.566543614,85.3579281331,67.7316155939,17.6263125392
 03/09  16:00:00,964.94203616,31.0552118575,0.0,0.0,448.566543614,448.566543614,98.4051388166,80.7846791779,17.6204596387
 03/09  17:00:00,1013.9880732,31.1842082781,0.0,0.0,448.566543614,448.566543614,129.160163376,107.021889511,22.1382738651
 03/09  18:00:00,899.668720559,29.6961671831,0.0,0.0,348.885089477,398.725816546,158.71776668,145.545586519,13.1721801612
 03/09  19:00:00,743.141120343,29.6961671831,0.0,0.0,249.203635341,299.044362409,294.006454786,283.04991627,10.9565385163
 03/09  20:00:00,727.307153248,29.6961671831,0.0,0.0,249.203635341,299.044362409,370.096064908,361.352983008,8.7430818997
 03/09  21:00:00,577.844520895,29.6961671831,0.0,0.0,149.522181205,249.203635341,433.995027916,425.243547777,8.75148013867
 03/09  22:00:00,553.430369269,29.6961671831,0.0,0.0,149.522181205,249.203635341,465.329023072,460.961549577,4.36747349476
 03/09  23:00:00,349.35696224,0.0,0.0,0.0,49.8407270682,199.362908273,2.19054345099,0.0,2.19054345099
 03/09  24:00:00,299.992202946,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067393771,0.0,2.19067393771
 03/10  01:00:00,287.770004551,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135292754,0.0,4.36135292754
 03/10  02:00:00,287.770004435,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067971874,0.0,2.19067971874
 03/10  03:00:00,287.770004158,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080794875,0.0,2.19080794875
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055730958,0.0,2.19055730958
 03/10  05:00:00,299.992202329,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149960223,0.0,4.36149960223
 03/10  06:00:00,351.36915724,2.00072971036,0.0,0.0,49.8407270682,199.362908273,15.5291031758,11.1616440179,4.36745915789
 03/10  07:00:00,411.944676985,30.155701903,0.0,0.0,49.8407270682,199.362908273,688.62773566,686.43521094,2.19252472004
 03/10  08:00:00,501.540550015,29.6961671831,0.0,0.0,149.522181205,199.362908273,791.542465093,780.59688164,10.9455834528
 03/10  09:00:00,1049.6105269,29.6961671831,0.0,0.0,448.566543614,448.566543614,580.482016967,562.84542979,17.6365871771
 03/10  10:00:00,1012.81296811,29.6961671831,0.0,0.0,448.566543614,448.566543614,437.870873631,418.005704227,19.8651694033
 03/10  11:00:00,963.744970351,29.6961671831,0.0,0.0,448.566543614,448.566543614,253.085230891,233.209738746,19.875492145
 03/10  12:00:00,963.968653358,30.0003119936,0.0,0.0,448.566543614,448.566543614,172.109591621,147.725457353,24.3841342681
 03/10  13:00:00,915.167594029,31.0552878954,0.0,0.0,448.566543614,398.725816546,157.027346901,128.070898512,28.9564483893
 03/10  14:00:00,964.068766321,30.1640931504,0.0,0.0,448.566543614,448.566543614,107.310193895,80.6162485285,26.6939453661
 03/10  15:00:00,965.345378924,31.489765002,0.0,0.0,448.566543614,448.566543614,58.0893184034,40.4612416082,17.6280767953
 03/10  16:00:00,964.18543524,30.3366520647,0.0,0.0,448.566543614,448.566543614,51.6229890517,34.0048033938,17.6181856579
 03/10  17:00:00,1012.53234306,29.7800357244,0.0,0.0,448.566543614,448.566543614,65.9434124979,43.8089880494,22.1344244485
 03/10  18:00:00,899.607790859,29.6961671831,0.0,0.0,348.885089477,398.725816546,82.6927906808,69.5153139134,13.1774767674
 03/10  19:00:00,743.042970739,29.6961671831,0.0,0.0,249.203635341,299.044362409,169.214601036,158.2590812,10.9555198357
 03/10  20:00:00,727.206484481,29.6961671831,0.0,0.0,249.203635341,299.044362409,241.615056364,232.870726249,8.74433011524
 03/10  21:00:00,577.787289548,29.6961671831,0.0,0.0,149.522181205,249.203635341,354.958987827,346.206579897,8.75240793059
 03/10  22:00:00,553.420996054,29.6961671831,0.0,0.0,149.522181205,249.203635341,443.024100113,438.656126708,4.36797340455
 03/10  23:00:00,349.356961086,0.0,0.0,0.0,49.8407270682,199.362908273,2.19087471541,0.0,2.19087471541
 03/10  24:00:00,299.992202184,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162611917,0.0,4.36162611917
 03/11  01:00:00,237.929275979,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906230692,0.0,2.1906230692
 03/11  02:00:00,237.929276023,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074927468,0.0,2.19074927468
 03/11  03:00:00,238.732826088,0.800291884145,0.0,0.0,24.9203635341,149.522181205,7.93147727864,3.56997923112,4.36149804752
 03/11  04:00:00,239.538432111,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.5890870952,9.39833820737,2.19074888787
 03/11  05:00:00,252.166839203,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.2476667738,16.0567903319,2.19087644188
 03/11  06:00:00,276.211532531,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.2515406821,14.883622257,4.36791842516
 03/11  07:00:00,411.695985466,29.6961671831,0.0,0.0,49.8407270682,199.362908273,879.415389527,875.049970154,4.36541937306
 03/11  08:00:00,402.36013067,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1186.08118136,1179.53122835,6.54995300272
 03/11  09:00:00,650.984863734,29.6961671831,0.0,0.0,249.203635341,249.203635341,582.50420438,575.941953669,6.56225071078
 03/11  10:00:00,614.036449151,29.6961671831,0.0,0.0,249.203635341,249.203635341,336.683052268,325.727665975,10.9553862937
 03/11  11:00:00,565.017909773,29.6961671831,0.0,0.0,249.203635341,249.203635341,226.508647779,215.563625959,10.9450218198
 03/11  12:00:00,565.855514971,30.5743934397,0.0,0.0,249.203635341,249.203635341,193.094600152,182.12814841,10.9664517419
 03/11  13:00:00,567.303042261,32.0495490894,0.0,0.0,249.203635341,249.203635341,173.470402534,162.520234332,10.9501682022
 03/11  14:00:00,568.008626149,32.7701008165,0.0,0.0,249.203635341,249.203635341,161.32364949,152.564547548,8.75910194139
 03/11  15:00:00,317.845139066,31.8177227038,0.0,0.0,74.7610906023,174.442544739,159.254152132,150.510646807,8.74350532565
 03/11  16:00:00,316.375474781,30.3733817358,0.0,0.0,74.7610906023,174.442544739,134.82614046,128.270476587,6.5556638728
 03/11  17:00:00,364.591731728,29.6961671831,0.0,0.0,74.7610906023,174.442544739,141.08505555,134.525503798,6.55955175241
 03/11  18:00:00,326.51999784,29.6961671831,0.0,0.0,24.9203635341,149.522181205,168.675582075,164.309899855,4.36568222045
 03/11  19:00:00,339.38640342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573218874,0.0,4.36573218874
 03/11  20:00:00,323.485674545,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546607565,0.0,4.36546607565
 03/11  21:00:00,323.485674284,0.0,0.0,0.0,24.9203635341,149.522181205,2.19266018445,0.0,2.19266018445
 03/11  22:00:00,299.042292245,0.0,0.0,0.0,24.9203635341,149.522181205,6.54440863859,0.0,6.54440863859
 03/11  23:00:00,274.595869542,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061244804,0.0,2.19061244804
 03/11  24:00:00,250.151473926,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073848692,0.0,2.19073848692
 03/12  01:00:00,237.92876873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975026184,0.0,2.18975026184
 03/12  02:00:00,239.132694806,1.20043782622,0.0,0.0,24.9203635341,149.522181205,5.89720449254,3.70767211561,2.18953237693
 03/12  03:00:00,239.937731932,2.00072971036,0.0,0.0,24.9203635341,149.522181205,10.9462248466,8.75644555528,2.18977929132
 03/12  04:00:00,251.7604482,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.6592994795,9.46958470312,2.18971477641
 03/12  05:00:00,276.612380611,2.00072971036,0.0,0.0,24.9203635341,149.522181205,20.0951209911,15.7292609698,4.36586002126
 03/12  06:00:00,325.098147703,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.4800995731,14.2903040331,2.18979554001
 03/12  07:00:00,332.863541398,2.00072971036,0.0,0.0,24.9203635341,149.522181205,25.2080397501,23.0182780907,2.18976165936
 03/12  08:00:00,298.279823312,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.7124717869,13.522721351,2.18975043589
 03/12  09:00:00,262.010488924,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.6348336967,10.445012975,2.18982072174
 03/12  10:00:00,212.715384932,1.60058376829,0.0,0.0,24.9203635341,149.522181205,6.06593325391,3.87620813699,2.18972511693
 03/12  11:00:00,211.112177435,0.0,0.0,0.0,24.9203635341,149.522181205,4.36320185672,0.0,4.36320185672
 03/12  12:00:00,211.112177433,0.0,0.0,0.0,24.9203635341,149.522181205,4.36300432492,0.0,4.36300432492
 03/12  13:00:00,211.113696837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36944720819,0.0,4.36944720819
 03/12  14:00:00,211.112177175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19190704363,0.0,2.19190704363
 03/12  15:00:00,211.111164258,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970418089,0.0,2.18970418089
 03/12  16:00:00,259.999955531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979481948,0.0,2.18979481948
 03/12  17:00:00,296.666548952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957663569,0.0,2.18957663569
 03/12  18:00:00,296.666548953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966753396,0.0,2.18966753396
 03/12  19:00:00,314.940486714,0.0,0.0,0.0,24.9203635341,149.522181205,4.35929826473,0.0,4.35929826473
 03/12  20:00:00,323.484153371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963099651,0.0,2.18963099651
 03/12  21:00:00,300.245908552,1.20043782622,0.0,0.0,24.9203635341,149.522181205,6.66419735052,4.47134848373,2.19284886679
 03/12  22:00:00,276.604829822,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.5121466656,9.32233959696,2.18980706864
 03/12  23:00:00,251.760243055,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.4709311079,9.28134223959,2.18958886828
 03/12  24:00:00,239.943842152,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.5169566529,15.3271730745,2.18978357839
 03/13  01:00:00,289.382252863,1.60058376829,0.0,0.0,24.9203635341,199.362908273,16.8383584705,12.4769943807,4.36136408984
 03/13  02:00:00,289.788257882,2.00072971036,0.0,0.0,24.9203635341,199.362908273,20.9508641503,18.7600356568,2.19082849354
 03/13  03:00:00,289.38517259,1.60058376829,0.0,0.0,24.9203635341,199.362908273,17.8164004623,15.6256014004,2.19079906183
 03/13  04:00:00,302.014369194,2.00072971036,0.0,0.0,24.9203635341,199.362908273,27.336969825,22.9754617098,4.36150811526
 03/13  05:00:00,350.976919629,1.60058376829,0.0,0.0,49.8407270682,199.362908273,23.5099403456,19.1421157564,4.36782458926
 03/13  06:00:00,428.882876909,29.6961671831,0.0,0.0,49.8407270682,199.362908273,954.279782316,952.086919111,2.19286320459
 03/13  07:00:00,527.34318765,29.6961671831,0.0,0.0,149.522181205,199.362908273,911.296714755,900.352380217,10.9443345384
 03/13  08:00:00,1049.6974942,29.6961671831,0.0,0.0,448.566543614,448.566543614,638.88096247,621.247255018,17.6337074513
 03/13  09:00:00,1012.88348183,29.6961671831,0.0,0.0,448.566543614,448.566543614,493.784780966,473.917112376,19.8676685907
 03/13  10:00:00,963.894165667,29.6961671831,0.0,0.0,448.566543614,448.566543614,397.835185243,377.959155121,19.8760301218
 03/13  11:00:00,963.736092939,29.6961671831,0.0,0.0,448.566543614,448.566543614,242.442133613,218.061060186,24.3810734269
 03/13  12:00:00,914.034138514,29.8901582101,0.0,0.0,448.566543614,398.725816546,188.804840287,159.853064895,28.9517753918
 03/13  13:00:00,965.807534487,31.8818081814,0.0,0.0,448.566543614,448.566543614,129.358767989,102.674699885,26.6840681039
 03/13  14:00:00,966.783589692,32.8931343583,0.0,0.0,448.566543614,448.566543614,95.0479527414,77.4206507356,17.6273020058
 03/13  15:00:00,965.964089821,32.1151883924,0.0,0.0,448.566543614,448.566543614,52.0820524431,34.4635099563,17.6185424868
 03/13  16:00:00,1012.63026826,29.8803849045,0.0,0.0,448.566543614,448.566543614,63.8152785504,41.6816037661,22.1336747842
 03/13  17:00:00,899.607293855,29.6961671831,0.0,0.0,348.885089477,398.725816546,82.9580350735,69.7862233787,13.1718116949
 03/13  18:00:00,700.293986192,29.6961671831,0.0,0.0,249.203635341,299.044362409,138.006387495,127.051777375,10.9546101205
 03/13  19:00:00,718.586823283,29.6961671831,0.0,0.0,249.203635341,299.044362409,161.650146608,152.90742913,8.74271747807
 03/13  20:00:00,577.652215124,29.6961671831,0.0,0.0,149.522181205,249.203635341,211.800561345,203.049631797,8.75092954743
 03/13  21:00:00,553.225938819,29.6961671831,0.0,0.0,149.522181205,249.203635341,236.307572866,231.940330511,4.36724235532
 03/13  22:00:00,349.356958324,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080961871,0.0,2.19080961871
 03/13  23:00:00,299.992199011,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055353422,0.0,2.19055353422
 03/13  24:00:00,287.770001427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067507726,0.0,2.19067507726
 03/14  01:00:00,287.770000441,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133019615,0.0,4.36133019615
 03/14  02:00:00,287.770000042,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065554102,0.0,2.19065554102
 03/14  03:00:00,287.770000121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19077461163,0.0,2.19077461163
 03/14  04:00:00,299.992198247,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115259348,0.0,4.36115259348
 03/14  05:00:00,349.358475449,0.0,0.0,0.0,49.8407270682,199.362908273,4.36704512561,0.0,4.36704512561
 03/14  06:00:00,428.445214998,29.6961671831,0.0,0.0,49.8407270682,199.362908273,568.498349637,566.305523518,2.19282611849
 03/14  07:00:00,526.84574921,29.6961671831,0.0,0.0,149.522181205,199.362908273,469.576505205,458.632479042,10.9440261636
 03/14  08:00:00,1049.29134387,29.6961671831,0.0,0.0,448.566543614,448.566543614,274.297172741,256.664275342,17.6328973991
 03/14  09:00:00,1012.55071975,29.6961671831,0.0,0.0,448.566543614,448.566543614,191.259070061,171.392557938,19.8665121225
 03/14  10:00:00,963.642016146,29.6961671831,0.0,0.0,448.566543614,448.566543614,168.804580952,148.929911166,19.8746697862
 03/14  11:00:00,963.607477239,29.6961671831,0.0,0.0,448.566543614,448.566543614,128.602864931,104.22329507,24.3795698613
 03/14  12:00:00,913.770208157,29.6961671831,0.0,0.0,448.566543614,398.725816546,131.871332731,102.919360871,28.9519718603
 03/14  13:00:00,980.676017989,29.6961671831,3.70897870612,0.0,448.566543614,448.566543614,96.8155545759,70.1347657978,26.680788778
 03/14  14:00:00,987.332361875,29.6961671831,3.89317202446,0.0,448.566543614,448.566543614,68.1513195928,50.5260362117,17.6252833812
 03/14  15:00:00,963.545911572,29.6961671831,0.0,0.0,448.566543614,448.566543614,57.8738881503,40.2562079999,17.6176801504
 03/14  16:00:00,1059.67491562,29.6961671831,13.5261999638,0.0,448.566543614,448.566543614,44.2005677313,22.0653366734,22.1352310579
 03/14  17:00:00,923.582534745,29.6961671831,4.13019646363,0.0,348.885089477,398.725816546,44.574431373,31.4044309438,13.1700004292
 03/14  18:00:00,700.220449525,29.6961671831,0.0,0.0,249.203635341,299.044362409,63.9465766295,52.9912580621,10.9553185674
 03/14  19:00:00,718.537818493,29.6961671831,0.0,0.0,249.203635341,299.044362409,116.333781448,109.77131803,6.56246341879
 03/14  20:00:00,577.63249694,29.6961671831,0.0,0.0,149.522181205,249.203635341,207.597230939,198.845252842,8.75197809731
 03/14  21:00:00,553.212064931,29.6961671831,0.0,0.0,149.522181205,249.203635341,239.769896713,235.402059623,4.36783708948
 03/14  22:00:00,349.356957428,0.0,0.0,0.0,49.8407270682,199.362908273,4.36134511304,0.0,4.36134511304
 03/14  23:00:00,299.992197827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062427524,0.0,2.19062427524
 03/14  24:00:00,287.770000067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074323938,0.0,2.19074323938
 03/15  01:00:00,287.769999326,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095530593,0.0,4.36095530593
 03/15  02:00:00,287.769999086,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071638582,0.0,2.19071638582
 03/15  03:00:00,287.769998938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908328288,0.0,2.1908328288
 03/15  04:00:00,299.992196886,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057294289,0.0,2.19057294289
 03/15  05:00:00,349.358473568,0.0,0.0,0.0,49.8407270682,199.362908273,4.36759127691,0.0,4.36759127691
 03/15  06:00:00,428.303796199,29.6961671831,0.0,0.0,49.8407270682,199.362908273,448.544801257,444.179383865,4.36541739173
 03/15  07:00:00,526.742666803,29.6961671831,0.0,0.0,149.522181205,199.362908273,380.30956688,369.366011987,10.9435548933
 03/15  08:00:00,1049.21782243,29.6961671831,0.0,0.0,448.566543614,448.566543614,202.636820324,185.002232994,17.6345873298
 03/15  09:00:00,1012.51463034,29.6961671831,0.0,0.0,448.566543614,448.566543614,158.194531914,138.331937822,19.8625940918
 03/15  10:00:00,963.607725008,29.6961671831,0.0,0.0,448.566543614,448.566543614,135.399929521,115.529376834,19.8705526876
 03/15  11:00:00,970.11123117,29.6961671831,0.000405087794205,0.0,448.566543614,448.566543614,117.774544549,95.6107602377,22.1637843108
 03/15  12:00:00,913.764351728,29.6961671831,0.0,0.0,448.566543614,398.725816546,130.448836407,101.500164671,28.9486717361
 03/15  13:00:00,963.588018954,29.6961671831,0.0,0.0,448.566543614,448.566543614,111.017510751,82.1130560122,28.9044547387
 03/15  14:00:00,963.58251547,29.6961671831,0.0,0.0,448.566543614,448.566543614,105.81737095,88.1918583735,17.6255125768
 03/15  15:00:00,963.591258374,29.6961671831,0.0,0.0,448.566543614,448.566543614,115.623050572,100.206210781,15.4168397913
 03/15  16:00:00,1012.49826089,29.6961671831,0.0,0.0,448.566543614,448.566543614,138.786526426,116.65266257,22.1338638559
 03/15  17:00:00,899.657632786,29.6961671831,0.0,0.0,348.885089477,398.725816546,163.226681661,147.861976655,15.3647050061
 03/15  18:00:00,700.332061974,29.6961671831,0.0,0.0,249.203635341,299.044362409,210.526309446,199.572633908,10.953675538
 03/15  19:00:00,718.654719026,29.6961671831,0.0,0.0,249.203635341,299.044362409,273.173015946,266.610263236,6.56275271034
 03/15  20:00:00,577.745866133,29.6961671831,0.0,0.0,149.522181205,249.203635341,363.868531805,355.11665234,8.75187946565
 03/15  21:00:00,553.324643612,29.6961671831,0.0,0.0,149.522181205,249.203635341,394.173329437,389.805563154,4.36776628268
 03/15  22:00:00,349.356955846,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071309924,0.0,2.19071309924
 03/15  23:00:00,299.992196945,0.0,0.0,0.0,24.9203635341,199.362908273,4.36139701227,0.0,4.36139701227
 03/15  24:00:00,287.769998956,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049665316,0.0,2.19049665316
 03/16  01:00:00,287.769997651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060989792,0.0,2.19060989792
 03/16  02:00:00,287.769998025,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072403735,0.0,2.19072403735
 03/16  03:00:00,287.769998026,0.0,0.0,0.0,24.9203635341,199.362908273,4.36141391077,0.0,4.36141391077
 03/16  04:00:00,302.004420299,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.9333363973,14.7424943785,2.19084201871
 03/16  05:00:00,350.970538672,1.60058376829,0.0,0.0,49.8407270682,199.362908273,19.0931505181,14.7255635981,4.36758692001
 03/16  06:00:00,428.799093386,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1016.53801281,1012.17230036,4.36571244554
 03/16  07:00:00,528.062580315,29.6961671831,0.0,0.0,149.522181205,199.362908273,1656.25617596,1647.49834361,8.75783235101
 03/16  08:00:00,1050.21518037,29.6961671831,0.0,0.0,448.566543614,448.566543614,971.362756576,953.729181736,17.6335748404
 03/16  09:00:00,1013.1337233,29.6961671831,0.0,0.0,448.566543614,448.566543614,580.679924832,560.815871042,19.8640537896
 03/16  10:00:00,963.915927054,29.6961671831,0.0,0.0,448.566543614,448.566543614,325.752720904,305.879312828,19.8734080756
 03/16  11:00:00,963.742876337,29.7192122885,0.0,0.0,448.566543614,448.566543614,180.367481258,155.988194981,24.3792862765
 03/16  12:00:00,914.82329062,30.6972408068,0.0,0.0,448.566543614,398.725816546,139.978089542,111.029051827,28.9490377149
 03/16  13:00:00,966.429075062,32.514771594,0.0,0.0,448.566543614,448.566543614,98.7991497519,72.1140946263,26.6850551256
 03/16  14:00:00,967.16887341,33.2812737713,0.0,0.0,448.566543614,448.566543614,77.3073492809,59.684106623,17.623242658
 03/16  15:00:00,966.709258359,32.8582382098,0.0,0.0,448.566543614,448.566543614,47.2749735965,29.6579674605,17.617006136
 03/16  16:00:00,1014.01710293,31.2800434457,0.0,0.0,448.566543614,448.566543614,44.8507041889,22.7206389726,22.1300652163
 03/16  17:00:00,899.628777417,29.7402214581,0.0,0.0,348.885089477,398.725816546,50.1811054301,37.0087063889,13.1723990413
 03/16  18:00:00,700.252752874,29.6961671831,0.0,0.0,249.203635341,299.044362409,78.011615493,67.0573775866,10.9542379065
 03/16  19:00:00,718.569325279,29.6961671831,0.0,0.0,249.203635341,299.044362409,118.320123176,109.577196326,8.74292685005
 03/16  20:00:00,577.67456619,29.6961671831,0.0,0.0,149.522181205,249.203635341,198.109115815,189.358673624,8.75044219103
 03/16  21:00:00,553.319048342,29.6961671831,0.0,0.0,149.522181205,249.203635341,289.713684772,285.346648616,4.36703615598
 03/16  22:00:00,349.356954939,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070875169,0.0,2.19070875169
 03/16  23:00:00,299.992195667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082247632,0.0,2.19082247632
 03/16  24:00:00,287.769997985,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056045234,0.0,2.19056045234
 03/17  01:00:00,287.769996972,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145507261,0.0,4.36145507261
 03/17  02:00:00,288.171501188,0.400145942072,0.0,0.0,24.9203635341,199.362908273,3.50903887848,1.3185196405,2.19051923797
 03/17  03:00:00,289.779183521,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.4039162975,8.21313353974,2.19078275779
 03/17  04:00:00,301.603253754,1.60058376829,0.0,0.0,24.9203635341,199.362908273,14.5469094916,10.1853101623,4.36159932931
 03/17  05:00:00,351.374281666,2.00072971036,0.0,0.0,49.8407270682,199.362908273,16.8761271591,14.6821872558,2.1939399033
 03/17  06:00:00,428.793122153,29.6961671831,0.0,0.0,49.8407270682,199.362908273,803.342914698,798.97740526,4.36550943798
 03/17  07:00:00,528.371342542,29.6961671831,0.0,0.0,149.522181205,199.362908273,1596.4574033,1585.51337692,10.9440263823
 03/17  08:00:00,1050.08365659,29.6961671831,0.0,0.0,448.566543614,448.566543614,722.809986254,705.174723556,17.6352626973
 03/17  09:00:00,1012.87040729,29.6961671831,0.0,0.0,448.566543614,448.566543614,348.464877416,328.602725203,19.8621522129
 03/17  10:00:00,963.707744962,29.6961671831,0.0,0.0,448.566543614,448.566543614,160.462144425,140.591165222,19.8709792027
 03/17  11:00:00,963.810263621,29.8839069431,0.0,0.0,448.566543614,448.566543614,100.037377383,77.8745093609,22.1628680225
 03/17  12:00:00,915.323779768,31.2327179304,0.0,0.0,448.566543614,398.725816546,109.52323789,80.5774907555,28.9457471345
 03/17  13:00:00,967.02401734,33.1304255047,0.0,0.0,448.566543614,448.566543614,82.2381623847,53.3305373222,28.9076250626
 03/17  14:00:00,967.786637413,33.9184932204,0.0,0.0,448.566543614,448.566543614,59.4220502433,41.7992375559,17.6228126873
 03/17  15:00:00,967.32212834,33.4863698473,0.0,0.0,448.566543614,448.566543614,31.3938804258,15.9791516074,15.4147288183
 03/17  16:00:00,1014.53825207,31.8124667133,0.0,0.0,448.566543614,448.566543614,34.6083939697,12.4790535907,22.129340379
 03/17  17:00:00,899.751592409,29.8814388313,0.0,0.0,348.885089477,398.725816546,33.2617261444,20.0870689661,13.1746571784
 03/17  18:00:00,700.239365803,29.6961671831,0.0,0.0,249.203635341,299.044362409,63.6990688446,52.7437688765,10.9552999681
 03/17  19:00:00,710.011193264,29.6961671831,0.0,0.0,249.203635341,299.044362409,101.040444974,92.2971061927,8.7433387809
 03/17  20:00:00,577.624923405,29.6961671831,0.0,0.0,149.522181205,249.203635341,146.109670879,137.359671496,8.74999938234
 03/17  21:00:00,553.197702124,29.6961671831,0.0,0.0,149.522181205,249.203635341,166.432663392,162.065801068,4.36686232317
 03/17  22:00:00,349.356953409,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082688696,0.0,2.19082688696
 03/17  23:00:00,299.992194458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056274624,0.0,2.19056274624
 03/17  24:00:00,287.769996884,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614592027,0.0,4.3614592027
 03/18  01:00:00,237.929268287,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051682987,0.0,2.19051682987
 03/18  02:00:00,237.929268202,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062573753,0.0,2.19062573753
 03/18  03:00:00,237.929268583,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120248157,0.0,4.36120248157
 03/18  04:00:00,250.151466334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057696482,0.0,2.19057696482
 03/18  05:00:00,274.597377356,0.0,0.0,0.0,24.9203635341,149.522181205,4.36761328055,0.0,4.36761328055
 03/18  06:00:00,428.408486484,29.6961671831,0.0,0.0,49.8407270682,199.362908273,440.489445574,438.296858927,2.19258664689
 03/18  07:00:00,427.149903245,29.6961671831,0.0,0.0,49.8407270682,199.362908273,393.184620999,386.634210506,6.55041049212
 03/18  08:00:00,650.643154251,29.6961671831,0.0,0.0,249.203635341,249.203635341,325.848955894,317.106316354,8.74263953948
 03/18  09:00:00,613.966717837,29.6961671831,0.0,0.0,249.203635341,249.203635341,323.608567137,312.65563484,10.9529322973
 03/18  10:00:00,565.066279937,29.6961671831,0.0,0.0,249.203635341,249.203635341,317.547643576,308.788354318,8.75928925729
 03/18  11:00:00,565.050841981,29.6961671831,0.0,0.0,249.203635341,249.203635341,307.39019659,296.067668492,11.3225280981
 03/18  12:00:00,565.042156202,29.6961671831,0.0,0.0,249.203635341,249.203635341,304.222736004,293.633036513,10.5896994907
 03/18  13:00:00,565.035803241,29.6961671831,0.0,0.0,249.203635341,249.203635341,302.501987604,291.558265893,10.9437217111
 03/18  14:00:00,315.887084772,29.6961671831,0.0,0.0,74.7610906023,174.442544739,367.929293174,361.366931323,6.56236185096
 03/18  15:00:00,315.877397758,29.6961671831,0.0,0.0,74.7610906023,174.442544739,362.478706681,355.92249743,6.55620925058
 03/18  16:00:00,364.792054023,29.6961671831,0.0,0.0,74.7610906023,174.442544739,399.402720322,390.663865728,8.73885459365
 03/18  17:00:00,326.774070884,29.6961671831,0.0,0.0,24.9203635341,149.522181205,494.126664164,491.93417337,2.19249079399
 03/18  18:00:00,296.668058979,0.0,0.0,0.0,24.9203635341,149.522181205,4.36540484583,0.0,4.36540484583
 03/18  19:00:00,306.39833021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538352856,0.0,4.36538352856
 03/18  20:00:00,323.485663442,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546362516,0.0,4.36546362516
 03/18  21:00:00,299.04227819,0.0,0.0,0.0,24.9203635341,149.522181205,4.36961671516,0.0,4.36961671516
 03/18  22:00:00,274.59586162,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075643001,0.0,2.19075643001
 03/18  23:00:00,250.151466206,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049005702,0.0,2.19049005702
 03/18  24:00:00,237.929268592,0.0,0.0,0.0,24.9203635341,149.522181205,4.3613060186,0.0,4.3613060186
 03/19  01:00:00,239.134525378,1.20043782622,0.0,0.0,24.9203635341,149.522181205,8.62101968778,6.431512018,2.18950766978
 03/19  02:00:00,239.939533719,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.3205283685,12.1307417463,2.18978662226
 03/19  03:00:00,239.538566901,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.3317840323,11.1421284336,2.18965559873
 03/19  04:00:00,252.165634619,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.0433491518,16.8536188844,2.18973026742
 03/19  05:00:00,276.209110104,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.4547774833,14.0891099722,4.36566751116
 03/19  06:00:00,325.501357092,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.1112628074,19.9216269229,2.18963588447
 03/19  07:00:00,315.367744156,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.2481618477,16.058390134,2.18977171363
 03/19  08:00:00,298.685107788,2.00072971036,0.0,0.0,24.9203635341,149.522181205,23.7471179472,21.5573350664,2.18978288087
 03/19  09:00:00,261.613780961,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.2004496734,16.0108992748,2.18955039867
 03/19  10:00:00,213.128027451,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.696363505,19.5065855782,2.18977792671
 03/19  11:00:00,212.725410996,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.4932226833,15.3014693924,2.19175329089
 03/19  12:00:00,213.131004897,2.00072971036,0.0,0.0,24.9203635341,149.522181205,26.2501731933,21.8866599906,4.36351320274
 03/19  13:00:00,212.727788048,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.7100802916,16.3406868108,4.36939348079
 03/19  14:00:00,213.129831407,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.655552726,20.4637902982,2.19176242779
 03/19  15:00:00,212.724957243,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.1594885096,15.9697868957,2.18970161383
 03/19  16:00:00,262.019713841,2.00072971036,0.0,0.0,24.9203635341,149.522181205,27.3593780438,23.0000594925,4.35931855123
 03/19  17:00:00,298.282267254,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.4833652456,18.2936255645,2.1897396811
 03/19  18:00:00,298.689694797,2.00072971036,0.0,0.0,24.9203635341,149.522181205,29.2795707647,27.0898811113,2.18968965341
 03/19  19:00:00,308.016883346,1.60058376829,0.0,0.0,24.9203635341,149.522181205,25.7274224258,23.5376582541,2.18976417171
 03/19  20:00:00,325.51216061,2.00072971036,0.0,0.0,24.9203635341,149.522181205,35.1317696793,32.9419932104,2.1897764689
 03/19  21:00:00,300.663914695,1.60058376829,0.0,0.0,24.9203635341,149.522181205,28.8239162778,26.6311128394,2.19280343839
 03/19  22:00:00,276.626592689,2.00072971036,0.0,0.0,24.9203635341,149.522181205,38.98739883,36.797664813,2.18973401703
 03/19  23:00:00,251.775613147,1.60058376829,0.0,0.0,24.9203635341,149.522181205,33.3766377906,29.0171341968,4.35950359379
 03/19  24:00:00,239.963859769,2.00072971036,0.0,0.0,24.9203635341,149.522181205,43.5910354834,41.4014493652,2.18958611819
 03/20  01:00:00,289.396267843,1.60058376829,0.0,0.0,24.9203635341,199.362908273,33.1083940953,30.9177434289,2.19065066642
 03/20  02:00:00,289.805877984,2.00072971036,0.0,0.0,24.9203635341,199.362908273,44.4405014869,42.2497459726,2.19075551426
 03/20  03:00:00,289.397545122,1.60058376829,0.0,0.0,24.9203635341,199.362908273,34.5594430817,32.3686593395,2.19078374223
 03/20  04:00:00,302.03142133,2.00072971036,0.0,0.0,24.9203635341,199.362908273,50.4934274713,46.1319265521,4.36150091923
 03/20  05:00:00,350.987205121,1.60058376829,0.0,0.0,49.8407270682,199.362908273,38.0526399628,33.6848876817,4.36775228111
 03/20  06:00:00,429.226861066,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1381.46519345,1379.27237996,2.1928134906
 03/20  07:00:00,518.841078835,29.6961671831,0.0,0.0,149.522181205,199.362908273,1019.99378223,1009.05064229,10.9431399378
 03/20  08:00:00,1049.58658793,29.6961671831,0.0,0.0,448.566543614,448.566543614,576.195435233,558.563234342,17.6322008905
 03/20  09:00:00,1012.82579309,29.6961671831,0.0,0.0,448.566543614,448.566543614,481.323756767,461.462848146,19.8609086211
 03/20  10:00:00,963.878236316,29.6961671831,0.0,0.0,448.566543614,448.566543614,421.954584265,402.086913334,19.8676709309
 03/20  11:00:00,963.808045445,29.6961671831,0.0,0.0,448.566543614,448.566543614,346.154996636,323.993193731,22.1618029044
 03/20  12:00:00,913.932930771,29.6961671831,0.0,0.0,448.566543614,398.725816546,312.758305478,283.815897397,28.9424080814
 03/20  13:00:00,963.723869257,29.6961671831,0.0,0.0,448.566543614,448.566543614,258.678247682,231.993179026,26.6850686556
 03/20  14:00:00,963.694132628,29.6961671831,0.0,0.0,448.566543614,448.566543614,229.530764544,211.907491123,17.6232734209
 03/20  15:00:00,963.669695366,29.6961671831,0.0,0.0,448.566543614,448.566543614,203.511926876,185.898337666,17.6135892104
 03/20  16:00:00,1012.54055158,29.6961671831,0.0,0.0,448.566543614,448.566543614,181.704233694,159.576437221,22.1277964731
 03/20  17:00:00,899.707761874,29.6961671831,0.0,0.0,348.885089477,398.725816546,212.523580036,199.353448629,13.1701314066
 03/20  18:00:00,700.399792278,29.6961671831,0.0,0.0,249.203635341,299.044362409,281.914012285,270.959568066,10.9544442199
 03/20  19:00:00,710.140206842,29.6961671831,0.0,0.0,249.203635341,299.044362409,295.97590329,289.414648247,6.56125504341
 03/20  20:00:00,577.746918082,29.6961671831,0.0,0.0,149.522181205,249.203635341,350.385910295,341.634372335,8.75153796072
 03/20  21:00:00,553.30755851,29.6961671831,0.0,0.0,149.522181205,249.203635341,360.009216468,355.641523579,4.36769288839
 03/20  22:00:00,349.356950119,0.0,0.0,0.0,49.8407270682,199.362908273,4.36157411123,0.0,4.36157411123
 03/20  23:00:00,299.992190541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052937543,0.0,2.19052937543
 03/20  24:00:00,287.769992708,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906322823,0.0,2.1906322823
 03/21  01:00:00,287.769991739,0.0,0.0,0.0,24.9203635341,199.362908273,4.36119009864,0.0,4.36119009864
 03/21  02:00:00,287.769991664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055885577,0.0,2.19055885577
 03/21  03:00:00,287.769991358,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065892978,0.0,2.19065892978
 03/21  04:00:00,299.992189311,0.0,0.0,0.0,24.9203635341,199.362908273,2.190758785,0.0,2.190758785
 03/21  05:00:00,349.358461553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36710605102,0.0,4.36710605102
 03/21  06:00:00,428.452939734,29.6961671831,0.0,0.0,49.8407270682,199.362908273,629.973353498,625.607852115,4.36550138308
 03/21  07:00:00,518.3064452,29.6961671831,0.0,0.0,149.522181205,199.362908273,508.211066785,499.452264868,8.75880191672
 03/21  08:00:00,1049.28772768,29.6961671831,0.0,0.0,448.566543614,448.566543614,289.41152017,270.583635021,18.8278851487
 03/21  09:00:00,1012.5864548,29.6961671831,0.0,0.0,448.566543614,448.566543614,245.948162333,227.284237491,18.663924842
 03/21  10:00:00,963.676430517,29.6961671831,0.0,0.0,448.566543614,448.566543614,221.263824417,201.394723829,19.869100588
 03/21  11:00:00,963.662144034,29.6961671831,0.0,0.0,448.566543614,448.566543614,203.767648683,179.39399592,24.3736527627
 03/21  12:00:00,913.837954811,29.6961671831,0.0,0.0,448.566543614,398.725816546,223.733499736,194.790303396,28.94319634
 03/21  13:00:00,963.615008192,29.6961671831,0.0,0.0,448.566543614,448.566543614,143.369416769,116.695517955,26.6738988137
 03/21  14:00:00,963.583143655,29.6961671831,0.0,0.0,448.566543614,448.566543614,106.935650548,89.3140896673,17.6215608803
 03/21  15:00:00,963.546731738,29.6961671831,0.0,0.0,448.566543614,448.566543614,59.0998429761,43.6847760931,15.415066883
 03/21  16:00:00,1012.4317219,29.6961671831,0.0,0.0,448.566543614,448.566543614,53.9243692005,31.7946364115,22.129732789
 03/21  17:00:00,899.656181134,29.7774975385,0.0,0.0,348.885089477,398.725816546,55.218163888,41.7944466898,13.4237171981
 03/21  18:00:00,700.228186114,29.6961671831,0.0,0.0,249.203635341,299.044362409,76.6050883802,65.8987109311,10.7063774491
 03/21  19:00:00,709.992412571,29.6961671831,0.0,0.0,249.203635341,299.044362409,122.215891385,113.472739376,8.74315200881
 03/21  20:00:00,577.646467154,29.6961671831,0.0,0.0,149.522181205,249.203635341,235.5907478,226.840646935,8.75010086506
 03/21  21:00:00,553.224331127,29.6961671831,0.0,0.0,149.522181205,249.203635341,266.358998671,261.99203468,4.36696399166
 03/21  22:00:00,349.356948327,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905055616,0.0,2.1905055616
 03/21  23:00:00,299.992189447,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060554681,0.0,2.19060554681
 03/21  24:00:00,287.769991836,0.0,0.0,0.0,24.9203635341,199.362908273,4.36113742233,0.0,4.36113742233
 03/22  01:00:00,287.769990039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052757728,0.0,2.19052757728
 03/22  02:00:00,287.769990012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062476121,0.0,2.19062476121
 03/22  03:00:00,287.769990385,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116786262,0.0,4.36116786262
 03/22  04:00:00,299.992188107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054333404,0.0,2.19054333404
 03/22  05:00:00,349.358459461,0.0,0.0,0.0,49.8407270682,199.362908273,4.3674676881,0.0,4.3674676881
 03/22  06:00:00,428.313580729,29.6961671831,0.0,0.0,49.8407270682,199.362908273,476.439722382,474.247217179,2.19250520285
 03/22  07:00:00,518.203230798,29.6961671831,0.0,0.0,149.522181205,199.362908273,398.295225905,387.351365224,10.9438606804
 03/22  08:00:00,1049.21940173,29.6961671831,0.0,0.0,448.566543614,448.566543614,210.379564498,192.749868435,17.6296960628
 03/22  09:00:00,1012.4911129,29.6961671831,0.0,0.0,448.566543614,448.566543614,132.012010798,112.151780584,19.8602302137
 03/22  10:00:00,963.550434592,29.6961671831,0.0,0.0,448.566543614,448.566543614,64.7916830644,44.9220800875,19.8696029769
 03/22  11:00:00,1034.78048787,30.2177885408,35.6537348674,0.0,448.566543614,448.566543614,56.4571586717,34.2960564053,22.1611022663
 03/22  12:00:00,1202.3121455,31.8918310048,230.400650885,0.0,448.566543614,398.725816546,57.8332466869,28.8944041112,28.9388425757
 03/22  13:00:00,1405.8777676,31.5022531507,349.905601901,0.0,448.566543614,448.566543614,37.9635435789,11.2827872382,26.6807563407
 03/22  14:00:00,1420.47035151,29.9887378541,365.245989569,0.0,448.566543614,448.566543614,27.7901631388,10.169533106,17.6206300328
 03/22  15:00:00,1415.34007055,29.6961671831,361.220196694,0.0,448.566543614,448.566543614,30.1251186607,12.5099404695,17.6151781912
 03/22  16:00:00,1458.07785821,29.6961671831,356.078479177,0.0,448.566543614,448.566543614,36.0097375116,13.8806230805,22.1291144311
 03/22  17:00:00,1344.20494394,29.6961671831,355.054309823,0.0,348.885089477,398.725816546,47.6294797104,34.4621319663,13.167347744
 03/22  18:00:00,1116.62676358,29.6961671831,329.364223922,0.0,249.203635341,299.044362409,73.6961146424,62.7433410319,10.9527736104
 03/22  19:00:00,995.202960263,29.6961671831,202.357153522,0.0,249.203635341,299.044362409,91.6262412309,85.0642534401,6.56198779074
 03/22  20:00:00,777.539999957,29.6961671831,119.126920967,0.0,149.522181205,249.203635341,128.288169836,119.53866567,8.74950416614
 03/22  21:00:00,654.717365079,29.6961671831,36.9112894382,0.0,149.522181205,249.203635341,149.153466187,144.786750851,4.36671533644
 03/22  22:00:00,349.356947089,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077254956,0.0,2.19077254956
 03/22  23:00:00,299.992188125,0.0,0.0,0.0,24.9203635341,199.362908273,4.36146109405,0.0,4.36146109405
 03/22  24:00:00,287.769989979,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905032361,0.0,2.1905032361
 03/23  01:00:00,287.76998852,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059599517,0.0,2.19059599517
 03/23  02:00:00,287.769988907,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068995956,0.0,2.19068995956
 03/23  03:00:00,287.76998889,0.0,0.0,0.0,24.9203635341,199.362908273,4.36128945308,0.0,4.36128945308
 03/23  04:00:00,299.992186348,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059971402,0.0,2.19059971402
 03/23  05:00:00,349.358457137,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671546946,0.0,4.3671546946
 03/23  06:00:00,428.171998374,29.6961671831,0.0,0.0,49.8407270682,199.362908273,303.301470276,298.936125893,4.36534438338
 03/23  07:00:00,518.123091867,29.6961671831,0.0,0.0,149.522181205,199.362908273,300.020363375,291.261410149,8.75895322583
 03/23  08:00:00,1049.16815086,29.6961671831,0.0,0.0,448.566543614,448.566543614,147.557832689,129.926147812,17.6316848765
 03/23  09:00:00,1012.48130862,29.6961671831,0.0,0.0,448.566543614,448.566543614,121.513866871,101.654308495,19.8595583759
 03/23  10:00:00,997.227977943,29.6961671831,8.08995177151,0.0,448.566543614,448.566543614,78.009168155,58.1401508457,19.8690173093
 03/23  11:00:00,1204.12550456,29.9717109756,157.885416215,0.0,448.566543614,448.566543614,45.7149480692,23.5580354998,22.1569125694
 03/23  12:00:00,1352.86182104,31.3786353311,348.693775793,0.0,448.566543614,398.725816546,48.0533146178,19.1161673474,28.9371472704
 03/23  13:00:00,1443.31043569,33.9341812143,382.317513352,0.0,448.566543614,448.566543614,31.0497959843,4.36717131884,26.6826246654
 03/23  14:00:00,1449.92942496,33.6429267233,387.521188377,0.0,448.566543614,448.566543614,18.0256944371,0.403910304992,17.6217841321
 03/23  15:00:00,1446.17880844,31.3327970331,384.537661358,0.0,448.566543614,448.566543614,17.6115663762,0.0,17.6115663762
 03/23  16:00:00,1489.30746658,30.1201703412,377.09863233,0.0,448.566543614,448.566543614,22.8960173556,0.770460753297,22.1255566023
 03/23  17:00:00,1368.19606946,29.6961671831,371.394056495,0.0,348.885089477,398.725816546,31.877603071,18.7097325663,13.1678705047
 03/23  18:00:00,1161.35098831,29.6961671831,367.863420579,0.0,249.203635341,299.044362409,65.0800778229,54.126906838,10.9531709849
 03/23  19:00:00,1162.03958783,29.6961671831,361.485617376,0.0,249.203635341,299.044362409,75.5223270351,68.9611672929,6.5611597422
 03/23  20:00:00,950.574084694,29.6961671831,286.748904366,0.0,149.522181205,249.203635341,105.104918642,96.3551666158,8.74975202614
 03/23  21:00:00,832.25074846,29.6961671831,195.797584169,0.0,149.522181205,249.203635341,113.17284272,108.805990219,4.36685250151
 03/23  22:00:00,349.356945837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065539705,0.0,2.19065539705
 03/23  23:00:00,299.992186722,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121775,0.0,4.36121775
 03/23  24:00:00,287.769988559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056369635,0.0,2.19056369635
 03/24  01:00:00,287.769987148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065313739,0.0,2.19065313739
 03/24  02:00:00,287.769987522,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120721252,0.0,4.36120721252
 03/24  03:00:00,287.769987378,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055427433,0.0,2.19055427433
 03/24  04:00:00,299.992184915,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064496321,0.0,2.19064496321
 03/24  05:00:00,349.358454847,0.0,0.0,0.0,49.8407270682,199.362908273,4.36722493711,0.0,4.36722493711
 03/24  06:00:00,428.586326464,30.1825545444,0.0,0.0,49.8407270682,199.362908273,212.376777648,208.01137251,4.36540513785
 03/24  07:00:00,518.058903176,29.6961671831,0.0,0.0,149.522181205,199.362908273,219.319381916,210.560435493,8.75894642284
 03/24  08:00:00,1049.1120696,29.6961671831,0.0,0.0,448.566543614,448.566543614,75.0032352937,57.3719783144,17.6312569793
 03/24  09:00:00,1079.78977411,29.6961671831,16.3677217884,0.0,448.566543614,448.566543614,54.4889819843,34.629344567,19.8596374173
 03/24  10:00:00,1161.9392532,29.6961671831,118.502249249,0.0,448.566543614,448.566543614,40.578565189,20.7106201667,19.8679450223
 03/24  11:00:00,1345.67965537,29.7192649896,298.008763154,0.0,448.566543614,448.566543614,37.8967114367,15.7377754338,22.158936003
 03/24  12:00:00,1390.0451099,32.0034531824,384.063440571,0.0,448.566543614,398.725816546,37.818098282,8.88274584433,28.9353524377
 03/24  13:00:00,1465.52288004,33.4601850407,404.908345127,0.0,448.566543614,448.566543614,27.5903555782,0.910999954065,26.6793556241
 03/24  14:00:00,1474.92657921,31.1292972677,414.597071585,0.0,448.566543614,448.566543614,18.2362856349,0.616505086683,17.6197805482
 03/24  15:00:00,1472.90556592,30.7678182114,414.683577362,0.0,448.566543614,448.566543614,17.6374997533,0.0235608567909,17.6139388965
 03/24  16:00:00,1497.04414532,30.4251234969,395.914454418,0.0,448.566543614,448.566543614,22.476028375,0.349487377816,22.1265409972
 03/24  17:00:00,1351.19371642,29.6961671831,366.031214938,0.0,348.885089477,398.725816546,13.6629485238,0.497006995294,13.1659415285
 03/24  18:00:00,1040.32405547,29.6961671831,256.139292879,0.0,249.203635341,299.044362409,23.7264571803,12.7749512384,10.951505942
