Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  19:00:00,850.357071224,29.6961671831,74.6507119806,0.0,249.203635341,299.044362409,49.8608017101,43.2990466958,6.56175501427
 03/24  20:00:00,577.542759102,29.6961671831,0.0,0.0,149.522181205,249.203635341,105.533960491,96.7832081528,8.75075233849
 03/24  21:00:00,553.112224656,29.6961671831,0.0,0.0,149.522181205,249.203635341,125.822941563,121.455613696,4.36732786703
 03/24  22:00:00,349.356944069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069064901,0.0,2.19069064901
 03/24  23:00:00,299.992185291,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090880975,0.0,4.36090880975
 03/24  24:00:00,287.769987294,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059042964,0.0,2.19059042964
 03/25  01:00:00,237.929258529,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067595674,0.0,2.19067595674
 03/25  02:00:00,237.929258728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076334665,0.0,2.19076334665
 03/25  03:00:00,237.929258914,0.0,0.0,0.0,24.9203635341,149.522181205,4.36104826537,0.0,4.36104826537
 03/25  04:00:00,250.151456532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065533011,0.0,2.19065533011
 03/25  05:00:00,274.597362184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36705547486,0.0,4.36705547486
 03/25  06:00:00,428.605839284,30.0488696091,0.0,0.0,49.8407270682,199.362908273,415.781444134,411.41653998,4.36490415448
 03/25  07:00:00,409.959152967,29.6961671831,0.0,0.0,49.8407270682,199.362908273,384.705278362,380.332094336,4.37318402599
 03/25  08:00:00,656.760589518,29.6961671831,0.000387042471307,0.0,249.203635341,249.203635341,193.913165199,185.169816435,8.74334876399
 03/25  09:00:00,613.756616493,29.6961671831,0.0,0.0,249.203635341,249.203635341,125.889771601,114.937350795,10.9524208052
 03/25  10:00:00,595.972991938,29.6961671831,5.7030263465,0.0,249.203635341,249.203635341,83.5050216915,74.745614009,8.75940768244
 03/25  11:00:00,731.499241418,30.1240579855,87.0214492085,0.0,249.203635341,249.203635341,68.6215004202,57.6573138349,10.9641865854
 03/25  12:00:00,848.385209438,32.208305802,199.203853427,0.0,249.203635341,249.203635341,59.6707617562,48.723159016,10.9476027402
 03/25  13:00:00,944.370557065,33.8493072726,290.727776724,0.0,249.203635341,249.203635341,49.6385453888,40.8809685827,8.75757680607
 03/25  14:00:00,709.675507912,33.532050717,304.058355033,0.0,74.7610906023,174.442544739,65.342727501,56.6010138797,8.74171362131
 03/25  15:00:00,715.192335602,32.5538243585,309.519065697,0.0,74.7610906023,174.442544739,34.8719195438,28.3155161069,6.55640343692
 03/25  16:00:00,770.298042685,30.8645786747,316.665884853,0.0,74.7610906023,174.442544739,36.0199514163,29.461601768,6.55834964832
 03/25  17:00:00,729.48547144,29.7957708027,316.07719515,0.0,24.9203635341,149.522181205,56.3628464227,51.9978772348,4.3649691879
 03/25  18:00:00,509.238050795,14.0951530466,156.084370442,0.0,24.9203635341,149.522181205,4.36537806182,0.0,4.36537806182
 03/25  19:00:00,306.398316222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19269724333,0.0,2.19269724333
 03/25  20:00:00,323.485649863,0.0,0.0,0.0,24.9203635341,149.522181205,4.36496676885,0.0,4.36496676885
 03/25  21:00:00,299.042260849,0.0,0.0,0.0,24.9203635341,149.522181205,4.3690867332,0.0,4.3690867332
 03/25  22:00:00,274.595852327,0.0,0.0,0.0,24.9203635341,149.522181205,4.36117738333,0.0,4.36117738333
 03/25  23:00:00,250.151456595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053453917,0.0,2.19053453917
 03/25  24:00:00,237.929258529,0.0,0.0,0.0,24.9203635341,149.522181205,2.19062185169,0.0,2.19062185169
 03/26  01:00:00,237.928754223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955173842,0.0,2.18955173842
 03/26  02:00:00,237.928754234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960502765,0.0,2.18960502765
 03/26  03:00:00,237.928754259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965809236,0.0,2.18965809236
 03/26  04:00:00,250.150952097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971097013,0.0,2.18971097013
 03/26  05:00:00,274.596856716,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518236717,0.0,4.36518236717
 03/26  06:00:00,323.484138851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955639338,0.0,2.18955639338
 03/26  07:00:00,305.210201165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961001098,0.0,2.18961001098
 03/26  08:00:00,296.666534482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966298809,0.0,2.18966298809
 03/26  09:00:00,468.399074254,16.4473117105,124.243455716,0.0,24.9203635341,149.522181205,2.18971585317,0.0,2.18971585317
 03/26  10:00:00,551.755065176,19.8947149774,243.277551446,0.0,24.9203635341,149.522181205,2.18970811078,0.0,2.18970811078
 03/26  11:00:00,402.451517545,9.92219345397,141.334238723,0.0,24.9203635341,149.522181205,4.36339719944,0.0,4.36339719944
 03/26  12:00:00,453.685342635,12.9747444088,179.242387494,0.0,24.9203635341,149.522181205,2.19169999459,0.0,2.19169999459
 03/26  13:00:00,475.38364415,12.8172844614,197.404795013,0.0,24.9203635341,149.522181205,4.36954902645,0.0,4.36954902645
 03/26  14:00:00,665.075243131,23.1171653877,333.496815797,0.0,24.9203635341,149.522181205,4.36333191756,0.0,4.36333191756
 03/26  15:00:00,517.028604008,12.7069240289,217.463831539,0.0,24.9203635341,149.522181205,2.18959865137,0.0,2.18959865137
 03/26  16:00:00,259.999941114,0.0,0.0,0.0,24.9203635341,149.522181205,2.189651319,0.0,2.189651319
 03/26  17:00:00,450.187052587,8.89142642752,109.879615202,0.0,24.9203635341,149.522181205,2.18973451447,0.0,2.18973451447
 03/26  18:00:00,527.614269574,15.530116533,148.358940387,0.0,24.9203635341,149.522181205,2.18972670542,0.0,2.18972670542
 03/26  19:00:00,297.853138891,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965807545,0.0,2.18965807545
 03/26  20:00:00,323.484138921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970997435,0.0,2.18970997435
 03/26  21:00:00,299.041252048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497343371,0.0,4.36497343371
 03/26  22:00:00,274.595347796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955536712,0.0,2.18955536712
 03/26  23:00:00,250.15095217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960806681,0.0,2.18960806681
 03/26  24:00:00,237.928754367,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896606806,0.0,2.1896606806
 03/27  01:00:00,287.769982745,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069039395,0.0,2.19069039395
 03/27  02:00:00,287.769982614,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040204277,0.0,2.19040204277
 03/27  03:00:00,287.769982744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048310274,0.0,2.19048310274
 03/27  04:00:00,299.992180729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120860907,0.0,4.36120860907
 03/27  05:00:00,349.358447402,0.0,0.0,0.0,49.8407270682,199.362908273,4.36682153414,0.0,4.36682153414
 03/27  06:00:00,428.311778014,29.6961671831,0.0,0.0,49.8407270682,199.362908273,486.163962442,483.97128787,2.19267457219
 03/27  07:00:00,509.680180191,29.6961671831,0.0,0.0,149.522181205,199.362908273,432.638053813,421.695814952,10.9422388614
 03/27  08:00:00,1049.16849799,29.6961671831,0.0,0.0,448.566543614,448.566543614,147.172358281,129.544643571,17.6277147095
 03/27  09:00:00,1012.45085116,29.6961671831,0.0,0.0,448.566543614,448.566543614,78.9470912405,61.2958937243,17.6511975162
 03/27  10:00:00,997.245845208,29.6961671831,8.27420679618,0.0,448.566543614,448.566543614,58.0750734705,38.2080699293,19.8670035413
 03/27  11:00:00,1126.89579051,30.4447221882,84.0516706281,0.0,448.566543614,448.566543614,52.6267011217,28.2584669243,24.3682341974
 03/27  12:00:00,1148.16368306,32.1648409026,151.332867359,0.0,448.566543614,398.725816546,55.4970932323,28.7887267269,26.7083665054
 03/27  13:00:00,1276.6696057,34.055422968,226.595328056,0.0,448.566543614,448.566543614,43.8464194193,14.9560248719,28.8903945474
 03/27  14:00:00,1329.58447875,34.4616798682,277.906608894,0.0,448.566543614,448.566543614,20.7742220031,5.35608857519,15.418133428
 03/27  15:00:00,1333.51458175,33.5992287837,281.961914347,0.0,448.566543614,448.566543614,17.7036182133,0.0912031534907,17.6124150599
 03/27  16:00:00,1382.75829249,32.5429820175,283.152287907,0.0,448.566543614,448.566543614,22.2268886585,0.101546052359,22.1253426062
 03/27  17:00:00,1271.31872899,31.7787581854,285.342757458,0.0,348.885089477,398.725816546,14.1976760063,1.03228065076,13.1653953555
 03/27  18:00:00,1052.71454514,30.2817149754,268.628991411,0.0,249.203635341,299.044362409,25.2472336434,14.2955847113,10.9516489322
 03/27  19:00:00,898.190522389,29.6961671831,117.461931333,0.0,249.203635341,299.044362409,36.1577725581,29.5953388843,6.56243367382
 03/27  20:00:00,605.624367683,29.6961671831,2.83950976531,0.0,149.522181205,249.203635341,79.50058774,70.7499394503,8.75064828972
 03/27  21:00:00,553.12441894,29.6961671831,0.0,0.0,149.522181205,249.203635341,139.558894106,135.19186717,4.36702693514
 03/27  22:00:00,349.356939495,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072817992,0.0,2.19072817992
 03/27  23:00:00,299.992180624,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062334432,0.0,2.19062334432
 03/27  24:00:00,287.769982903,0.0,0.0,0.0,24.9203635341,199.362908273,4.36111900482,0.0,4.36111900482
 03/28  01:00:00,287.769980935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049072432,0.0,2.19049072432
 03/28  02:00:00,287.769980937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056824352,0.0,2.19056824352
 03/28  03:00:00,287.769981298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064556026,0.0,2.19064556026
 03/28  04:00:00,299.992179102,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115422409,0.0,4.36115422409
 03/28  05:00:00,349.358444822,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671117463,0.0,4.3671117463
 03/28  06:00:00,428.773652725,29.9292391694,0.0,0.0,49.8407270682,199.362908273,755.121078462,752.928765614,2.19231284811
 03/28  07:00:00,510.304548364,29.6961671831,0.0,0.0,149.522181205,199.362908273,1110.13149657,1099.18962794,10.941868631
 03/28  08:00:00,1049.51478917,29.6961671831,0.0,0.0,448.566543614,448.566543614,495.392200271,477.763095865,17.6291044057
 03/28  09:00:00,1012.5830762,29.6961671831,0.0,0.0,448.566543614,448.566543614,206.703715739,189.052404122,17.6513116169
 03/28  10:00:00,963.596759027,29.6961671831,0.0,0.0,448.566543614,448.566543614,106.036950986,86.1709750253,19.865975961
 03/28  11:00:00,963.691063077,29.8202419915,0.0,0.0,448.566543614,448.566543614,75.0513862354,50.6846266483,24.3667595871
 03/28  12:00:00,915.115063799,31.0804305344,0.0,0.0,448.566543614,398.725816546,77.1588638687,50.4521770259,26.7066868428
 03/28  13:00:00,966.670896511,32.8117416917,0.0,0.0,448.566543614,448.566543614,63.7488572922,34.8513812424,28.8974760498
 03/28  14:00:00,967.192804247,33.3546766438,0.0,0.0,448.566543614,448.566543614,38.5259337646,23.1090661289,15.4168676357
 03/28  15:00:00,966.523354186,32.7045387827,0.0,0.0,448.566543614,448.566543614,20.3826783696,2.77031788731,17.6123604823
 03/28  16:00:00,1090.70871452,31.5340278622,13.0204406158,0.0,448.566543614,448.566543614,23.6231986153,1.50111327465,22.1220853406
 03/28  17:00:00,958.413574491,30.3036339681,7.62209116464,0.0,348.885089477,398.725816546,21.3942520735,8.23032366927,13.1639284042
 03/28  18:00:00,700.200962024,29.6961671831,0.0,0.0,249.203635341,299.044362409,35.1178059306,26.3515045974,8.7663013332
 03/28  19:00:00,701.406185665,29.6961671831,0.0,0.0,249.203635341,299.044362409,58.7857224591,50.0437640529,8.74195840626
 03/28  20:00:00,577.571490141,29.6961671831,0.0,0.0,149.522181205,249.203635341,120.156346575,111.407372458,8.74897411684
 03/28  21:00:00,553.150396512,29.6961671831,0.0,0.0,149.522181205,249.203635341,147.936914336,143.57040227,4.36651206635
 03/28  22:00:00,349.356937792,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065581757,0.0,2.19065581757
 03/28  23:00:00,299.992178894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009006542,0.0,2.19009006542
 03/28  24:00:00,287.769981279,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096061216,0.0,4.36096061216
 03/29  01:00:00,287.769979462,0.0,0.0,0.0,24.9203635341,199.362908273,2.19059006887,0.0,2.19059006887
 03/29  02:00:00,287.769979311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066388792,0.0,2.19066388792
 03/29  03:00:00,287.769979483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036992259,0.0,2.19036992259
 03/29  04:00:00,299.992177466,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096182721,0.0,4.36096182721
 03/29  05:00:00,349.358442352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36652338981,0.0,4.36652338981
 03/29  06:00:00,428.818997479,30.1384742475,0.0,0.0,49.8407270682,199.362908273,484.770618826,482.578100209,2.19251861745
 03/29  07:00:00,509.852932178,29.6961671831,0.0,0.0,149.522181205,199.362908273,564.521440067,553.579932344,10.941507723
 03/29  08:00:00,1049.20913626,29.6961671831,0.0,0.0,448.566543614,448.566543614,173.75923559,156.131773217,17.6274623732
 03/29  09:00:00,1012.46917873,29.7060741721,0.0,0.0,448.566543614,448.566543614,79.8440222494,62.1935752066,17.6504470428
 03/29  10:00:00,963.550917391,29.6961671831,0.0,0.0,448.566543614,448.566543614,59.7622708083,39.8986159182,19.8636548901
 03/29  11:00:00,963.820594639,29.9707190023,0.0,0.0,448.566543614,448.566543614,52.1489885573,29.9966781901,22.1523103672
 03/29  12:00:00,915.603411473,31.589545892,0.0,0.0,448.566543614,398.725816546,58.6625515211,29.7366928944,28.9258586267
 03/29  13:00:00,1011.51230556,33.6126259016,10.9525524093,0.0,448.566543614,448.566543614,44.330503848,17.6596309722,26.6708728758
 03/29  14:00:00,1113.52061251,34.1384337617,67.4326284333,0.0,448.566543614,448.566543614,26.5606287686,8.94371264497,17.6169161236
 03/29  15:00:00,1181.45713886,33.6893893824,133.907544837,0.0,448.566543614,448.566543614,15.78581802,0.374353843463,15.4114641766
 03/29  16:00:00,1228.16608952,33.1482861144,132.580553787,0.0,448.566543614,448.566543614,22.3117372662,0.190017718133,22.121719548
 03/29  17:00:00,1078.68187746,30.6702881653,99.2348283847,0.0,348.885089477,398.725816546,14.0312064027,0.860387443955,13.1708189587
 03/29  18:00:00,872.609602137,29.9138079845,93.277449899,0.0,249.203635341,299.044362409,23.825701172,12.8733260237,10.9523751484
 03/29  19:00:00,739.052369666,29.6961671831,12.0474041551,0.0,249.203635341,299.044362409,36.8997076338,28.1578291687,8.74187846511
 03/29  20:00:00,577.537964065,29.6961671831,0.0,0.0,149.522181205,249.203635341,86.2817671759,77.5332120283,8.74855514756
 03/29  21:00:00,553.118655247,29.6961671831,0.0,0.0,149.522181205,249.203635341,114.329207449,112.135461053,2.19374639589
 03/29  22:00:00,349.35693668,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143208634,0.0,4.36143208634
 03/29  23:00:00,299.992177149,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042116224,0.0,2.19042116224
 03/29  24:00:00,287.769979277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049492957,0.0,2.19049492957
 03/30  01:00:00,287.769977887,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056436288,0.0,2.19056436288
 03/30  02:00:00,287.769978055,0.0,0.0,0.0,24.9203635341,199.362908273,4.36133951014,0.0,4.36133951014
 03/30  03:00:00,287.769977703,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040804963,0.0,2.19040804963
 03/30  04:00:00,299.992175422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047841654,0.0,2.19047841654
 03/30  05:00:00,349.35843995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36692734239,0.0,4.36692734239
 03/30  06:00:00,429.099657909,30.588041305,0.0,0.0,49.8407270682,199.362908273,311.233270384,306.868404848,4.36486553541
 03/30  07:00:00,509.586451705,29.6961671831,0.0,0.0,149.522181205,199.362908273,278.583287441,269.826065928,8.75722151264
 03/30  08:00:00,1049.12934643,29.6961671831,0.0,0.0,448.566543614,448.566543614,89.2298268025,71.6040922468,17.6257345557
 03/30  09:00:00,1012.43139694,29.6961671831,0.0,0.0,448.566543614,448.566543614,52.7039173602,32.8488748914,19.8550424687
 03/30  10:00:00,1038.40055845,29.6961671831,11.4803435085,0.0,448.566543614,448.566543614,38.5644095332,20.9083680567,17.6560414765
 03/30  11:00:00,1107.86873519,30.412534499,65.5162317662,0.0,448.566543614,448.566543614,35.9848227424,11.6169279198,24.3678948226
 03/30  12:00:00,1118.82522357,30.8596095248,123.9404748,0.0,448.566543614,398.725816546,39.123430014,10.1937088741,28.9297211399
 03/30  13:00:00,1206.68702239,32.0304717941,160.032122975,0.0,448.566543614,448.566543614,28.4408937553,1.78338237544,26.6575113798
 03/30  14:00:00,1218.13067701,33.3173197412,170.193089831,0.0,448.566543614,448.566543614,16.1055564089,0.689943026525,15.4156133824
 03/30  15:00:00,1262.99218085,32.932598442,214.392511847,0.0,448.566543614,448.566543614,17.6088130864,0.0,17.6088130864
 03/30  16:00:00,1379.95835326,33.0539318584,280.564326497,0.0,448.566543614,448.566543614,22.1217399788,0.0,22.1217399788
 03/30  17:00:00,1275.10343857,30.1383852193,290.767361336,0.0,348.885089477,398.725816546,13.1638992545,0.0,13.1638992545
 03/30  18:00:00,1011.29829079,29.6961671831,228.841484154,0.0,249.203635341,299.044362409,13.5430535566,4.77758148419,8.76547207238
 03/30  19:00:00,902.787762768,29.6961671831,121.704940366,0.0,249.203635341,299.044362409,27.3933400547,18.6509506994,8.74238935528
 03/30  20:00:00,615.14402545,29.6961671831,12.0070080295,0.0,149.522181205,249.203635341,65.0892259408,56.340509209,8.74871673185
 03/30  21:00:00,553.094735728,29.6961671831,0.0,0.0,149.522181205,249.203635341,92.6089037614,88.2421405792,4.36676318223
 03/30  22:00:00,349.356934469,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060891488,0.0,2.19060891488
 03/30  23:00:00,299.992175538,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067878979,0.0,2.19067878979
 03/30  24:00:00,287.769978002,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083385975,0.0,4.36083385975
 03/31  01:00:00,287.769976116,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905159143,0.0,2.1905159143
 03/31  02:00:00,287.769975908,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905825992,0.0,2.1905825992
 03/31  03:00:00,287.769976036,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064910702,0.0,2.19064910702
 03/31  04:00:00,299.992174149,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076546891,0.0,4.36076546891
 03/31  05:00:00,349.358437033,0.0,0.0,0.0,49.8407270682,199.362908273,2.19317308934,0.0,2.19317308934
 03/31  06:00:00,429.449258171,30.924911629,0.0,0.0,49.8407270682,199.362908273,338.439552777,334.074504182,4.36504859515
 03/31  07:00:00,501.067679837,29.6961671831,0.0,0.0,149.522181205,199.362908273,319.829649866,308.88917327,10.9404765964
 03/31  08:00:00,1053.32099877,29.6961671831,0.000216929897055,0.0,448.566543614,448.566543614,89.5233183638,74.0964523179,15.4268660458
 03/31  09:00:00,1012.48599138,29.7476720996,0.0,0.0,448.566543614,448.566543614,57.3781298265,37.5247771505,19.8533526759
 03/31  10:00:00,1071.50575651,29.6961671831,43.338486522,0.0,448.566543614,448.566543614,40.4182534524,20.5541004679,19.8641529845
 03/31  11:00:00,1170.83868844,30.881392271,126.094022748,0.0,448.566543614,448.566543614,33.8640598961,11.7118873295,22.1521725666
 03/31  12:00:00,1249.26494483,32.7803327415,249.58486104,0.0,448.566543614,398.725816546,41.4899589437,12.5639203039,28.9260386398
 03/31  13:00:00,1361.57959284,35.8995955352,307.440897502,0.0,448.566543614,448.566543614,29.0758568579,2.41492817682,26.6609286811
 03/31  14:00:00,1369.41826728,36.3621660943,313.779622154,0.0,448.566543614,448.566543614,18.2683817564,0.65077845751,17.6176032989
 03/31  15:00:00,1373.05831318,35.6263085808,317.409850532,0.0,448.566543614,448.566543614,15.4073416724,0.0,15.4073416724
 03/31  16:00:00,1418.58610999,33.6650594051,317.072120815,0.0,448.566543614,448.566543614,22.1181028531,0.0,22.1181028531
 03/31  17:00:00,1292.50990941,30.1356592689,308.16183948,0.0,348.885089477,398.725816546,13.7400173925,0.574873367576,13.1651440249
 03/31  18:00:00,1021.06903571,29.6961671831,238.593338546,0.0,249.203635341,299.044362409,28.5185899471,17.5673566275,10.9512333196
 03/31  19:00:00,908.442167636,29.6961671831,127.334101525,0.0,249.203635341,299.044362409,50.3893804832,43.8288757914,6.56050469177
 03/31  20:00:00,715.485036722,29.6961671831,60.1977008607,0.0,149.522181205,249.203635341,83.923981695,75.1745768101,8.74940488495
 03/31  21:00:00,611.661918995,29.6961671831,7.93454194797,0.0,149.522181205,249.203635341,95.6083373345,91.2415642334,4.36677310104
 03/31  22:00:00,349.356932903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060478976,0.0,2.19060478976
 03/31  23:00:00,299.992173949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048710205,0.0,2.19048710205
 03/31  24:00:00,287.769976318,0.0,0.0,0.0,24.9203635341,199.362908273,4.36117331085,0.0,4.36117331085
 04/01  01:00:00,237.929247298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067965533,0.0,2.19067965533
 04/01  02:00:00,237.929247142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037710501,0.0,2.19037710501
 04/01  03:00:00,237.9292473,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044021984,0.0,2.19044021984
 04/01  04:00:00,250.151445283,0.0,0.0,0.0,24.9203635341,149.522181205,4.36106914515,0.0,4.36106914515
 04/01  05:00:00,274.597343469,0.0,0.0,0.0,24.9203635341,149.522181205,4.36655106984,0.0,4.36655106984
 04/01  06:00:00,429.015885929,30.3965709807,0.0,0.0,49.8407270682,199.362908273,459.574562751,457.382041741,2.19252101039
 04/01  07:00:00,401.656288634,29.6961671831,0.0,0.0,49.8407270682,199.362908273,644.128314477,637.579447142,6.54886733421
 04/01  08:00:00,650.58950811,29.6961671831,0.0,0.0,249.203635341,249.203635341,309.291565401,302.730927125,6.56063827523
 04/01  09:00:00,613.805267797,29.6961671831,0.0,0.0,249.203635341,249.203635341,171.331463521,160.38095876,10.9505047611
 04/01  10:00:00,564.87210528,29.6961671831,0.0,0.0,249.203635341,249.203635341,118.563111147,109.806879197,8.75623194959
 04/01  11:00:00,564.842016689,29.6961671831,0.0,0.0,249.203635341,249.203635341,85.232409908,72.0825723366,13.1498375713
 04/01  12:00:00,564.936723843,29.7938738147,0.0,0.0,249.203635341,249.203635341,79.3342415792,70.5734920903,8.76074948888
 04/01  13:00:00,564.840451648,29.6961671831,0.0,0.0,249.203635341,249.203635341,84.1246050619,73.1831972618,10.9414078001
 04/01  14:00:00,315.666170055,29.6961671831,0.0,0.0,74.7610906023,174.442544739,117.963910864,111.40317302,6.56073784427
 04/01  15:00:00,315.688685407,29.6961671831,0.0,0.0,74.7610906023,174.442544739,147.207144399,140.652805139,6.55433926018
 04/01  16:00:00,364.616729502,29.6961671831,0.0,0.0,74.7610906023,174.442544739,195.548979301,188.991045261,6.55793404057
 04/01  17:00:00,326.581543721,29.6961671831,0.0,0.0,24.9203635341,149.522181205,272.138194618,267.773380412,4.36481420578
 04/01  18:00:00,296.668029863,0.0,0.0,0.0,24.9203635341,149.522181205,4.3647190862,0.0,4.3647190862
 04/01  19:00:00,297.854633713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19244679893,0.0,2.19244679893
 04/01  20:00:00,323.485633704,0.0,0.0,0.0,24.9203635341,149.522181205,4.36506950704,0.0,4.36506950704
 04/01  21:00:00,299.042240225,0.0,0.0,0.0,24.9203635341,149.522181205,4.36839928908,0.0,4.36839928908
 04/01  22:00:00,274.595840927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36077763287,0.0,4.36077763287
 04/01  23:00:00,250.15144515,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048302757,0.0,2.19048302757
 04/01  24:00:00,237.929247116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054570718,0.0,2.19054570718
 04/02  01:00:00,237.928744899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946753026,0.0,2.18946753026
 04/02  02:00:00,237.928744898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894969073,0.0,2.1894969073
 04/02  03:00:00,237.928744903,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952608258,0.0,2.18952608258
 04/02  04:00:00,250.150942713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955509576,0.0,2.18955509576
 04/02  05:00:00,274.998758608,0.400145942072,0.0,0.0,24.9203635341,149.522181205,6.55603371822,2.19132231103,4.3647114072
 04/02  06:00:00,325.493703578,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.1269979003,10.9373687157,2.18962918455
 04/02  07:00:00,298.274364602,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.164025861,8.97436699292,2.18965886806
 04/02  08:00:00,297.469131428,0.800291884145,0.0,0.0,24.9203635341,149.522181205,5.0520582576,2.8624700942,2.1895881634
 04/02  09:00:00,259.999931741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941695627,0.0,2.18941695627
 04/02  10:00:00,211.111140539,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895956742,0.0,2.1895956742
 04/02  11:00:00,211.112141544,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166199221,0.0,2.19166199221
 04/02  12:00:00,211.112142024,0.0,0.0,0.0,24.9203635341,149.522181205,4.36297873248,0.0,4.36297873248
 04/02  13:00:00,211.113643622,0.0,0.0,0.0,24.9203635341,149.522181205,4.36831264644,0.0,4.36831264644
 04/02  14:00:00,322.552268353,13.8910708356,71.9272176058,0.0,24.9203635341,149.522181205,2.19155293478,0.0,2.19155293478
 04/02  15:00:00,303.36394807,7.93775476318,61.6622771276,0.0,24.9203635341,149.522181205,2.18965475707,0.0,2.18965475707
 04/02  16:00:00,439.248582801,11.8680844637,119.853890158,0.0,24.9203635341,149.522181205,2.18953403996,0.0,2.18953403996
 04/02  17:00:00,540.96036853,15.2846495858,161.676139953,0.0,24.9203635341,149.522181205,2.1896227478,0.0,2.1896227478
 04/02  18:00:00,547.632140933,19.4775356857,161.633758299,0.0,24.9203635341,149.522181205,2.18959130579,0.0,2.18959130579
 04/02  19:00:00,297.853129598,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962036366,0.0,2.18962036366
 04/02  20:00:00,323.484129611,0.0,0.0,0.0,24.9203635341,149.522181205,4.35902569987,0.0,4.35902569987
 04/02  21:00:00,299.041235475,0.0,0.0,0.0,24.9203635341,149.522181205,2.192411686,0.0,2.192411686
 04/02  22:00:00,274.595338275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942497437,0.0,2.18942497437
 04/02  23:00:00,250.150942674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945370089,0.0,2.18945370089
 04/02  24:00:00,237.928744879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948238989,0.0,2.18948238989
 04/03  01:00:00,287.769970901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057477215,0.0,2.19057477215
 04/03  02:00:00,287.769970995,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095151354,0.0,4.36095151354
 04/03  03:00:00,287.76997064,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037695384,0.0,2.19037695384
 04/03  04:00:00,299.992168381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043233869,0.0,2.19043233869
 04/03  05:00:00,349.358428672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36673707921,0.0,4.36673707921
 04/03  06:00:00,428.361790541,29.6961671831,0.0,0.0,49.8407270682,199.362908273,516.611485579,512.24692588,4.36455969896
 04/03  07:00:00,501.166705193,29.6961671831,0.0,0.0,149.522181205,199.362908273,441.945802327,433.189667003,8.75613532425
 04/03  08:00:00,1049.2567353,29.6961671831,0.0,0.0,448.566543614,448.566543614,248.645578574,231.021930252,17.6236483219
 04/03  09:00:00,1012.56906041,29.6961671831,0.0,0.0,448.566543614,448.566543614,222.117470932,204.470068556,17.647402376
 04/03  10:00:00,963.671355218,29.6961671831,0.0,0.0,448.566543614,448.566543614,213.612486085,193.750774543,19.8617115416
 04/03  11:00:00,963.634903059,29.6961671831,0.0,0.0,448.566543614,448.566543614,168.355077244,143.99562583,24.3594514139
 04/03  12:00:00,913.800917439,29.6961671831,0.0,0.0,448.566543614,398.725816546,173.426540477,146.733829662,26.6927108145
 04/03  13:00:00,963.607760643,29.6961671831,0.0,0.0,448.566543614,448.566543614,133.289492463,106.627757993,26.6617344701
 04/03  14:00:00,963.586506754,29.6961671831,0.0,0.0,448.566543614,448.566543614,110.402833434,92.7869518339,17.6158815997
 04/03  15:00:00,963.560515858,29.6961671831,0.0,0.0,448.566543614,448.566543614,76.2357867233,60.8285067861,15.4072799372
 04/03  16:00:00,1012.43161857,29.6961671831,0.0,0.0,448.566543614,448.566543614,53.701263746,31.5850820082,22.1161817378
 04/03  17:00:00,899.579674645,29.6961671831,0.0,0.0,348.885089477,398.725816546,60.8113500519,47.645384843,13.1659652089
 04/03  18:00:00,700.260367763,29.6961671831,0.0,0.0,249.203635341,299.044362409,117.215621608,106.265363016,10.9502585913
 04/03  19:00:00,701.482736753,29.6961671831,0.0,0.0,249.203635341,299.044362409,162.546533231,155.985525748,6.56100748296
 04/03  20:00:00,577.651824498,29.6961671831,0.0,0.0,149.522181205,249.203635341,241.096687064,232.348307959,8.74837910514
 04/03  21:00:00,553.218947806,29.6961671831,0.0,0.0,149.522181205,249.203635341,258.131761071,253.765442542,4.36631852906
 04/03  22:00:00,349.356927485,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905615754,0.0,2.1905615754
 04/03  23:00:00,299.992168513,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061650573,0.0,2.19061650573
 04/03  24:00:00,287.769971023,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067046069,0.0,4.36067046069
 04/04  01:00:00,287.76996901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041140668,0.0,2.19041140668
 04/04  02:00:00,287.769968741,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046299288,0.0,2.19046299288
 04/04  03:00:00,287.76996878,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051442033,0.0,2.19051442033
 04/04  04:00:00,299.992166901,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056571263,0.0,2.19056571263
 04/04  05:00:00,349.358425352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36714453467,0.0,4.36714453467
 04/04  06:00:00,428.3520568,29.6961671831,0.0,0.0,49.8407270682,199.362908273,524.3868828,520.022251375,4.36463142531
 04/04  07:00:00,501.128457151,29.6961671831,0.0,0.0,149.522181205,199.362908273,408.682141336,399.926855495,8.75528584046
 04/04  08:00:00,1049.18637286,29.6961671831,0.0,0.0,448.566543614,448.566543614,166.697011841,149.073576089,17.6234357523
 04/04  09:00:00,1012.46675275,29.6961671831,0.0,0.0,448.566543614,448.566543614,100.003550677,80.1522802249,19.8512704521
 04/04  10:00:00,963.552524207,29.6961671831,0.0,0.0,448.566543614,448.566543614,64.9456372383,47.2911019557,17.6545352826
 04/04  11:00:00,1086.94681014,29.7549186858,46.2598639318,0.0,448.566543614,448.566543614,58.4883134392,34.1293917382,24.358921701
 04/04  12:00:00,1224.01195858,30.9236627599,226.885581198,0.0,448.566543614,398.725816546,58.3391449264,31.64420862,26.6949363065
 04/04  13:00:00,1380.97426133,32.66825894,325.234821319,0.0,448.566543614,448.566543614,41.9956655749,15.3324201027,26.6632454722
 04/04  14:00:00,1408.96824041,33.0558460941,345.025607926,0.0,448.566543614,448.566543614,21.8816271891,4.26706931763,17.6145578715
 04/04  15:00:00,1416.26325801,32.1938734586,352.928630534,0.0,448.566543614,448.566543614,15.4057366727,0.0,15.4057366727
 04/04  16:00:00,1472.47996821,30.9391462323,361.356036321,0.0,448.566543614,448.566543614,22.1169034685,0.0,22.1169034685
 04/04  17:00:00,1355.96607231,30.0163190135,360.397188284,0.0,348.885089477,398.725816546,13.4017247254,0.237270471853,13.1644542535
 04/04  18:00:00,1147.36036198,29.6961671831,355.698700434,0.0,249.203635341,299.044362409,17.2095046265,6.25906976991,10.9504348566
 04/04  19:00:00,1122.98269661,29.6961671831,333.678957795,0.0,249.203635341,299.044362409,30.3814114638,23.8203022901,6.56110917362
 04/04  20:00:00,906.314636874,29.6961671831,243.681452807,0.0,149.522181205,249.203635341,76.5686669134,67.8202366637,8.74843024972
 04/04  21:00:00,836.276701516,29.6961671831,199.257972757,0.0,149.522181205,249.203635341,90.146330264,85.7799683683,4.36636189573
 04/04  22:00:00,349.356925665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058351497,0.0,2.19058351497
 04/04  23:00:00,299.99216671,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063451069,0.0,2.19063451069
 04/04  24:00:00,287.769969148,0.0,0.0,0.0,24.9203635341,199.362908273,4.36069640568,0.0,4.36069640568
 04/05  01:00:00,287.769967108,0.0,0.0,0.0,24.9203635341,199.362908273,2.190418372,0.0,2.190418372
 04/05  02:00:00,287.769966862,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904659836,0.0,2.1904659836
 04/05  03:00:00,287.769966912,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905134429,0.0,2.1905134429
 04/05  04:00:00,299.992165031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056077324,0.0,2.19056077324
 04/05  05:00:00,349.358422339,0.0,0.0,0.0,49.8407270682,199.362908273,4.3671084441,0.0,4.3671084441
 04/05  06:00:00,618.29776344,30.3825373977,109.731496546,0.0,49.8407270682,199.362908273,145.826206865,141.46095888,4.36524798583
 04/05  07:00:00,692.771104561,29.6961671831,112.273703823,0.0,149.522181205,199.362908273,165.336176531,156.579826738,8.75634979218
 04/05  08:00:00,1332.84812409,29.6961671831,201.886905917,0.0,448.566543614,448.566543614,83.5303972406,65.9097335228,17.6206637178
 04/05  09:00:00,1464.50056476,29.6961671831,365.958486445,0.0,448.566543614,448.566543614,69.9496115218,50.0998997362,19.8497117857
 04/05  10:00:00,1451.93396217,29.6961671831,396.301528217,0.0,448.566543614,448.566543614,53.0687177208,35.4158806663,17.6528370544
 04/05  11:00:00,1491.40416631,29.6961671831,428.919580334,0.0,448.566543614,448.566543614,38.3402197278,13.981080021,24.3591397068
 04/05  12:00:00,1478.63471005,29.6961671831,462.552179512,0.0,448.566543614,398.725816546,52.2083005034,25.517689583,26.6906109205
 04/05  13:00:00,1549.41821007,29.6961671831,483.506650263,0.0,448.566543614,448.566543614,38.9443572382,12.2858308782,26.65852636
 04/05  14:00:00,1537.53200857,29.6961671831,471.633492992,0.0,448.566543614,448.566543614,25.9310032976,8.31712785375,17.6138754438
 04/05  15:00:00,1540.35866395,29.6961671831,474.459602758,0.0,448.566543614,448.566543614,25.0873358901,9.68220768693,15.4051282032
 04/05  16:00:00,1601.67999401,29.7190277685,486.862144052,0.0,448.566543614,448.566543614,33.9313345594,11.8189758394,22.1123587201
 04/05  17:00:00,1474.12673076,29.6961671831,473.019300439,0.0,348.885089477,398.725816546,38.3562024301,25.1944623595,13.1617400706
 04/05  18:00:00,1236.05366363,29.6961671831,438.844733092,0.0,249.203635341,299.044362409,51.6623966359,42.8986066117,8.76379002415
 04/05  19:00:00,1194.39566568,29.6961671831,410.773132986,0.0,249.203635341,299.044362409,65.1550974294,56.4149719982,8.74012543124
 04/05  20:00:00,997.72383523,29.6961671831,335.983371849,0.0,149.522181205,249.203635341,105.826868169,97.0780280371,8.74884013234
 04/05  21:00:00,741.624536227,29.6961671831,109.835767422,0.0,149.522181205,249.203635341,117.061084952,112.694533256,4.3665516968
 04/05  22:00:00,349.356924066,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048220202,0.0,2.19048220202
 04/05  23:00:00,299.99216476,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052937638,0.0,2.19052937638
 04/05  24:00:00,287.769967037,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905764866,0.0,2.1905764866
 04/06  01:00:00,287.769965422,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091955365,0.0,4.36091955365
 04/06  02:00:00,287.769965312,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034452264,0.0,2.19034452264
 04/06  03:00:00,287.769964994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038811536,0.0,2.19038811536
 04/06  04:00:00,299.992162776,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043158208,0.0,2.19043158208
 04/06  05:00:00,349.358419672,0.0,0.0,0.0,49.8407270682,199.362908273,4.36665796599,0.0,4.36665796599
 04/06  06:00:00,420.466706214,30.6054272964,0.0,0.0,49.8407270682,199.362908273,211.763449658,207.398433546,4.36501611224
 04/06  07:00:00,500.979925565,29.6961671831,0.0,0.0,149.522181205,199.362908273,228.335921359,219.579212184,8.75670917492
 04/06  08:00:00,1049.14606246,29.6961671831,0.0,0.0,448.566543614,448.566543614,119.389132379,101.768473688,17.6206586918
 04/06  09:00:00,1012.46955822,29.6961671831,0.0,0.0,448.566543614,448.566543614,104.546256428,86.9004755438,17.6457808838
 04/06  10:00:00,963.572854417,29.6961671831,0.0,0.0,448.566543614,448.566543614,95.782349913,75.9260247791,19.8563251339
 04/06  11:00:00,963.565246771,29.6961671831,0.0,0.0,448.566543614,448.566543614,82.8396990273,60.6973870264,22.1423120009
 04/06  12:00:00,913.726801299,29.6961671831,0.0,0.0,448.566543614,398.725816546,86.0974353169,57.182472292,28.9149630249
 04/06  13:00:00,1118.55820212,29.6961671831,89.2573769805,0.0,448.566543614,448.566543614,53.0958475083,26.4482210491,26.6476264592
 04/06  14:00:00,1376.57171687,29.6961671831,327.924612819,0.0,448.566543614,448.566543614,26.4457316205,11.0332117092,15.4125199113
 04/06  15:00:00,1449.87553576,29.789538559,394.17801715,0.0,448.566543614,448.566543614,19.9776638838,2.37210451465,17.6055593692
 04/06  16:00:00,1550.82649173,30.1570704339,437.426624923,0.0,448.566543614,448.566543614,29.6403896569,9.73762678211,19.9027628748
 04/06  17:00:00,1462.68708216,29.6961671831,460.743765623,0.0,348.885089477,398.725816546,42.3384584224,29.1715573539,13.1669010685
 04/06  18:00:00,1249.354587,29.6961671831,446.7583877,0.0,249.203635341,299.044362409,64.3948266196,53.4446550423,10.9501715773
 04/06  19:00:00,1259.16660291,29.6961671831,463.923950048,0.0,249.203635341,299.044362409,68.705796312,62.1456364024,6.56015990967
 04/06  20:00:00,1157.61655498,29.6961671831,477.702144762,0.0,149.522181205,249.203635341,95.2616314512,86.5141852522,8.74744619904
 04/06  21:00:00,1131.66121483,29.6961671831,476.189839662,0.0,149.522181205,249.203635341,98.7892557672,94.4221970603,4.36705870687
 04/06  22:00:00,349.356921857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057084603,0.0,2.19057084603
 04/06  23:00:00,299.992163079,0.0,0.0,0.0,24.9203635341,199.362908273,4.36090757246,0.0,4.36090757246
 04/06  24:00:00,287.769965207,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033799996,0.0,2.19033799996
 04/07  01:00:00,287.769962964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037504864,0.0,2.19037504864
 04/07  02:00:00,287.769962964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041463317,0.0,2.19041463317
 04/07  03:00:00,287.769963219,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045407138,0.0,2.19045407138
 04/07  04:00:00,299.992161169,0.0,0.0,0.0,24.9203635341,199.362908273,4.3610259885,0.0,4.3610259885
 04/07  05:00:00,349.358416155,0.0,0.0,0.0,49.8407270682,199.362908273,4.3663360142,0.0,4.3663360142
 04/07  06:00:00,850.915742522,31.0677787872,342.378256935,0.0,49.8407270682,199.362908273,106.118512435,103.92612321,2.19238922452
 04/07  07:00:00,846.943966504,29.6961671831,258.232952109,0.0,149.522181205,199.362908273,82.4347713295,71.494376905,10.9403944245
 04/07  08:00:00,1461.25729725,29.8657747147,320.978586975,0.0,448.566543614,448.566543614,38.3206712476,22.8995944353,15.4210768123
 04/07  09:00:00,1453.82345883,30.9653523286,346.883998581,0.0,448.566543614,448.566543614,31.7294023529,11.8799510589,19.849451294
 04/07  10:00:00,1413.27301472,31.1448322541,353.830889493,0.0,448.566543614,448.566543614,22.0943694109,4.44241051903,17.6519588919
 04/07  11:00:00,1420.12242209,32.2793857774,357.798372691,0.0,448.566543614,448.566543614,25.365898796,1.00935450022,24.3565442958
 04/07  12:00:00,1381.14413932,33.109643215,364.700580007,0.0,448.566543614,398.725816546,27.7111421515,1.02514465661,26.6859974949
 04/07  13:00:00,1453.57000432,36.4097557226,381.073914917,0.0,448.566543614,448.566543614,26.7079631248,0.0552006431092,26.6527624817
 04/07  14:00:00,1476.74824358,37.8504644684,402.70186061,0.0,448.566543614,448.566543614,15.4132718706,0.0,15.4132718706
 04/07  15:00:00,1485.00781988,37.8379570003,410.974445874,0.0,448.566543614,448.566543614,17.6039005103,0.0,17.6039005103
 04/07  16:00:00,1537.07750927,38.8928118369,413.095003576,0.0,448.566543614,448.566543614,20.4173831305,0.0,20.4173831305
 04/07  17:00:00,1413.69330889,35.2022077907,406.265970162,0.0,348.885089477,398.725816546,12.6579797674,0.0,12.6579797674
 04/07  18:00:00,1178.19982647,31.680216168,381.372756898,0.0,249.203635341,299.044362409,10.9503380726,0.0,10.9503380726
 04/07  19:00:00,1091.43432834,29.7626258091,313.992972169,0.0,249.203635341,299.044362409,6.98022642396,0.419618309005,6.56060811496
 04/07  20:00:00,761.905999452,29.6961671831,105.843188218,0.0,149.522181205,249.203635341,27.7618876819,19.0132486225,8.74863905935
 04/07  21:00:00,600.607151344,29.6961671831,9.49587646432,0.0,149.522181205,249.203635341,46.7626393679,42.3960901972,4.36654917072
 04/07  22:00:00,349.356920279,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051407306,0.0,2.19051407306
 04/07  23:00:00,299.992161217,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611431785,0.0,4.3611431785
 04/07  24:00:00,287.769963146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026948148,0.0,2.19026948148
 04/08  01:00:00,237.92923396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030319067,0.0,2.19030319067
 04/08  02:00:00,237.929234108,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033876677,0.0,2.19033876677
 04/08  03:00:00,237.929234299,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078368343,0.0,4.36078368343
 04/08  04:00:00,250.151431951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044468825,0.0,2.19044468825
 04/08  05:00:00,274.59732253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685569418,0.0,4.36685569418
 04/08  06:00:00,420.823109529,30.8937605974,0.0,0.0,49.8407270682,199.362908273,304.209730734,302.017577474,2.19215326003
 04/08  07:00:00,401.301240166,29.6961671831,0.0,0.0,49.8407270682,199.362908273,238.318664236,231.769784507,6.54887972943
 04/08  08:00:00,650.414754705,29.6961671831,0.0,0.0,249.203635341,249.203635341,115.565317932,109.004605409,6.56071252299
 04/08  09:00:00,613.728520042,29.7075880095,0.0,0.0,249.203635341,249.203635341,74.6426051039,63.6924900689,10.9501150351
 04/08  10:00:00,725.418805074,29.7952594718,82.1421410588,0.0,249.203635341,249.203635341,54.6353253652,45.8796529024,8.75567246276
 04/08  11:00:00,951.210258165,29.8262655036,296.741626471,0.0,249.203635341,249.203635341,47.5165303767,35.1515064906,12.3650238862
 04/08  12:00:00,1032.66343914,31.4318012951,372.595063211,0.0,249.203635341,249.203635341,35.0662291293,25.5274685293,9.53876060003
 04/08  13:00:00,1109.59784519,32.8907196407,440.275011145,0.0,249.203635341,249.203635341,24.809565851,16.0541943362,8.75537151473
 04/08  14:00:00,896.437317599,32.6621732667,475.718406767,0.0,74.7610906023,174.442544739,23.7126080532,14.9724379875,8.74017006565
 04/08  15:00:00,907.021139813,31.884228463,487.054117563,0.0,74.7610906023,174.442544739,8.99484153227,2.43943185373,6.55540967854
 04/08  16:00:00,952.609053546,30.7991688759,485.548538778,0.0,74.7610906023,174.442544739,8.13671061495,1.57917355069,6.55753706426
 04/08  17:00:00,900.616160315,30.2434431992,473.289704666,0.0,24.9203635341,149.522181205,11.2325640568,6.86785477785,4.36470927897
 04/08  18:00:00,735.447798903,20.7475256413,345.595261562,0.0,24.9203635341,149.522181205,2.19250146358,0.0,2.19250146358
 04/08  19:00:00,615.440175774,14.0112058798,258.418569501,0.0,24.9203635341,149.522181205,4.36489493245,0.0,4.36489493245
 04/08  20:00:00,323.485615353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468450195,0.0,4.36468450195
 04/08  21:00:00,299.042216371,0.0,0.0,0.0,24.9203635341,149.522181205,4.36836806015,0.0,4.36836806015
 04/08  22:00:00,274.595827584,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056385369,0.0,2.19056385369
 04/08  23:00:00,250.151431869,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059868185,0.0,2.19059868185
 04/08  24:00:00,237.929234146,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027383752,0.0,2.19027383752
 04/09  01:00:00,237.928734253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909583518,0.0,2.18909583518
 04/09  02:00:00,237.928734244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932056908,0.0,2.18932056908
 04/09  03:00:00,237.928734237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932306812,0.0,2.18932306812
 04/09  04:00:00,250.150932034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932541175,0.0,2.18932541175
 04/09  05:00:00,274.596821409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476261478,0.0,4.36476261478
 04/09  06:00:00,314.94045215,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931646107,0.0,2.18931646107
 04/09  07:00:00,296.666514424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931847274,0.0,2.18931847274
 04/09  08:00:00,296.666514415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946819687,0.0,2.18946819687
 04/09  09:00:00,259.999921025,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932234304,0.0,2.18932234304
 04/09  10:00:00,211.111129817,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932425779,0.0,2.18932425779
 04/09  11:00:00,211.112125702,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155681821,0.0,2.19155681821
 04/09  12:00:00,211.112125779,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290571337,0.0,4.36290571337
 04/09  13:00:00,278.444676256,3.96887738159,49.6677335566,0.0,24.9203635341,149.522181205,4.3688737072,0.0,4.3688737072
 04/09  14:00:00,552.163778458,17.1984686536,262.526564986,0.0,24.9203635341,149.522181205,2.19152491753,0.0,2.19152491753
 04/09  15:00:00,452.118113807,10.4904223716,174.255418152,0.0,24.9203635341,149.522181205,2.18960023627,0.0,2.18960023627
 04/09  16:00:00,696.790482,23.2146683597,326.444839604,0.0,24.9203635341,149.522181205,2.1896019293,0.0,2.1896019293
 04/09  17:00:00,670.169303595,19.4695678861,264.681332147,0.0,24.9203635341,149.522181205,2.18960361632,0.0,2.18960361632
 04/09  18:00:00,725.235757754,23.4121766983,315.489218221,0.0,24.9203635341,149.522181205,2.18948756531,0.0,2.18948756531
 04/09  19:00:00,535.45213964,14.0951530466,179.148429559,0.0,24.9203635341,149.522181205,2.18913367095,0.0,2.18913367095
 04/09  20:00:00,323.484118872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949099453,0.0,2.18949099453
 04/09  21:00:00,299.041216898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459897002,0.0,4.36459897002
 04/09  22:00:00,274.595327536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948038543,0.0,2.18948038543
 04/09  23:00:00,250.150931953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948204071,0.0,2.18948204071
 04/09  24:00:00,237.928734167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948369936,0.0,2.18948369936
 04/10  01:00:00,287.769957138,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023624194,0.0,2.19023624194
 04/10  02:00:00,287.769957351,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055411305,0.0,4.36055411305
 04/10  03:00:00,287.769957241,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031759928,0.0,2.19031759928
 04/10  04:00:00,299.992154784,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034448815,0.0,2.19034448815
 04/10  05:00:00,349.358406791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36620994226,0.0,4.36620994226
 04/10  06:00:00,420.196281035,30.3350255752,0.0,0.0,49.8407270682,199.362908273,215.625041793,211.260590029,4.36445176434
 04/10  07:00:00,500.959728275,29.6961671831,0.0,0.0,149.522181205,199.362908273,205.180881817,196.425710463,8.75517135303
 04/10  08:00:00,1049.12315339,29.6961671831,0.0,0.0,448.566543614,448.566543614,88.289753571,72.8713671051,15.418386466
 04/10  09:00:00,1012.4479064,29.6961671831,0.0,0.0,448.566543614,448.566543614,79.2039356233,59.3567948272,19.847140796
 04/10  10:00:00,963.552488023,29.6961671831,0.0,0.0,448.566543614,448.566543614,67.5106508859,49.8620690783,17.6485818077
 04/10  11:00:00,963.547441189,29.6961671831,0.0,0.0,448.566543614,448.566543614,62.1504706517,37.8002523594,24.3502182923
 04/10  12:00:00,996.541571116,29.6961671831,19.3353814384,0.0,448.566543614,398.725816546,61.1827728396,34.5031307518,26.6796420877
 04/10  13:00:00,1086.20085611,29.6961671831,45.6463487317,0.0,448.566543614,448.566543614,56.9861948165,30.3413886784,26.6448061381
 04/10  14:00:00,1024.52638916,29.6961671831,10.3262793642,0.0,448.566543614,448.566543614,49.5607920815,34.1497013934,15.411090688
 04/10  15:00:00,963.54149436,29.6961671831,0.0,0.0,448.566543614,448.566543614,56.848599517,39.2457199777,17.6028795393
 04/10  16:00:00,1012.46441558,29.7223944034,0.0,0.0,448.566543614,448.566543614,62.4340417893,42.5367056029,19.8973361864
