Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  17:00:00,912.162698682,29.6961671831,0.00100319883296,0.0,348.885089477,398.725816546,75.6067064463,62.4431432729,13.1635631735
 04/10  18:00:00,780.597946238,29.6961671831,16.8655328783,0.0,249.203635341,299.044362409,103.073372914,92.1247587073,10.948614207
 04/10  19:00:00,888.912922324,29.6961671831,116.658010408,0.0,249.203635341,299.044362409,101.961388667,95.4010021048,6.5603865617
 04/10  20:00:00,874.535180806,29.6961671831,215.10077231,0.0,149.522181205,249.203635341,136.206025747,127.459018446,8.74700730112
 04/10  21:00:00,973.168974509,29.6961671831,334.915705144,0.0,149.522181205,249.203635341,147.593610685,143.226732904,4.36687778053
 04/10  22:00:00,349.356913993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029071812,0.0,2.19029071812
 04/10  23:00:00,299.992154819,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031744574,0.0,2.19031744574
 04/10  24:00:00,287.76995718,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903441373,0.0,2.1903441373
 04/11  01:00:00,287.769955253,0.0,0.0,0.0,24.9203635341,199.362908273,4.36075568164,0.0,4.36075568164
 04/11  02:00:00,287.769955096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041193197,0.0,2.19041193197
 04/11  03:00:00,287.769954916,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043449433,0.0,2.19043449433
 04/11  04:00:00,299.992152769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045696237,0.0,2.19045696237
 04/11  05:00:00,349.358403563,0.0,0.0,0.0,49.8407270682,199.362908273,4.36657212613,0.0,4.36657212613
 04/11  06:00:00,587.388161271,30.7441166225,88.783455355,0.0,49.8407270682,199.362908273,180.135705365,175.770838564,4.36486680132
 04/11  07:00:00,702.847419135,29.6961671831,122.532515144,0.0,149.522181205,199.362908273,190.634909205,181.879367975,8.75554123013
 04/11  08:00:00,1348.03094714,29.6961671831,217.038163119,0.0,448.566543614,448.566543614,91.0132661047,73.3945283707,17.618737734
 04/11  09:00:00,1316.29717185,29.6961671831,221.978514195,0.0,448.566543614,448.566543614,78.8823727166,61.2415797718,17.6407929448
 04/11  10:00:00,1268.05468876,29.6961671831,222.630247112,0.0,448.566543614,448.566543614,73.1202275126,53.2657366559,19.8544908567
 04/11  11:00:00,1384.86005405,29.6961671831,336.18477907,0.0,448.566543614,448.566543614,62.8932445523,40.7553863467,22.1378582056
 04/11  12:00:00,1434.87715704,29.6961671831,422.056476529,0.0,448.566543614,398.725816546,45.4513120925,18.7700794302,26.6812326622
 04/11  13:00:00,1521.13902424,31.4273355248,453.504713032,0.0,448.566543614,448.566543614,28.2355270337,1.59004626559,26.6454807681
 04/11  14:00:00,1515.11073569,32.6012496062,449.721103365,0.0,448.566543614,448.566543614,15.9424753161,0.533144472079,15.409330844
 04/11  15:00:00,1427.98149066,32.7903488679,371.432882794,0.0,448.566543614,448.566543614,17.6792926442,0.0760773867552,17.6032152575
 04/11  16:00:00,1449.57231552,32.8097347535,345.243346955,0.0,448.566543614,448.566543614,19.8985383757,0.0,19.8985383757
 04/11  17:00:00,1320.12331613,29.7619544936,333.581855683,0.0,348.885089477,398.725816546,16.2707824866,3.1073090661,13.1634734205
 04/11  18:00:00,1109.62081248,29.6961671831,324.305824346,0.0,249.203635341,299.044362409,34.3206955663,23.3724611899,10.9482343765
 04/11  19:00:00,976.037284594,29.6961671831,201.743500714,0.0,249.203635341,299.044362409,55.2905291791,48.7302432588,6.56028592031
 04/11  20:00:00,627.80550259,29.6961671831,11.9968603092,0.0,149.522181205,249.203635341,97.8104790999,89.0636871863,8.74679191358
 04/11  21:00:00,553.099441924,29.6961671831,0.0,0.0,149.522181205,249.203635341,110.61579637,106.249008054,4.36678831663
 04/11  22:00:00,349.35691196,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024800978,0.0,2.19024800978
 04/11  23:00:00,299.992152755,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027049212,0.0,2.19027049212
 04/11  24:00:00,287.769955082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029294296,0.0,2.19029294296
 04/12  01:00:00,287.769953144,0.0,0.0,0.0,24.9203635341,199.362908273,4.3606404286,0.0,4.3606404286
 04/12  02:00:00,287.769953015,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034789609,0.0,2.19034789609
 04/12  03:00:00,287.769952803,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036619,0.0,2.19036619
 04/12  04:00:00,299.992150618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038439338,0.0,2.19038439338
 04/12  05:00:00,349.358400175,0.0,0.0,0.0,49.8407270682,199.362908273,4.36639836902,0.0,4.36639836902
 04/12  06:00:00,412.206360254,30.8076984857,0.0,0.0,49.8407270682,199.362908273,328.276815374,323.911892804,4.36492257009
 04/12  07:00:00,501.014138338,29.6961671831,0.0,0.0,149.522181205,199.362908273,280.796802634,272.041819001,8.75498363369
 04/12  08:00:00,1049.1390292,29.6961671831,0.0,0.0,448.566543614,448.566543614,112.650932945,95.0338769163,17.6170560287
 04/12  09:00:00,1012.45110441,29.6961671831,0.0,0.0,448.566543614,448.566543614,81.9089873978,64.2693796757,17.6396077221
 04/12  10:00:00,963.548424722,29.6961671831,0.0,0.0,448.566543614,448.566543614,62.5133583799,44.8650584119,17.648299968
 04/12  11:00:00,963.552340005,29.6961671831,0.0,0.0,448.566543614,448.566543614,69.1582226406,44.809888216,24.3483344246
 04/12  12:00:00,913.711236865,29.6961671831,0.0,0.0,448.566543614,398.725816546,64.2834702161,37.6078523166,26.6756178995
 04/12  13:00:00,963.864738254,30.0283502426,0.0,0.0,448.566543614,448.566543614,40.010909959,13.3713229964,26.6395869626
 04/12  14:00:00,1037.87499869,31.1989230744,9.47437324167,0.0,448.566543614,448.566543614,18.6418194232,3.23364449367,15.4081749295
 04/12  15:00:00,1106.24388059,32.0095156865,62.3024991474,0.0,448.566543614,448.566543614,16.4906345964,1.08725119176,15.4033834047
 04/12  16:00:00,1191.81858588,32.0406114357,98.1221056231,0.0,448.566543614,448.566543614,23.1265594642,1.0210166703,22.1055427939
 04/12  17:00:00,1044.1383848,30.3779228537,66.1437748119,0.0,348.885089477,398.725816546,22.2678431699,9.10785844802,13.1599847219
 04/12  18:00:00,815.626280635,30.2397564206,37.9983526469,0.0,249.203635341,299.044362409,36.6970435567,27.9347209721,8.76232258468
 04/12  19:00:00,720.995504672,29.6961671831,2.88902434505,0.0,249.203635341,299.044362409,48.7368907082,39.9962732945,8.74061741363
 04/12  20:00:00,577.520600349,29.6961671831,0.0,0.0,149.522181205,249.203635341,77.2661667156,68.5195219874,8.74664472814
 04/12  21:00:00,553.099557173,29.6961671831,0.0,0.0,149.522181205,249.203635341,108.445749305,106.252338527,2.19341077869
 04/12  22:00:00,349.356910142,0.0,0.0,0.0,49.8407270682,199.362908273,4.36087315196,0.0,4.36087315196
 04/12  23:00:00,299.99215078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039146,0.0,2.19039146
 04/12  24:00:00,287.769952801,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040941393,0.0,2.19040941393
 04/13  01:00:00,287.769950689,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042132581,0.0,2.19042132581
 04/13  02:00:00,287.769950933,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904353053,0.0,2.1904353053
 04/13  03:00:00,287.769951014,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091208243,0.0,4.36091208243
 04/13  04:00:00,299.992148596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047660278,0.0,2.19047660278
 04/13  05:00:00,349.358396658,0.0,0.0,0.0,49.8407270682,199.362908273,4.36677619261,0.0,4.36677619261
 04/13  06:00:00,412.298967225,30.8554645263,0.0,0.0,49.8407270682,199.362908273,384.71138225,382.519284834,2.19209741517
 04/13  07:00:00,501.008816374,29.6961671831,0.0,0.0,149.522181205,199.362908273,273.776033644,262.836634388,10.9393992563
 04/13  08:00:00,1049.12259208,29.7028290145,0.0,0.0,448.566543614,448.566543614,78.7539091974,63.3380204691,15.4158887282
 04/13  09:00:00,1025.51345831,30.2039230029,0.0,0.0,448.566543614,448.566543614,58.6020727489,38.7594192088,19.84265354
 04/13  10:00:00,1042.20399343,30.3568265481,14.5625723756,0.0,448.566543614,448.566543614,42.7547823773,25.10830203,17.6464803473
 04/13  11:00:00,1148.70349795,30.048946488,105.585854389,0.0,448.566543614,448.566543614,37.4857385594,15.3519559262,22.1337826332
 04/13  12:00:00,1215.87017713,31.1609511139,218.843509024,0.0,448.566543614,398.725816546,42.1857498784,15.5000940106,26.6856558678
 04/13  13:00:00,1361.54181006,33.6251362279,310.418979185,0.0,448.566543614,448.566543614,30.4835980525,3.83504223532,26.6485558171
 04/13  14:00:00,1385.40590147,34.6141456333,331.502782473,0.0,448.566543614,448.566543614,18.3435716027,0.735785340329,17.6077862623
 04/13  15:00:00,1390.24323353,33.9883542239,336.225062354,0.0,448.566543614,448.566543614,15.4002829451,0.0,15.4002829451
 04/13  16:00:00,1435.75754431,33.0128219629,333.832641041,0.0,448.566543614,448.566543614,19.8946921156,0.0,19.8946921156
 04/13  17:00:00,1318.98025421,29.8834294188,333.065582835,0.0,348.885089477,398.725816546,13.3855144186,0.221528583757,13.1639858349
 04/13  18:00:00,1118.12728225,29.6961671831,332.811283859,0.0,249.203635341,299.044362409,11.5293337991,0.581986532346,10.9473472667
 04/13  19:00:00,1077.00846919,29.6961671831,298.657061106,0.0,249.203635341,299.044362409,16.8146710872,10.2547276477,6.55994343955
 04/13  20:00:00,816.269131453,29.6961671831,154.688259568,0.0,149.522181205,249.203635341,68.0089437945,59.2621112863,8.74683250827
 04/13  21:00:00,741.866429629,29.6961671831,106.834975956,0.0,149.522181205,249.203635341,83.8241083551,79.4578147404,4.36629361465
 04/13  22:00:00,349.356907615,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027921432,0.0,2.19027921432
 04/13  23:00:00,299.992148474,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029290252,0.0,2.19029290252
 04/13  24:00:00,287.769950835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030657399,0.0,2.19030657399
 04/14  01:00:00,287.769948815,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064109365,0.0,4.36064109365
 04/14  02:00:00,287.769948684,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033498356,0.0,2.19033498356
 04/14  03:00:00,287.769948488,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034445958,0.0,2.19034445958
 04/14  04:00:00,299.992146301,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035385429,0.0,2.19035385429
 04/14  05:00:00,349.358393266,0.0,0.0,0.0,49.8407270682,199.362908273,4.36627950513,0.0,4.36627950513
 04/14  06:00:00,412.643934162,31.2975482447,0.0,0.0,49.8407270682,199.362908273,255.270351508,250.905575434,4.36477607419
 04/14  07:00:00,500.932619329,29.6961671831,0.0,0.0,149.522181205,199.362908273,169.617319153,160.862344764,8.75497438921
 04/14  08:00:00,1049.41206328,30.006046305,0.0,0.0,448.566543614,448.566543614,62.6744207171,45.0572269242,17.6171937929
 04/14  09:00:00,1160.36013589,31.1067022942,67.5265427548,0.0,448.566543614,448.566543614,44.0014525693,26.3625606601,17.6388919092
 04/14  10:00:00,1282.98183645,31.3606502707,234.897476125,0.0,448.566543614,448.566543614,32.3100143323,14.6630562016,17.6469581307
 04/14  11:00:00,1350.71208535,31.8003375518,300.713880924,0.0,448.566543614,448.566543614,28.418566698,6.28478048047,22.1337862175
 04/14  12:00:00,1309.22692966,32.1062347686,306.666878418,0.0,448.566543614,398.725816546,35.3012093845,6.40503201232,28.8961773722
 04/14  13:00:00,1369.23707338,35.8928697036,311.513944558,0.0,448.566543614,448.566543614,25.4486442603,1.02631328769,24.4223309726
 04/14  14:00:00,1373.09091181,36.155115166,314.0077187,0.0,448.566543614,448.566543614,17.6549568834,0.0475516163667,17.607405267
 04/14  15:00:00,1380.68783086,36.0660942963,320.89567012,0.0,448.566543614,448.566543614,15.4006768695,0.0,15.4006768695
 04/14  16:00:00,1431.72626792,36.4218274669,322.679543203,0.0,448.566543614,448.566543614,19.8955421217,0.0,19.8955421217
 04/14  17:00:00,1311.51582602,31.8776420796,321.022005052,0.0,348.885089477,398.725816546,13.1646218671,0.0,13.1646218671
 04/14  18:00:00,1032.85890798,29.7047064886,249.94629914,0.0,249.203635341,299.044362409,10.9694344984,0.0209263301557,10.9485081683
 04/14  19:00:00,725.074292635,29.6961671831,15.1728339041,0.0,249.203635341,299.044362409,17.229941859,10.6702528051,6.55968905392
 04/14  20:00:00,577.511816315,29.6961671831,0.0,0.0,149.522181205,249.203635341,64.9256282038,56.1785437186,8.74708448523
 04/14  21:00:00,553.079731675,29.6961671831,0.0,0.0,149.522181205,249.203635341,83.1442286475,78.7777916473,4.36643700027
 04/14  22:00:00,349.356905336,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903517484,0.0,2.1903517484
 04/14  23:00:00,299.99214627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036090311,0.0,2.19036090311
 04/14  24:00:00,287.769948686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037004953,0.0,2.19037004953
 04/15  01:00:00,237.92921952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075434779,0.0,4.36075434779
 04/15  02:00:00,237.929219351,0.0,0.0,0.0,24.9203635341,149.522181205,2.190384791,0.0,2.190384791
 04/15  03:00:00,237.929219198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038972744,0.0,2.19038972744
 04/15  04:00:00,250.151417043,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039458751,0.0,2.19039458751
 04/15  05:00:00,274.597299101,0.0,0.0,0.0,24.9203635341,149.522181205,4.36633176818,0.0,4.36633176818
 04/15  06:00:00,412.275373086,30.9366444469,0.0,0.0,49.8407270682,199.362908273,245.416329181,241.051515404,4.36481377712
 04/15  07:00:00,401.256341882,29.6961671831,0.0,0.0,49.8407270682,199.362908273,177.789269585,173.417411174,4.37185841108
 04/15  08:00:00,650.39648772,29.6961671831,0.0,0.0,249.203635341,249.203635341,94.2055856869,85.4665035066,8.73908218026
 04/15  09:00:00,647.790912844,29.9324917749,8.40730718716,0.0,249.203635341,249.203635341,68.513118318,59.7506813268,8.76243699116
 04/15  10:00:00,717.176385285,30.0013921827,73.9547940864,0.0,249.203635341,249.203635341,56.8830873861,48.129105668,8.75398171808
 04/15  11:00:00,774.776618678,29.6961671831,129.936746763,0.0,249.203635341,249.203635341,52.4637709571,40.7398805252,11.7238904319
 04/15  12:00:00,808.289763276,30.3479032022,162.033606927,0.0,249.203635341,249.203635341,46.1177046404,35.9407032336,10.1770014068
 04/15  13:00:00,817.922669707,31.322044458,170.690387273,0.0,249.203635341,249.203635341,41.0723112969,32.3179142629,8.75439703392
 04/15  14:00:00,570.568168445,30.7943307156,173.065528534,0.0,74.7610906023,174.442544739,46.435125493,39.8751650601,6.55996043291
 04/15  15:00:00,562.312186104,30.0001336657,165.630192519,0.0,74.7610906023,174.442544739,23.5525004018,16.9977495788,6.55475082299
 04/15  16:00:00,602.655600221,29.6961671831,157.386028533,0.0,74.7610906023,174.442544739,34.219375368,25.4841861799,8.73518918807
 04/15  17:00:00,526.744529237,29.7558820458,120.572967723,0.0,24.9203635341,149.522181205,51.3897358363,49.1974903484,2.19224548792
 04/15  18:00:00,366.789460651,15.1017308754,16.6526614641,0.0,24.9203635341,149.522181205,4.36478391215,0.0,4.36478391215
 04/15  19:00:00,288.705015897,7.93775476318,0.0,0.0,24.9203635341,149.522181205,2.19243871677,0.0,2.19243871677
 04/15  20:00:00,323.485594561,0.0,0.0,0.0,24.9203635341,149.522181205,4.36448483232,0.0,4.36448483232
 04/15  21:00:00,299.042189959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36868360975,0.0,4.36868360975
 04/15  22:00:00,274.595812659,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902904129,0.0,2.1902904129
 04/15  23:00:00,250.151417255,0.0,0.0,0.0,24.9203635341,149.522181205,4.3605949849,0.0,4.3605949849
 04/15  24:00:00,237.929219355,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030456864,0.0,2.19030456864
 04/16  01:00:00,237.928722167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943262146,0.0,2.18943262146
 04/16  02:00:00,237.928722172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940564381,0.0,2.18940564381
 04/16  03:00:00,237.928722181,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893785105,0.0,2.1893785105
 04/16  04:00:00,250.150919994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935126261,0.0,2.18935126261
 04/16  05:00:00,274.596800136,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202967952,0.0,2.19202967952
 04/16  06:00:00,306.396773511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928213221,0.0,2.18928213221
 04/16  07:00:00,296.666502463,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893999909,0.0,2.1893999909
 04/16  08:00:00,296.666502452,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895160474,0.0,2.1895160474
 04/16  09:00:00,259.999909006,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948837718,0.0,2.18948837718
 04/16  10:00:00,211.11111782,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946138638,0.0,2.18946138638
 04/16  11:00:00,211.112107978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247281244,0.0,4.36247281244
 04/16  12:00:00,211.112107342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129598242,0.0,2.19129598242
 04/16  13:00:00,211.11359262,0.0,0.0,0.0,24.9203635341,149.522181205,4.36864313809,0.0,4.36864313809
 04/16  14:00:00,211.112107821,0.0,0.0,0.0,24.9203635341,149.522181205,4.36272093286,0.0,4.36272093286
 04/16  15:00:00,211.111117798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951535363,0.0,2.18951535363
 04/16  16:00:00,261.984347688,1.98443869079,0.0,0.0,24.9203635341,149.522181205,2.18948766937,0.0,2.18948766937
 04/16  17:00:00,314.384826197,17.7183238335,0.0,0.0,24.9203635341,149.522181205,2.18931487851,0.0,2.18931487851
 04/16  18:00:00,308.573134558,11.9066321448,0.0,0.0,24.9203635341,149.522181205,2.18943231875,0.0,2.18943231875
 04/16  19:00:00,280.765773476,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894046781,0.0,2.1894046781
 04/16  20:00:00,323.484106843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195741,0.0,0.0,0.0,24.9203635341,149.522181205,4.36451819991,0.0,4.36451819991
 04/16  22:00:00,274.595315524,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894475772,0.0,2.1894475772
 04/16  23:00:00,250.551872457,0.400145942072,0.0,0.0,24.9203635341,149.522181205,3.27652719037,1.08710738223,2.18941980814
 04/16  24:00:00,239.933720415,2.00072971036,0.0,0.0,24.9203635341,149.522181205,7.94210808234,5.75264274243,2.18946533991
 04/17  01:00:00,289.375346279,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.68657383837,6.49612223408,2.19045160428
 04/17  02:00:00,289.778550864,2.00072971036,0.0,0.0,24.9203635341,199.362908273,12.8062207703,10.6157732775,2.19044749278
 04/17  03:00:00,289.379822395,1.60058376829,0.0,0.0,24.9203635341,199.362908273,16.8831397425,12.5222537381,4.36088600436
 04/17  04:00:00,302.006100072,2.00072971036,0.0,0.0,24.9203635341,199.362908273,20.0042550794,17.8138199958,2.19043508352
 04/17  05:00:00,350.971873007,1.60058376829,0.0,0.0,49.8407270682,199.362908273,21.7341318365,17.3674204157,4.36671142085
 04/17  06:00:00,411.55083132,29.6961671831,0.0,0.0,49.8407270682,199.362908273,886.915178766,884.722954695,2.19222407102
 04/17  07:00:00,501.326946083,29.6961671831,0.0,0.0,149.522181205,199.362908273,640.442373713,629.505144227,10.9372294862
 04/17  08:00:00,1049.27913754,29.6961671831,0.0,0.0,448.566543614,448.566543614,269.381614979,253.968450206,15.4131647727
 04/17  09:00:00,1012.53850883,29.6961671831,0.0,0.0,448.566543614,448.566543614,180.633049958,162.996803541,17.6362464172
 04/17  10:00:00,963.60311891,29.6961671831,0.0,0.0,448.566543614,448.566543614,126.327998197,106.478957644,19.8490405526
 04/17  11:00:00,963.576091731,29.6961671831,0.0,0.0,448.566543614,448.566543614,91.3320234118,69.2015318739,22.1304915378
 04/17  12:00:00,913.740695499,29.6961671831,0.0,0.0,448.566543614,398.725816546,96.5479401458,69.8816610696,26.6662790762
 04/17  13:00:00,963.807439093,29.946552793,0.0,0.0,448.566543614,448.566543614,66.5233977687,42.1095305482,24.4138672205
 04/17  14:00:00,964.064689337,30.2284149599,0.0,0.0,448.566543614,448.566543614,41.7911861122,24.187153188,17.6040329243
 04/17  15:00:00,963.665424495,29.8447999099,0.0,0.0,448.566543614,448.566543614,21.0616480417,5.66239169403,15.3992563477
 04/17  16:00:00,1012.55472481,29.8408798844,0.0,0.0,448.566543614,448.566543614,24.3167723269,4.42496035913,19.8918119678
 04/17  17:00:00,900.597484458,30.7393241385,0.0,0.0,348.885089477,398.725816546,28.3680073429,15.2056680117,13.1623393312
 04/17  18:00:00,700.889940113,30.381743343,0.0,0.0,249.203635341,299.044362409,45.057554649,34.1111240005,10.9464306484
 04/17  19:00:00,684.315313548,29.6961671831,0.0,0.0,249.203635341,299.044362409,58.7146363938,52.1546984023,6.55993799146
 04/17  20:00:00,577.55977188,29.6961671831,0.0,0.0,149.522181205,249.203635341,119.317458691,110.570630835,8.74682785561
 04/17  21:00:00,553.152912958,29.6961671831,0.0,0.0,149.522181205,249.203635341,167.36670707,163.000636298,4.36607077207
 04/17  22:00:00,349.356898989,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902541849,0.0,2.1902541849
 04/17  23:00:00,299.992139666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024985037,0.0,2.19024985037
 04/17  24:00:00,287.769941827,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024551831,0.0,2.19024551831
 04/18  01:00:00,287.76993966,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023562905,0.0,2.19023562905
 04/18  02:00:00,287.769939846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36044584879,0.0,4.36044584879
 04/18  03:00:00,287.769939769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021002069,0.0,2.19021002069
 04/18  04:00:00,299.992137352,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020132726,0.0,2.19020132726
 04/18  05:00:00,349.358378906,0.0,0.0,0.0,49.8407270682,199.362908273,4.36623511351,0.0,4.36623511351
 04/18  06:00:00,402.950243036,29.9319948911,0.0,0.0,49.8407270682,199.362908273,495.880211708,493.688130642,2.19208106609
 04/18  07:00:00,501.104880587,29.6961671831,0.0,0.0,149.522181205,199.362908273,368.744958674,357.806840446,10.9381182275
 04/18  08:00:00,1049.16792157,29.6977426941,0.0,0.0,448.566543614,448.566543614,135.049658001,119.637045125,15.4126128756
 04/18  09:00:00,1012.79312143,30.0407872714,0.0,0.0,448.566543614,448.566543614,72.922535696,55.2868672127,17.6356684833
 04/18  10:00:00,963.915730944,30.0643120072,0.0,0.0,448.566543614,448.566543614,59.7364572894,39.8884933782,19.8479639112
 04/18  11:00:00,963.543064248,29.6961671831,0.0,0.0,448.566543614,448.566543614,51.6533015667,29.524729863,22.1285717037
 04/18  12:00:00,994.691594626,29.9001028003,40.0823928144,0.0,448.566543614,398.725816546,54.939642625,28.2766860391,26.6629565859
 04/18  13:00:00,1148.02441862,31.0259554921,104.20050794,0.0,448.566543614,448.566543614,38.3666707444,13.9529125022,24.4137582422
 04/18  14:00:00,1234.92131746,31.2577838731,188.727584785,0.0,448.566543614,448.566543614,22.6608577979,5.05707794587,17.603779852
 04/18  15:00:00,1351.275476,30.7801771964,303.027666189,0.0,448.566543614,448.566543614,15.4000147471,0.0,15.4000147471
 04/18  16:00:00,1422.1530532,31.040541176,324.009361754,0.0,448.566543614,448.566543614,19.8908266509,0.0,19.8908266509
 04/18  17:00:00,1313.63383301,31.4029875844,327.984848515,0.0,348.885089477,398.725816546,13.4729044934,0.313077162277,13.1598273311
 04/18  18:00:00,1092.20460566,30.6549057134,305.533167498,0.0,249.203635341,299.044362409,14.5036444692,5.74239091008,8.76125355908
 04/18  19:00:00,879.173074082,29.718815399,113.115374845,0.0,249.203635341,299.044362409,28.3681519384,19.6291744932,8.73897744521
 04/18  20:00:00,604.03244221,29.6961671831,1.29054360237,0.0,149.522181205,249.203635341,55.3762928608,46.6306908404,8.74560202039
 04/18  21:00:00,565.66953121,29.6961671831,0.000612647334362,0.0,149.522181205,249.203635341,94.5826569758,92.3894384764,2.19321849944
 04/18  22:00:00,349.356896813,0.0,0.0,0.0,49.8407270682,199.362908273,4.36064765607,0.0,4.36064765607
 04/18  23:00:00,299.992137598,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016936024,0.0,2.19016936024
 04/18  24:00:00,287.769939562,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016047731,0.0,2.19016047731
 04/19  01:00:00,287.76993717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014516757,0.0,2.19014516757
 04/19  02:00:00,287.769937285,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013213448,0.0,2.19013213448
 04/19  03:00:00,287.769937552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011899734,0.0,2.19011899734
 04/19  04:00:00,299.992135324,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089765105,0.0,4.36089765105
 04/19  05:00:00,349.358374694,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582210702,0.0,4.36582210702
 04/19  06:00:00,403.358534725,30.5242754098,0.0,0.0,49.8407270682,199.362908273,274.090395346,271.898317375,2.19207797036
 04/19  07:00:00,500.956248569,29.6961671831,0.0,0.0,149.522181205,199.362908273,188.222850035,179.469756823,8.75309321231
 04/19  08:00:00,1060.70570343,29.8072891932,4.65319859091,0.0,448.566543614,448.566543614,58.7594135897,41.1472118423,17.6122017474
 04/19  09:00:00,1202.43441235,30.6150784608,137.966129548,0.0,448.566543614,448.566543614,40.96753657,23.3347919985,17.6327445715
 04/19  10:00:00,1393.64769312,30.6732676768,342.921409082,0.0,448.566543614,448.566543614,30.163466087,12.5219550514,17.6415110356
 04/19  11:00:00,1448.45550707,30.0239823301,392.868314567,0.0,448.566543614,448.566543614,27.0670626564,4.94033797867,22.1267246777
 04/19  12:00:00,1440.47059544,30.8510742136,426.603759418,0.0,448.566543614,398.725816546,29.4794994826,2.80492620035,26.6745732822
 04/19  13:00:00,1533.73219086,32.3919314028,465.134226789,0.0,448.566543614,448.566543614,27.1716752146,0.537903469748,26.6337717449
 04/19  14:00:00,1533.93542673,32.3464333879,465.393252321,0.0,448.566543614,448.566543614,15.4052712508,0.0,15.4052712508
 04/19  15:00:00,1528.73217011,32.0321534347,460.504770882,0.0,448.566543614,448.566543614,15.3969400079,0.0,15.3969400079
 04/19  16:00:00,1570.57094738,32.2994932691,453.181986637,0.0,448.566543614,448.566543614,22.0975888917,0.0,22.0975888917
 04/19  17:00:00,1478.42063364,29.757208614,476.43822173,0.0,348.885089477,398.725816546,11.2296943657,0.259681970953,10.9700123948
 04/19  18:00:00,1285.58137392,29.6961671831,483.021249594,0.0,249.203635341,299.044362409,16.3986930346,5.45277185044,10.9459211841
 04/19  19:00:00,1267.45787027,29.6961671831,480.800411064,0.0,249.203635341,299.044362409,13.2967106567,6.73834718907,6.55836346758
 04/19  20:00:00,1160.90177362,29.6961671831,481.019788244,0.0,149.522181205,249.203635341,49.9328687472,41.186681923,8.74618682421
 04/19  21:00:00,1127.63131914,29.6961671831,472.187137707,0.0,149.522181205,249.203635341,59.5311144794,55.1650233774,4.366091102
 04/19  22:00:00,349.35689411,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018559549,0.0,2.19018559549
 04/19  23:00:00,299.992134984,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901720298,0.0,2.1901720298
 04/19  24:00:00,287.76993731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015847794,0.0,2.19015847794
 04/20  01:00:00,287.769935188,0.0,0.0,0.0,24.9203635341,199.362908273,4.36026249505,0.0,4.36026249505
 04/20  02:00:00,287.76993519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010462556,0.0,2.19010462556
 04/20  03:00:00,287.769934926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043566556,0.0,2.19043566556
 04/20  04:00:00,299.992132622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041741293,0.0,2.19041741293
 04/20  05:00:00,349.358371185,0.0,0.0,0.0,49.8407270682,199.362908273,4.3660655438,0.0,4.3660655438
 04/20  06:00:00,926.467640131,31.5635373331,431.489253262,0.0,49.8407270682,199.362908273,84.7136680656,80.3494952068,4.36417285884
 04/20  07:00:00,1007.14913871,29.6961671831,412.141554216,0.0,149.522181205,199.362908273,61.4452951322,52.6919214199,8.75337371228
 04/20  08:00:00,1599.50731892,30.3668787752,448.212621131,0.0,448.566543614,448.566543614,31.7937542601,16.3820261879,15.4117280722
 04/20  09:00:00,1556.57975004,31.72351943,439.79944184,0.0,448.566543614,448.566543614,22.3436053875,4.71167284018,17.6319325474
 04/20  10:00:00,1496.72767089,32.2815173388,429.689067809,0.0,448.566543614,448.566543614,20.6358184735,0.790115581384,19.8457028921
 04/20  11:00:00,1496.30361039,33.7578714898,428.907970135,0.0,448.566543614,448.566543614,22.1770221765,0.0524255889123,22.1245965876
 04/20  12:00:00,1483.64223589,33.0642252492,464.211670853,0.0,448.566543614,398.725816546,26.6561514496,0.0,26.6561514496
 04/20  13:00:00,1524.65914009,38.3074682002,450.14609087,0.0,448.566543614,448.566543614,24.4132957179,0.0,24.4132957179
 04/20  14:00:00,1520.17356888,39.5746286334,444.403216463,0.0,448.566543614,448.566543614,15.4050899854,0.0,15.4050899854
 04/20  15:00:00,1519.93701088,39.4728615261,444.268918467,0.0,448.566543614,448.566543614,15.3965880338,0.0,15.3965880338
 04/20  16:00:00,1572.97375534,37.8835590819,450.000751393,0.0,448.566543614,448.566543614,22.0957397363,0.0,22.0957397363
 04/20  17:00:00,1473.08729774,32.636399579,468.225912002,0.0,348.885089477,398.725816546,10.9675891831,0.0,10.9675891831
 04/20  18:00:00,1284.60016801,29.8723432726,481.868218871,0.0,249.203635341,299.044362409,10.9468397237,0.0,10.9468397237
 04/20  19:00:00,1244.76584913,29.6968297193,458.11304765,0.0,249.203635341,299.044362409,6.62278008678,0.0648716596864,6.5579084271
 04/20  20:00:00,1145.98125842,29.6961671831,466.123651382,0.0,149.522181205,249.203635341,19.3730539679,10.6273615738,8.74569239416
 04/20  21:00:00,1123.46581185,29.6961671831,468.049769996,0.0,149.522181205,249.203635341,24.2213803706,19.8555014114,4.36587895926
 04/20  22:00:00,349.356891661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035004254,0.0,2.19035004254
 04/20  23:00:00,299.99213262,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033162339,0.0,2.19033162339
 04/20  24:00:00,287.769935021,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031322101,0.0,2.19031322101
 04/21  01:00:00,287.769932729,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055731192,0.0,4.36055731192
 04/21  02:00:00,287.769932613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024472442,0.0,2.19024472442
 04/21  03:00:00,287.769932464,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022198623,0.0,2.19022198623
 04/21  04:00:00,299.99213027,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019919185,0.0,2.19019919185
 04/21  05:00:00,349.358367536,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629541375,0.0,4.36629541375
 04/21  06:00:00,950.703884776,32.9726146303,449.273143019,0.0,49.8407270682,199.362908273,33.1115526485,28.7473991959,4.36415345262
 04/21  07:00:00,993.835268524,29.6961671831,403.941882532,0.0,149.522181205,199.362908273,37.064609377,28.3103628888,8.75424648827
 04/21  08:00:00,1525.42099574,32.1500465513,386.911878572,0.0,448.566543614,448.566543614,18.3118224578,2.90058359866,15.4112388592
 04/21  09:00:00,1497.37970257,34.9019640819,390.853021731,0.0,448.566543614,448.566543614,17.804224761,0.172819986775,17.6314047742
 04/21  10:00:00,1455.12249076,35.9566592703,395.586846798,0.0,448.566543614,448.566543614,19.8446684464,0.0,19.8446684464
 04/21  11:00:00,1461.32252932,36.9251444189,399.652634683,0.0,448.566543614,448.566543614,22.1227082886,0.0,22.1227082886
 04/21  12:00:00,1421.07247622,34.8525913114,409.28065586,0.0,448.566543614,398.725816546,26.6528648921,0.0,26.6528648921
 04/21  13:00:00,1493.20323229,40.30358127,423.246548711,0.0,448.566543614,448.566543614,24.4130804805,0.0,24.4130804805
 04/21  14:00:00,1501.95597028,41.0161750554,427.975078916,0.0,448.566543614,448.566543614,15.4028559629,0.0,15.4028559629
 04/21  15:00:00,1495.75852544,40.94948362,420.437550858,0.0,448.566543614,448.566543614,15.3976401885,0.0,15.3976401885
 04/21  16:00:00,1548.94636905,43.1377720026,422.50703206,0.0,448.566543614,448.566543614,22.0964381515,0.0,22.0964381515
 04/21  17:00:00,1430.44568335,39.2388091689,420.81696094,0.0,348.885089477,398.725816546,10.9705659505,0.0,10.9705659505
 04/21  18:00:00,1212.21666488,32.9472907347,409.828783783,0.0,249.203635341,299.044362409,10.9460449007,0.0,10.9460449007
 04/21  19:00:00,1171.77039156,30.4308529605,391.155951943,0.0,249.203635341,299.044362409,6.55907521709,0.0,6.55907521709
 04/21  20:00:00,1046.72501081,29.6961671831,377.551216556,0.0,149.522181205,249.203635341,9.06087213777,0.315348365586,8.74552377218
 04/21  21:00:00,1011.07912167,29.6961671831,369.095764043,0.0,149.522181205,249.203635341,10.753696996,6.38763473319,4.36606226284
 04/21  22:00:00,349.356889616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025401426,0.0,2.19025401426
 04/21  23:00:00,299.992130343,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023095502,0.0,2.19023095502
 04/21  24:00:00,287.769932527,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020791368,0.0,2.19020791368
 04/22  01:00:00,237.929203167,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017910702,0.0,2.19017910702
 04/22  02:00:00,237.929203374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36027638341,0.0,4.36027638341
 04/22  03:00:00,237.92920336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009709967,0.0,2.19009709967
 04/22  04:00:00,250.151400946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979677392,0.0,2.18979677392
 04/22  05:00:00,274.597273117,0.0,0.0,0.0,24.9203635341,149.522181205,4.36562538671,0.0,4.36562538671
 04/22  06:00:00,405.281005284,32.6177305189,0.0,0.0,49.8407270682,199.362908273,62.8324694444,60.640601308,2.19186813637
 04/22  07:00:00,484.381526569,29.6961671831,19.5514623246,0.0,49.8407270682,199.362908273,68.9718940895,62.4247412735,6.54715281594
 04/22  08:00:00,808.429376731,29.6961671831,79.4133878616,0.0,249.203635341,249.203635341,58.4528170866,51.8944073639,6.55840972265
 04/22  09:00:00,1046.15479296,29.6961671831,341.080495176,0.0,249.203635341,249.203635341,35.0284978608,24.0827801513,10.9457177096
 04/22  10:00:00,1120.59921872,29.6961671831,453.436465593,0.0,249.203635341,249.203635341,13.9969137803,5.24348037403,8.75343340629
 04/22  11:00:00,1152.96189824,30.0339961939,485.462723783,0.0,249.203635341,249.203635341,11.8734436046,0.919243091472,10.9542005131
 04/22  12:00:00,1155.62070202,30.5323662245,487.624922239,0.0,249.203635341,249.203635341,9.30533243882,0.548533441553,8.75679899726
 04/22  13:00:00,1151.01980192,31.7886772907,481.768590002,0.0,249.203635341,249.203635341,8.80643127796,0.0529624062132,8.75346887175
 04/22  14:00:00,912.140298039,29.9807940208,493.90163994,0.0,74.7610906023,174.442544739,7.80873672045,1.24962187498,6.55911484546
 04/22  15:00:00,913.908284769,29.6961671831,495.949164439,0.0,74.7610906023,174.442544739,15.5847701271,9.03107840554,6.55369172153
 04/22  16:00:00,966.058080114,29.6961671831,499.207815899,0.0,74.7610906023,174.442544739,17.9751194106,11.4188782874,6.55624112329
 04/22  17:00:00,923.096558619,29.6961671831,494.387604349,0.0,24.9203635341,149.522181205,37.1220513064,32.7575945766,4.36445672982
 04/22  18:00:00,296.667967685,0.0,0.0,0.0,24.9203635341,149.522181205,4.36424215167,0.0,4.36424215167
 04/22  19:00:00,280.767238399,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218685348,0.0,2.19218685348
 04/22  20:00:00,323.485572397,0.0,0.0,0.0,24.9203635341,149.522181205,4.36427028183,0.0,4.36427028183
 04/22  21:00:00,299.042160911,0.0,0.0,0.0,24.9203635341,149.522181205,4.36730259198,0.0,4.36730259198
 04/22  22:00:00,274.595796285,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032921753,0.0,2.19032921753
 04/22  23:00:00,250.151400744,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030130468,0.0,2.19030130468
 04/22  24:00:00,237.929203139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027341523,0.0,2.19027341523
 04/23  01:00:00,237.928709019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929237679,0.0,2.18929237679
 04/23  02:00:00,237.928709057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923418309,0.0,2.18923418309
 04/23  03:00:00,237.928709107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917579406,0.0,2.18917579406
 04/23  04:00:00,250.150906878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940089163,0.0,2.18940089163
 04/23  05:00:00,274.596777624,0.0,0.0,0.0,24.9203635341,149.522181205,4.36392013089,0.0,4.36392013089
 04/23  06:00:00,297.853093708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920483473,0.0,2.18920483473
 04/23  07:00:00,296.66648933,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942934771,0.0,2.18942934771
 04/23  08:00:00,296.666489291,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893702841,0.0,2.1893702841
 04/23  09:00:00,259.999895876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931119997,0.0,2.18931119997
 04/23  10:00:00,211.111104683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925210961,0.0,2.18925210961
 04/23  11:00:00,211.112087669,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117621634,0.0,2.19117621634
 04/23  12:00:00,211.112088103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104556855,0.0,2.19104556855
 04/23  13:00:00,211.113563142,0.0,0.0,0.0,24.9203635341,149.522181205,6.54196803538,0.0,6.54196803538
 04/23  14:00:00,211.112087969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122845237,0.0,2.19122845237
 04/23  15:00:00,211.111104639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923919151,0.0,2.18923919151
 04/23  16:00:00,259.999895897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932254736,0.0,2.18932254736
 04/23  17:00:00,331.178492096,5.95331607238,9.49953323869,0.0,24.9203635341,149.522181205,2.1894050717,0.0,2.1894050717
 04/23  18:00:00,356.177379065,15.0354768328,6.59178731579,0.0,24.9203635341,149.522181205,2.18940306218,0.0,2.18940306218
 04/23  19:00:00,292.672392508,11.9066321448,0.0,0.0,24.9203635341,149.522181205,2.18940063116,0.0,2.18940063116
 04/23  20:00:00,323.484093672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922700189,0.0,2.18922700189
 04/23  21:00:00,299.041172782,0.0,0.0,0.0,24.9203635341,149.522181205,2.19228558322,0.0,2.19228558322
 04/23  22:00:00,274.595302453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937475131,0.0,2.18937475131
 04/23  23:00:00,250.150906854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931555383,0.0,2.18931555383
 04/23  24:00:00,237.928709078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925637504,0.0,2.18925637504
 04/24  01:00:00,287.769925314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019992372,0.0,2.19019992372
 04/24  02:00:00,287.769925497,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028900972,0.0,4.36028900972
 04/24  03:00:00,287.769925486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008891865,0.0,2.19008891865
 04/24  04:00:00,299.992123112,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005179364,0.0,2.19005179364
 04/24  05:00:00,349.358355903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553874822,0.0,4.36553874822
 04/24  06:00:00,404.144586682,31.1727528957,0.0,0.0,49.8407270682,199.362908273,454.824777619,452.632968721,2.19180889732
 04/24  07:00:00,501.049863195,29.6961671831,0.0,0.0,149.522181205,199.362908273,309.253695547,300.501363943,8.75233160435
 04/24  08:00:00,1049.12707341,29.6961671831,0.0,0.0,448.566543614,448.566543614,91.8550441251,74.2464888422,17.608555283
 04/24  09:00:00,1012.65578632,29.9171171648,0.0,0.0,448.566543614,448.566543614,57.5960100283,39.9657430059,17.6302670224
 04/24  10:00:00,1085.1677295,30.3843306695,43.8798286282,0.0,448.566543614,448.566543614,42.9239444888,25.2873013883,17.6366431005
 04/24  11:00:00,1178.63071047,30.4150208455,134.321351729,0.0,448.566543614,448.566543614,37.7753569127,15.6557625326,22.1195943801
 04/24  12:00:00,1253.80462944,29.8872402365,255.985140761,0.0,448.566543614,398.725816546,41.8866081473,15.2331346417,26.6534735055
 04/24  13:00:00,1364.73842576,32.5280624305,311.14506186,0.0,448.566543614,448.566543614,27.5791923334,3.17429006352,24.4049022699
 04/24  14:00:00,1383.7072095,33.3987243622,327.376291495,0.0,448.566543614,448.566543614,16.5242898038,1.12200324784,15.402286556
 04/24  15:00:00,1402.05707609,33.8085413963,342.511412402,0.0,448.566543614,448.566543614,15.3952394403,0.0,15.3952394403
 04/24  16:00:00,1455.66219198,33.20613041,348.406895695,0.0,448.566543614,448.566543614,22.0925009924,0.0,22.0925009924
 04/24  17:00:00,1326.30954489,30.5676444305,336.008637257,0.0,348.885089477,398.725816546,10.9702953843,0.0,10.9702953843
 04/24  18:00:00,1125.30913994,29.6961671831,336.340728548,0.0,249.203635341,299.044362409,12.305367339,1.36004782471,10.9453195143
 04/24  19:00:00,1100.36013587,29.6961671831,336.621267047,0.0,249.203635341,299.044362409,16.8392144976,10.280952173,6.55826232462
 04/24  20:00:00,992.669850764,29.6961671831,329.28554016,0.0,149.522181205,249.203635341,52.8311061635,44.0870929378,8.74401322577
 04/24  21:00:00,929.977734247,29.6961671831,292.572745501,0.0,149.522181205,249.203635341,66.3488588704,64.155676648,2.19318222237
 04/24  22:00:00,349.356882518,0.0,0.0,0.0,49.8407270682,199.362908273,4.36014323106,0.0,4.36014323106
 04/24  23:00:00,299.992123277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010088993,0.0,2.19010088993
 04/24  24:00:00,287.769925305,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006351237,0.0,2.19006351237
 04/25  01:00:00,287.769922731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036346658,0.0,2.19036346658
 04/25  02:00:00,287.76992275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032152234,0.0,2.19032152234
 04/25  03:00:00,287.769922911,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027948584,0.0,2.19027948584
 04/25  04:00:00,299.992120781,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043263484,0.0,4.36043263484
 04/25  05:00:00,349.35835168,0.0,0.0,0.0,49.8407270682,199.362908273,2.19319268103,0.0,2.19319268103
 04/25  06:00:00,395.86100322,31.6677503933,0.0,0.0,49.8407270682,199.362908273,159.291060308,154.926710714,4.36434959367
 04/25  07:00:00,537.2754737,29.6961671831,10.7199041603,0.0,149.522181205,199.362908273,95.7684416389,87.0155132352,8.75292840371
 04/25  08:00:00,1266.89689059,30.7675048164,133.656773607,0.0,448.566543614,448.566543614,44.0843460604,28.6764139258,15.4079321346
 04/25  09:00:00,1392.58034349,32.2000635042,287.128742083,0.0,448.566543614,448.566543614,32.9702880743,15.339360438,17.6309276363
 04/25  10:00:00,1410.036696,32.8741114935,343.87673585,0.0,448.566543614,448.566543614,25.7266383452,5.8868559625,19.8397823827
 04/25  11:00:00,1421.11251204,32.260777127,360.062836682,0.0,448.566543614,448.566543614,23.56006686,1.74397056789,21.8160962921
 04/25  12:00:00,1375.44987971,31.2145445198,367.604332248,0.0,448.566543614,398.725816546,26.2342428307,1.49003533871,24.744207492
 04/25  13:00:00,1442.59050955,35.2675550993,379.142034504,0.0,448.566543614,448.566543614,26.808907079,0.189577149764,26.6193299292
 04/25  14:00:00,1456.10919777,36.107182501,390.188797285,0.0,448.566543614,448.566543614,15.4005284879,0.0,15.4005284879
 04/25  15:00:00,1459.46738858,36.5014620305,392.476595949,0.0,448.566543614,448.566543614,15.3949233529,0.0,15.3949233529
 04/25  16:00:00,1519.63084056,39.249731736,400.930214915,0.0,448.566543614,448.566543614,19.884089382,0.0,19.884089382
 04/25  17:00:00,1409.86615004,36.7050782375,405.981905379,0.0,348.885089477,398.725816546,13.1540726811,0.0,13.1540726811
 04/25  18:00:00,1206.00535929,32.7093575832,405.696671477,0.0,249.203635341,299.044362409,8.75908901485,0.0,8.75908901485
 04/25  19:00:00,1163.50092857,30.5611016167,391.252383794,0.0,249.203635341,299.044362409,6.55785804609,0.0,6.55785804609
 04/25  20:00:00,1033.05959795,29.6961671831,364.576113572,0.0,149.522181205,249.203635341,9.59313920163,0.847741532922,8.7453976687
 04/25  21:00:00,984.995640423,29.6961671831,345.018347943,0.0,149.522181205,249.203635341,13.5254315772,9.15952445699,4.36590712022
 04/25  22:00:00,349.356879583,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010160465,0.0,2.19010160465
 04/25  23:00:00,299.992120498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900593367,0.0,2.1900593367
 04/25  24:00:00,287.769922805,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036104887,0.0,2.19036104887
 04/26  01:00:00,287.769920418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031263181,0.0,2.19031263181
 04/26  02:00:00,287.769920436,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048488388,0.0,4.36048488388
 04/26  03:00:00,287.769920314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017208113,0.0,2.19017208113
 04/26  04:00:00,299.992118002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012510677,0.0,2.19012510677
 04/26  05:00:00,349.358347968,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582259311,0.0,4.36582259311
 04/26  06:00:00,399.422233107,32.7808680589,0.0154198155196,0.0,49.8407270682,199.362908273,52.2042799092,50.0124396241,2.19184028505
 04/26  07:00:00,674.868238397,29.6961671831,95.6671685415,0.0,149.522181205,199.362908273,41.1016703233,32.3483571619,8.75331316147
 04/26  08:00:00,1449.61026956,31.6705823458,305.83321094,0.0,448.566543614,448.566543614,20.3806355494,2.77617322991,17.6044623195
 04/26  09:00:00,1488.25048291,34.4563555332,369.351351409,0.0,448.566543614,448.566543614,17.8576042125,0.228137811275,17.6294664012
 04/26  10:00:00,1479.80492534,35.4702014243,408.136649572,0.0,448.566543614,448.566543614,17.6357033266,0.0,17.6357033266
 04/26  11:00:00,1499.26765712,36.2049221418,426.86073992,0.0,448.566543614,448.566543614,22.1171006019,0.0,22.1171006019
 04/26  12:00:00,1459.81382593,34.3847678678,439.062883714,0.0,448.566543614,398.725816546,26.6443432801,0.0,26.6443432801
 04/26  13:00:00,1520.85367235,40.0097526037,444.638499328,0.0,448.566543614,448.566543614,24.4020966441,0.0,24.4020966441
 04/26  14:00:00,1516.53703675,41.1183553182,439.223055543,0.0,448.566543614,448.566543614,15.398521768,0.0,15.398521768
 04/26  15:00:00,1511.72694174,42.5973646459,432.93444249,0.0,448.566543614,448.566543614,15.3933443597,0.0,15.3933443597
 04/26  16:00:00,1557.19533836,46.0964842639,426.00953737,0.0,448.566543614,448.566543614,19.881856772,0.0,19.881856772
 04/26  17:00:00,1452.86194747,39.0307017241,441.606341124,0.0,348.885089477,398.725816546,13.1545247893,0.0,13.1545247893
 04/26  18:00:00,1266.23608122,33.5392577832,459.837276116,0.0,249.203635341,299.044362409,8.75934704171,0.0,8.75934704171
 04/26  19:00:00,1236.28002453,31.2566607614,456.6111539,0.0,249.203635341,299.044362409,6.5575493487,0.0,6.5575493487
 04/26  20:00:00,1107.18662449,29.6961671831,427.734580391,0.0,149.522181205,249.203635341,8.7451771332,0.0,8.7451771332
 04/26  21:00:00,1056.60969756,29.6961671831,404.668846644,0.0,149.522181205,249.203635341,4.61958898561,0.254343473075,4.36524551254
 04/26  22:00:00,349.356877044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014780604,0.0,2.19014780604
 04/26  23:00:00,299.992117973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010059751,0.0,2.19010059751
 04/26  24:00:00,287.769920312,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900534237,0.0,2.1900534237
 04/27  01:00:00,287.769917983,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034319185,0.0,2.19034319185
 04/27  02:00:00,287.769917922,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053119453,0.0,4.36053119453
 04/27  03:00:00,287.769917753,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018782534,0.0,2.19018782534
 04/27  04:00:00,299.99211545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013590812,0.0,2.19013590812
 04/27  05:00:00,349.358343926,0.0,0.0,0.0,49.8407270682,199.362908273,4.36581073822,0.0,4.36581073822
 04/27  06:00:00,769.006250132,33.2578316845,285.308987724,0.0,49.8407270682,199.362908273,13.1417177816,10.949887928,2.19182985353
 04/27  07:00:00,880.468203871,29.6973602252,290.878107495,0.0,149.522181205,199.362908273,23.3405061264,14.5874373503,8.7530687761
 04/27  08:00:00,1502.67509457,34.4946401342,351.998835412,0.0,448.566543614,448.566543614,17.6299644433,0.0266377859971,17.6033266573
 04/27  09:00:00,1504.52062349,37.7228152552,381.981405264,0.0,448.566543614,448.566543614,17.6278824589,0.0,17.6278824589
 04/27  10:00:00,1500.67628477,40.0279034292,424.450325764,0.0,448.566543614,448.566543614,17.6356072806,0.0,17.6356072806
 04/27  11:00:00,1531.81450283,40.5810893508,455.031442856,0.0,448.566543614,448.566543614,22.116855662,0.0,22.116855662
 04/27  12:00:00,1484.23073224,38.6937208614,459.460448242,0.0,448.566543614,398.725816546,24.4285683125,0.0,24.4285683125
 04/27  13:00:00,1526.2633731,44.2506064873,445.854396038,0.0,448.566543614,448.566543614,26.6156505928,0.0,26.6156505928
