Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  14:00:00,1521.88492322,44.7486790244,440.940636476,0.0,448.566543614,448.566543614,15.397436744,0.0,15.397436744
 04/27  15:00:00,1517.48903876,46.2155047186,435.078416788,0.0,448.566543614,448.566543614,15.394510845,0.0,15.394510845
 04/27  16:00:00,1564.26898299,49.7820640028,429.397627513,0.0,448.566543614,448.566543614,19.8793787601,0.0,19.8793787601
 04/27  17:00:00,1458.07250084,44.6664450848,441.181159445,0.0,348.885089477,398.725816546,10.9663448642,0.0,10.9663448642
 04/27  18:00:00,1275.65357894,36.2988028805,466.495242296,0.0,249.203635341,299.044362409,10.9434440893,0.0,10.9434440893
 04/27  19:00:00,1259.13114759,32.7152038043,478.003740333,0.0,249.203635341,299.044362409,6.55873157165,0.0,6.55873157165
 04/27  20:00:00,1129.79755482,29.7288816452,451.672678671,0.0,149.522181205,249.203635341,8.74512551579,0.0,8.74512551579
 04/27  21:00:00,1080.74176032,29.6961671831,430.201926779,0.0,149.522181205,249.203635341,2.19276906226,0.0,2.19276906226
 04/27  22:00:00,349.356874982,0.0,0.0,0.0,49.8407270682,199.362908273,4.3605563955,0.0,4.3605563955
 04/27  23:00:00,299.992115622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019912049,0.0,2.19019912049
 04/27  24:00:00,287.769917696,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014695584,0.0,2.19014695584
 04/28  01:00:00,287.769915115,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008787782,0.0,2.19008787782
 04/28  02:00:00,287.769915245,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003134831,0.0,2.19003134831
 04/28  03:00:00,287.76991545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903157518,0.0,2.1903157518
 04/28  04:00:00,299.99211319,0.0,0.0,0.0,24.9203635341,199.362908273,4.36046078762,0.0,4.36046078762
 04/28  05:00:00,349.358339466,0.0,0.0,0.0,49.8407270682,199.362908273,2.19262888539,0.0,2.19262888539
 04/28  06:00:00,693.972969802,33.5353401606,214.689715896,0.0,49.8407270682,199.362908273,9.64070877788,5.27646112367,4.36424765421
 04/28  07:00:00,718.568250974,29.6961671831,136.453757203,0.0,149.522181205,199.362908273,19.1501546759,10.3974399128,8.75271476308
 04/28  08:00:00,1396.99012279,35.3094884941,259.376817358,0.0,448.566543614,448.566543614,15.4068018701,0.0,15.4068018701
 04/28  09:00:00,1448.53614923,38.1819755313,335.70765466,0.0,448.566543614,448.566543614,17.6260978812,0.0,17.6260978812
 04/28  10:00:00,1452.83657764,40.6020888615,376.0364534,0.0,448.566543614,448.566543614,17.6338231405,0.0,17.6338231405
 04/28  11:00:00,1489.82431681,41.4613780288,412.160989942,0.0,448.566543614,448.566543614,22.1135723273,0.0,22.1135723273
 04/28  12:00:00,1464.67732883,38.2854213715,440.025800081,0.0,448.566543614,398.725816546,26.6484827663,0.0,26.6484827663
 04/28  13:00:00,1524.99644818,44.1970005743,444.594073227,0.0,448.566543614,448.566543614,24.3979534028,0.0,24.3979534028
 04/28  14:00:00,1522.82258066,44.8617435571,441.765248276,0.0,448.566543614,448.566543614,15.3981096133,0.0,15.3981096133
 04/28  15:00:00,1518.98312888,45.9799020051,436.80812679,0.0,448.566543614,448.566543614,15.3918772664,0.0,15.3918772664
 04/28  16:00:00,1564.38289532,49.1574597153,430.136163282,0.0,448.566543614,448.566543614,19.8764589284,0.0,19.8764589284
 04/28  17:00:00,1457.32268,44.3429468662,440.754855099,0.0,348.885089477,398.725816546,13.1548245282,0.0,13.1548245282
 04/28  18:00:00,1273.13975503,35.9504316521,464.329795909,0.0,249.203635341,299.044362409,8.75943361797,0.0,8.75943361797
 04/28  19:00:00,1238.37938329,32.1070616866,457.978282388,0.0,249.203635341,299.044362409,6.55759856484,0.0,6.55759856484
 04/28  20:00:00,1101.06759024,29.6961671831,427.727223491,0.0,149.522181205,249.203635341,8.74503160999,0.0,8.74503160999
 04/28  21:00:00,1049.15793823,29.6961671831,404.757400128,0.0,149.522181205,249.203635341,4.52628762478,0.16084802367,4.36543960111
 04/28  22:00:00,349.356871936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013521326,0.0,2.19013521326
 04/28  23:00:00,299.992112873,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007811132,0.0,2.19007811132
 04/28  24:00:00,287.769915214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002104581,0.0,2.19002104581
 04/29  01:00:00,237.929185729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029885893,0.0,2.19029885893
 04/29  02:00:00,237.929185691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36041280994,0.0,4.36041280994
 04/29  03:00:00,237.929185574,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011377354,0.0,2.19011377354
 04/29  04:00:00,250.151383282,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005195168,0.0,2.19005195168
 04/29  05:00:00,274.597245035,0.0,0.0,0.0,24.9203635341,149.522181205,4.36557505279,0.0,4.36557505279
 04/29  06:00:00,770.685788418,33.2124456463,290.137082965,0.0,49.8407270682,199.362908273,8.29800468172,6.10583856858,2.19216611315
 04/29  07:00:00,818.043001973,29.6964224285,331.332855278,0.0,49.8407270682,199.362908273,18.6483101285,12.1006985868,6.5476115417
 04/29  08:00:00,1142.93447383,31.3745121895,397.077227157,0.0,249.203635341,249.203635341,8.06755831979,1.50975347597,6.55780484382
 04/29  09:00:00,1153.67252009,32.2570855843,436.939582654,0.0,249.203635341,249.203635341,9.16565866466,0.407635832099,8.75802283256
 04/29  10:00:00,1126.11251744,32.0164815419,456.647932509,0.0,249.203635341,249.203635341,8.75905674328,0.00761941230642,8.75143733098
 04/29  11:00:00,1134.77808013,31.3649001806,465.948798887,0.0,249.203635341,249.203635341,10.9529155534,0.0,10.9529155534
 04/29  12:00:00,1138.51632365,32.1873765747,468.866033036,0.0,249.203635341,249.203635341,10.9380553109,0.0,10.9380553109
 04/29  13:00:00,1137.49578663,33.267950138,466.76541048,0.0,249.203635341,249.203635341,8.75017057701,0.0,8.75017057701
 04/29  14:00:00,889.468810355,32.1873897907,469.024585103,0.0,74.7610906023,174.442544739,6.55708810683,0.0,6.55708810683
 04/29  15:00:00,886.852726873,31.3612506305,467.235617161,0.0,74.7610906023,174.442544739,6.5524100689,0.0,6.5524100689
 04/29  16:00:00,934.438774025,32.1293534905,465.164281574,0.0,74.7610906023,174.442544739,6.55390905563,0.0,6.55390905563
 04/29  17:00:00,893.406640195,32.5142154703,461.845203696,0.0,24.9203635341,149.522181205,2.19196300018,0.0,2.19196300018
 04/29  18:00:00,736.121619415,21.8658252612,339.097070694,0.0,24.9203635341,149.522181205,4.3641854971,0.0,4.3641854971
 04/29  19:00:00,644.786427895,19.0423934698,285.267635197,0.0,24.9203635341,149.522181205,2.19212786223,0.0,2.19212786223
 04/29  20:00:00,593.505498714,13.107069971,205.723241841,0.0,24.9203635341,149.522181205,4.36427730917,0.0,4.36427730917
 04/29  21:00:00,299.042129212,0.0,0.0,0.0,24.9203635341,149.522181205,4.36704572053,0.0,4.36704572053
 04/29  22:00:00,274.595778784,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902208301,0.0,2.1902208301
 04/29  23:00:00,250.151383207,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015869748,0.0,2.19015869748
 04/29  24:00:00,237.929185551,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009659551,0.0,2.19009659551
 04/30  01:00:00,237.928694896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910209829,0.0,2.18910209829
 04/30  02:00:00,237.928694866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928906459,0.0,2.18928906459
 04/30  03:00:00,237.928694885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919758391,0.0,2.18919758391
 04/30  04:00:00,250.150892754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910592777,0.0,2.18910592777
 04/30  05:00:00,274.596752867,0.0,0.0,0.0,24.9203635341,149.522181205,4.36403218437,0.0,4.36403218437
 04/30  06:00:00,289.309412904,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893638303,0.0,2.1893638303
 04/30  07:00:00,296.666475079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927180915,0.0,2.18927180915
 04/30  08:00:00,296.666475058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917972372,0.0,2.18917972372
 04/30  09:00:00,259.999881686,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  10:00:00,211.111090462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936537188,0.0,2.18936537188
 04/30  11:00:00,211.112066769,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208552621,0.0,4.36208552621
 04/30  12:00:00,211.112066421,0.0,0.0,0.0,24.9203635341,149.522181205,2.19119736824,0.0,2.19119736824
 04/30  13:00:00,211.11353125,0.0,0.0,0.0,24.9203635341,149.522181205,4.3679795544,0.0,4.3679795544
 04/30  14:00:00,211.112066695,0.0,0.0,0.0,24.9203635341,149.522181205,4.36182976349,0.0,4.36182976349
 04/30  15:00:00,211.111090455,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,259.999881635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928831261,0.0,2.18928831261
 04/30  17:00:00,296.666475063,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919609067,0.0,2.18919609067
 04/30  18:00:00,296.666475135,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910385864,0.0,2.18910385864
 04/30  19:00:00,272.222079501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928963075,0.0,2.18928963075
 04/30  20:00:00,323.484079556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933687617,0.0,2.18933687617
 04/30  21:00:00,299.041148688,0.0,0.0,0.0,24.9203635341,149.522181205,4.36391841412,0.0,4.36391841412
 04/30  22:00:00,274.595288266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917610688,0.0,2.18917610688
 04/30  23:00:00,250.150892709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936162458,0.0,2.18936162458
 04/30  24:00:00,237.928694821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926940736,0.0,2.18926940736
 05/01  01:00:00,287.769907375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005866752,0.0,2.19005866752
 05/01  02:00:00,287.769907308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998705266,0.0,2.18998705266
 05/01  03:00:00,287.769907276,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902533552,0.0,2.1902533552
 05/01  04:00:00,299.992105069,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018144657,0.0,2.19018144657
 05/01  05:00:00,349.358327261,0.0,0.0,0.0,49.8407270682,199.362908273,4.3654015925,0.0,4.3654015925
 05/01  06:00:00,447.845565375,33.4179114369,0.0022558752933,0.0,49.8407270682,199.362908273,82.3465978988,77.9832662033,4.36333169546
 05/01  07:00:00,500.852052938,29.6961671831,0.0,0.0,149.522181205,199.362908273,59.8843308436,51.133214584,8.75111625957
 05/01  08:00:00,1067.43199568,35.4775474099,0.000648169248581,0.0,448.566543614,448.566543614,26.2731368479,10.8688285461,15.4043083019
 05/01  09:00:00,1191.01671375,38.2532988631,91.2164076841,0.0,448.566543614,448.566543614,20.6947442397,3.07032081732,17.6244234224
 05/01  10:00:00,1339.47126697,38.3784089445,283.985539462,0.0,448.566543614,448.566543614,19.1829822318,1.55179871211,17.6311835197
 05/01  11:00:00,1375.47973884,37.530711824,318.630519251,0.0,448.566543614,448.566543614,20.5525184588,0.653422128029,19.8990963308
 05/01  12:00:00,1333.71492497,34.9945313955,328.514700737,0.0,448.566543614,398.725816546,27.0162701377,0.370660489532,26.6456096482
 05/01  13:00:00,1392.48856551,39.3474570681,331.984938285,0.0,448.566543614,448.566543614,24.3906967035,0.0,24.3906967035
 05/01  14:00:00,1401.98570815,39.9404901757,340.104459258,0.0,448.566543614,448.566543614,15.3954299391,0.0,15.3954299391
 05/01  15:00:00,1408.84942188,40.0921989847,345.70707711,0.0,448.566543614,448.566543614,15.3905045711,0.0,15.3905045711
 05/01  16:00:00,1465.47627217,40.1022225714,352.627318348,0.0,448.566543614,448.566543614,19.8781076887,0.0,19.8781076887
 05/01  17:00:00,1347.04978769,35.4931506154,351.730253275,0.0,348.885089477,398.725816546,10.9634766861,0.0,10.9634766861
 05/01  18:00:00,1135.97602224,29.959116768,346.726710131,0.0,249.203635341,299.044362409,10.9427435514,0.0,10.9427435514
 05/01  19:00:00,1103.6196865,29.6961671831,340.262158514,0.0,249.203635341,299.044362409,6.56833204486,0.010089877874,6.55824216699
 05/01  20:00:00,820.964734281,29.6961671831,160.661309929,0.0,149.522181205,249.203635341,13.9657132336,5.22182640884,8.74388682475
 05/01  21:00:00,638.450221235,29.6961671831,33.7981060062,0.0,149.522181205,249.203635341,33.2685892829,31.0760263069,2.19256297606
 05/01  22:00:00,349.356864547,0.0,0.0,0.0,49.8407270682,199.362908273,4.36028237203,0.0,4.36028237203
 05/01  23:00:00,299.992105373,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996467596,0.0,2.18996467596
 05/01  24:00:00,287.769907368,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023059661,0.0,2.19023059661
 05/02  01:00:00,287.769904559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015041493,0.0,2.19015041493
 05/02  02:00:00,287.769904584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007373456,0.0,2.19007373456
 05/02  03:00:00,287.769904722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999696391,0.0,2.18999696391
 05/02  04:00:00,299.992102737,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025702966,0.0,2.19025702966
 05/02  05:00:00,349.358322481,0.0,0.0,0.0,49.8407270682,199.362908273,4.36567532371,0.0,4.36567532371
 05/02  06:00:00,396.98143429,32.8134191883,0.0,0.0,49.8407270682,199.362908273,128.922293049,124.558562803,4.3637302454
 05/02  07:00:00,513.442768859,29.6961671831,0.00034568212187,0.0,149.522181205,199.362908273,82.3836773589,73.6324288122,8.75124854678
 05/02  08:00:00,1158.0820632,31.0026592346,43.0525184397,0.0,448.566543614,448.566543614,33.7510436536,18.3478589443,15.4031847093
 05/02  09:00:00,1377.02479111,33.2601882585,273.273979435,0.0,448.566543614,448.566543614,23.2353181627,5.61399172611,17.6213264365
 05/02  10:00:00,1406.56115675,34.4163009106,343.301351262,0.0,448.566543614,448.566543614,19.574701435,1.94713923809,17.6275621969
 05/02  11:00:00,1425.69427031,34.2241277808,360.132347012,0.0,448.566543614,448.566543614,21.1019804802,1.20213147138,19.8998490089
 05/02  12:00:00,1381.77459135,32.8511919175,365.584863937,0.0,448.566543614,398.725816546,27.6171827656,0.971720466726,26.6454622989
 05/02  13:00:00,1442.68643453,36.3979091005,370.324029155,0.0,448.566543614,448.566543614,24.4045006113,0.0153633839506,24.3891372274
 05/02  14:00:00,1441.47939867,35.9711652848,369.814963259,0.0,448.566543614,448.566543614,15.3949880012,0.0,15.3949880012
 05/02  15:00:00,1438.78782025,36.9143047603,367.227228925,0.0,448.566543614,448.566543614,15.3897866341,0.0,15.3897866341
 05/02  16:00:00,1479.35676787,36.7223202026,359.073236892,0.0,448.566543614,448.566543614,19.8764474026,0.0,19.8764474026
 05/02  17:00:00,1360.70626862,32.8351738564,357.243063552,0.0,348.885089477,398.725816546,10.9634197896,0.0,10.9634197896
 05/02  18:00:00,1157.6988087,29.804164099,358.675214449,0.0,249.203635341,299.044362409,10.9418425077,0.0,10.9418425077
 05/02  19:00:00,1130.99559444,29.6961671831,359.562075062,0.0,249.203635341,299.044362409,6.55769026299,0.0,6.55769026299
 05/02  20:00:00,1007.09905072,29.6961671831,339.893037184,0.0,149.522181205,249.203635341,14.399076386,5.65584146642,8.74323491959
 05/02  21:00:00,881.256287767,29.6961671831,243.105700247,0.0,149.522181205,249.203635341,27.4758410837,25.2829518434,2.19288924031
 05/02  22:00:00,349.356861918,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025587847,0.0,2.19025587847
 05/02  23:00:00,299.992102723,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027844475,0.0,4.36027844475
 05/02  24:00:00,287.769904833,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002344928,0.0,2.19002344928
 05/03  01:00:00,287.769902044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993825131,0.0,2.18993825131
 05/03  02:00:00,287.769901939,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019263282,0.0,2.19019263282
 05/03  03:00:00,287.76990193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011072933,0.0,2.19011072933
 05/03  04:00:00,299.992099851,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002876063,0.0,2.19002876063
 05/03  05:00:00,349.35831867,0.0,0.0,0.0,49.8407270682,199.362908273,4.36508648627,0.0,4.36508648627
 05/03  06:00:00,486.145501957,32.8040633951,21.291161908,0.0,49.8407270682,199.362908273,75.6755139203,71.3116037792,4.36391014109
 05/03  07:00:00,648.458444111,29.6961671831,68.7818887478,0.0,149.522181205,199.362908273,51.3442182706,42.5936084263,8.75060984424
 05/03  08:00:00,1237.6680507,30.5601718135,107.726351162,0.0,448.566543614,448.566543614,25.050152254,9.64790317386,15.4022490802
 05/03  09:00:00,1257.34689898,31.7702097783,161.928943368,0.0,448.566543614,448.566543614,22.3361682892,4.71369406776,17.6224742214
 05/03  10:00:00,1266.65622062,32.2255408832,218.941906535,0.0,448.566543614,448.566543614,21.2043646247,3.57594062724,17.6284239975
 05/03  11:00:00,1387.62865177,32.6895540163,335.773743809,0.0,448.566543614,448.566543614,21.2352835568,1.33772081708,19.8975627397
 05/03  12:00:00,1395.26248511,30.9458939356,390.095062101,0.0,448.566543614,398.725816546,27.689789225,1.05247631262,26.6373129123
 05/03  13:00:00,1471.6424177,33.8881197446,409.329590585,0.0,448.566543614,448.566543614,24.4225354795,0.0346975257466,24.3878379538
 05/03  14:00:00,1507.29442054,35.579179748,438.781927068,0.0,448.566543614,448.566543614,15.3942621345,0.0,15.3942621345
 05/03  15:00:00,1532.90261459,36.3924829433,460.797343054,0.0,448.566543614,448.566543614,15.3886426811,0.0,15.3886426811
 05/03  16:00:00,1593.16113544,37.3429637275,470.72901571,0.0,448.566543614,448.566543614,19.8688931635,0.0,19.8688931635
 05/03  17:00:00,1469.7719854,32.4917268838,465.055450728,0.0,348.885089477,398.725816546,10.9658496611,0.0,10.9658496611
 05/03  18:00:00,1263.2593004,29.6961671831,460.703661256,0.0,249.203635341,299.044362409,8.75699264703,0.0,8.75699264703
 05/03  19:00:00,1232.2536646,29.6961671831,455.023225658,0.0,249.203635341,299.044362409,9.93361873213,1.19737278609,8.73624594604
 05/03  20:00:00,1099.7447218,29.6961671831,434.110224592,0.0,149.522181205,249.203635341,26.0766337162,19.5138143448,6.56281937139
 05/03  21:00:00,1061.05215369,29.6961671831,413.981145357,0.0,149.522181205,249.203635341,43.8949861975,39.529608989,4.36537720851
 05/03  22:00:00,349.356858682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010676367,0.0,2.19010676367
 05/03  23:00:00,299.99209964,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002449133,0.0,2.19002449133
 05/03  24:00:00,287.769901998,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994225176,0.0,2.18994225176
 05/04  01:00:00,287.769899398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018965518,0.0,2.19018965518
 05/04  02:00:00,287.769899432,0.0,0.0,0.0,24.9203635341,199.362908273,4.36011880567,0.0,4.36011880567
 05/04  03:00:00,287.769899476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992896195,0.0,2.18992896195
 05/04  04:00:00,299.992097098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017687643,0.0,2.19017687643
 05/04  05:00:00,349.358314069,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549795752,0.0,4.36549795752
 05/04  06:00:00,711.9561244,32.8080522948,241.656519551,0.0,49.8407270682,199.362908273,70.9665854383,68.7747457963,2.19183964201
 05/04  07:00:00,910.876743091,29.6961671831,325.813968637,0.0,149.522181205,199.362908273,71.9945498679,63.2435596535,8.75099021443
 05/04  08:00:00,1507.22191946,30.1264167623,371.982328579,0.0,448.566543614,448.566543614,31.6091916714,16.2096133466,15.3995783247
 05/04  09:00:00,1488.19116459,31.2430036699,386.373866532,0.0,448.566543614,448.566543614,25.7659032515,8.14484344245,17.621059809
 05/04  10:00:00,1450.643713,31.8429799274,394.576657236,0.0,448.566543614,448.566543614,19.7812523777,2.15241438204,17.6288379956
 05/04  11:00:00,1453.67376247,32.2563065967,397.696860385,0.0,448.566543614,448.566543614,24.1809657067,2.07559244796,22.1053732587
 05/04  12:00:00,1279.84180087,30.3913222888,282.384436509,0.0,448.566543614,398.725816546,36.4792880958,12.060360237,24.4189278588
 05/04  13:00:00,1179.10208391,32.5500894893,133.319645564,0.0,448.566543614,448.566543614,29.4992858284,5.11340388263,24.3858819457
 05/04  14:00:00,1131.56005376,32.7481895938,86.8272371487,0.0,448.566543614,448.566543614,22.2612397953,6.86815361776,15.3930861775
 05/04  15:00:00,1095.98841166,32.9234963561,51.9316469546,0.0,448.566543614,448.566543614,26.0697826824,10.6824305312,15.3873521512
 05/04  16:00:00,1182.43082491,33.0968799504,87.9553684704,0.0,448.566543614,448.566543614,34.8179376364,14.9461719908,19.8717656456
 05/04  17:00:00,1101.36270492,30.6563961573,121.436922785,0.0,348.885089477,398.725816546,45.1548783277,34.1906010161,10.9642773116
 05/04  18:00:00,1055.89503706,29.6961671831,271.958399638,0.0,249.203635341,299.044362409,69.6704001754,58.7297737239,10.9406264515
 05/04  19:00:00,1142.83874503,29.6961671831,380.268412769,0.0,249.203635341,299.044362409,60.4878053146,53.9316708252,6.55613448943
 05/04  20:00:00,944.561015692,29.6961671831,292.296427592,0.0,149.522181205,249.203635341,94.8668870913,88.3042874851,6.56259960616
 05/04  21:00:00,797.769211387,29.6961671831,164.325553848,0.0,149.522181205,249.203635341,110.792982116,106.427532641,4.36544947462
 05/04  22:00:00,349.356856123,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899891562,0.0,2.1899891562
 05/04  23:00:00,299.992097053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997842936,0.0,2.18997842936
 05/04  24:00:00,287.769899487,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022585391,0.0,2.19022585391
 05/05  01:00:00,287.769896673,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017417061,0.0,4.36017417061
 05/05  02:00:00,287.769896669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994917568,0.0,2.18994917568
 05/05  03:00:00,287.769896575,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019095769,0.0,2.19019095769
 05/05  04:00:00,299.992094254,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009874056,0.0,2.19009874056
 05/05  05:00:00,349.358310027,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546232643,0.0,4.36546232643
 05/05  06:00:00,519.538299651,32.1126146322,54.3778997263,0.0,49.8407270682,199.362908273,137.741476848,135.549857684,2.19161916405
 05/05  07:00:00,562.76554036,29.6961671831,11.0928620947,0.0,149.522181205,199.362908273,147.260797796,138.511445696,8.74935209952
 05/05  08:00:00,1049.12146417,29.6961671831,0.0,0.0,448.566543614,448.566543614,86.0592098062,70.658891652,15.4003181541
 05/05  09:00:00,1012.47723464,29.7239337436,0.0,0.0,448.566543614,448.566543614,79.2438755703,61.6247967143,17.6190788561
 05/05  10:00:00,964.043208072,30.181839801,0.0,0.0,448.566543614,448.566543614,74.49163937,56.8628088028,17.6288305672
 05/05  11:00:00,964.500321158,30.6428455171,0.0,0.0,448.566543614,448.566543614,68.6680057069,46.5634659881,22.1045397187
 05/05  12:00:00,913.721048758,29.6961671831,0.0,0.0,448.566543614,398.725816546,75.3904102135,50.9734792464,24.416930967
 05/05  13:00:00,964.951270795,31.1022256269,0.0,0.0,448.566543614,448.566543614,55.2506981233,30.8674302335,24.3832678897
 05/05  14:00:00,965.343727297,31.5146246799,0.0,0.0,448.566543614,448.566543614,32.6227790378,17.2291526915,15.3936263464
 05/05  15:00:00,965.671481753,31.8471184993,0.0,0.0,448.566543614,448.566543614,26.9442683851,11.5567228728,15.3875455123
 05/05  16:00:00,1014.7613977,32.0330069524,0.0,0.0,448.566543614,448.566543614,44.6431024824,24.7744977125,19.8686047699
 05/05  17:00:00,899.702268835,29.822675807,0.0,0.0,348.885089477,398.725816546,56.4862275329,45.5220129371,10.9642145959
 05/05  18:00:00,700.231131983,29.6961671831,0.0,0.0,249.203635341,299.044362409,81.9971247606,73.2402382604,8.75688650016
 05/05  19:00:00,675.800615904,29.6961671831,0.0,0.0,249.203635341,299.044362409,104.526400577,95.7903025642,8.73609801325
 05/05  20:00:00,569.033767039,29.6961671831,0.0,0.0,149.522181205,249.203635341,150.72340107,144.160854737,6.56254633305
 05/05  21:00:00,553.151613511,29.6961671831,0.0,0.0,149.522181205,249.203635341,179.439015273,175.073763537,4.36525173523
 05/05  22:00:00,349.356853212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004539241,0.0,2.19004539241
 05/05  23:00:00,299.992094196,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899529223,0.0,2.1899529223
 05/05  24:00:00,287.769896524,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019423312,0.0,2.19019423312
 05/06  01:00:00,237.929166746,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009537286,0.0,2.19009537286
 05/06  02:00:00,237.929166913,0.0,0.0,0.0,24.9203635341,149.522181205,4.35989960546,0.0,4.35989960546
 05/06  03:00:00,237.929166936,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013694172,0.0,2.19013694172
 05/06  04:00:00,250.15136455,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003959509,0.0,2.19003959509
 05/06  05:00:00,274.59721464,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515403985,0.0,4.36515403985
 05/06  06:00:00,386.266579762,30.4508054877,0.0,0.0,49.8407270682,199.362908273,385.203594921,383.011937433,2.19165748773
 05/06  07:00:00,401.364363044,29.6961671831,0.0,0.0,49.8407270682,199.362908273,319.613371497,315.242597457,4.37077404008
 05/06  08:00:00,650.509864987,29.6961671831,0.0,0.0,249.203635341,249.203635341,244.09080643,235.355545623,8.73526080778
 05/06  09:00:00,613.835784773,29.6961671831,0.0,0.0,249.203635341,249.203635341,230.492232485,221.734884601,8.75734788341
 05/06  10:00:00,564.924350673,29.6961671831,0.0,0.0,249.203635341,249.203635341,201.866931183,193.118200415,8.74873076859
 05/06  11:00:00,564.923729602,29.6961671831,0.0,0.0,249.203635341,249.203635341,200.887146949,189.937658521,10.949488428
 05/06  12:00:00,564.9130833,29.6961671831,0.0,0.0,249.203635341,249.203635341,186.65352403,177.900175075,8.75334895421
 05/06  13:00:00,564.914172036,29.6961671831,0.0,0.0,249.203635341,249.203635341,188.963220723,180.213168234,8.75005248915
 05/06  14:00:00,315.756654533,29.6961671831,0.0,0.0,74.7610906023,174.442544739,251.165496364,244.608674603,6.55682176095
 05/06  15:00:00,315.763670662,29.6961671831,0.0,0.0,74.7610906023,174.442544739,261.956159984,255.405091275,6.55106870862
 05/06  16:00:00,364.665189799,29.6961671831,0.0,0.0,74.7610906023,174.442544739,278.381525774,271.828525761,6.55300001295
 05/06  17:00:00,326.593666076,29.6961671831,0.0,0.0,24.9203635341,149.522181205,309.180765603,306.989041938,2.19172366562
 05/06  18:00:00,296.667917056,0.0,0.0,0.0,24.9203635341,149.522181205,4.36381019452,0.0,4.36381019452
 05/06  19:00:00,272.22352087,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185847911,0.0,2.19185847911
 05/06  20:00:00,314.941854894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385154056,0.0,4.36385154056
 05/06  21:00:00,299.042095066,0.0,0.0,0.0,24.9203635341,149.522181205,4.36714207695,0.0,4.36714207695
 05/06  22:00:00,274.595760275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005073662,0.0,2.19005073662
 05/06  23:00:00,250.151364589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995316536,0.0,2.18995316536
 05/06  24:00:00,237.929166802,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018829443,0.0,2.19018829443
 05/07  01:00:00,237.928679803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905927111,0.0,2.18905927111
 05/07  02:00:00,237.928679789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920611945,0.0,2.18920611945
 05/07  03:00:00,237.928679794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908043964,0.0,2.18908043964
 05/07  04:00:00,250.150877588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922674658,0.0,2.18922674658
 05/07  05:00:00,274.596725772,0.0,0.0,0.0,24.9203635341,149.522181205,2.19162621804,0.0,2.19162621804
 05/07  06:00:00,280.765731042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922429542,0.0,2.18922429542
 05/07  07:00:00,296.666459996,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890981494,0.0,2.1890981494
 05/07  08:00:00,296.666460044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924397042,0.0,2.18924397042
 05/07  09:00:00,259.999866617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911773853,0.0,2.18911773853
 05/07  10:00:00,211.111075462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926341403,0.0,2.18926341403
 05/07  11:00:00,211.112043754,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091030127,0.0,2.19091030127
 05/07  12:00:00,211.112044346,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161868889,0.0,4.36161868889
 05/07  13:00:00,211.113496774,0.0,0.0,0.0,24.9203635341,149.522181205,4.36672161294,0.0,4.36672161294
 05/07  14:00:00,211.112044039,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909869982,0.0,2.1909869982
 05/07  15:00:00,211.111075442,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901634221,0.0,2.18901634221
 05/07  16:00:00,259.999866563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916219744,0.0,2.18916219744
 05/07  17:00:00,296.666459988,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890357864,0.0,2.1890357864
 05/07  18:00:00,296.666459902,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918157951,0.0,2.18918157951
 05/07  19:00:00,272.222064277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905517702,0.0,2.18905517702
 05/07  20:00:00,314.94039761,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121661,0.0,0.0,0.0,24.9203635341,149.522181205,4.36386532724,0.0,4.36386532724
 05/07  22:00:00,274.595273104,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919443565,0.0,2.18919443565
 05/07  23:00:00,250.150877531,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906801338,0.0,2.18906801338
 05/07  24:00:00,237.928679725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921368588,0.0,2.18921368588
 05/08  01:00:00,287.769888194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988830287,0.0,2.18988830287
 05/08  02:00:00,287.769888151,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901118049,0.0,2.1901118049
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000430929,0.0,2.19000430929
 05/08  04:00:00,299.992086081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898967316,0.0,2.1898967316
 05/08  05:00:00,349.358296611,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525987229,0.0,4.36525987229
 05/08  06:00:00,385.690205806,29.6961671831,0.0,0.0,49.8407270682,199.362908273,611.789028565,607.425641347,4.36338721771
 05/08  07:00:00,501.124805489,29.6961671831,0.0,0.0,149.522181205,199.362908273,409.687917909,403.12166833,6.56624957893
 05/08  08:00:00,1074.34123064,29.6961671831,0.0,0.0,448.566543614,448.566543614,180.900344688,163.30523726,17.5951074278
 05/08  09:00:00,1012.4885053,29.6961671831,0.0,0.0,448.566543614,448.566543614,125.943763589,110.528220317,15.4155432721
 05/08  10:00:00,963.592729698,29.6961671831,0.0,0.0,448.566543614,448.566543614,118.685237488,101.061339725,17.623897763
 05/08  11:00:00,963.579833656,29.6961671831,0.0,0.0,448.566543614,448.566543614,101.583833661,79.4848587611,22.0989748997
 05/08  12:00:00,913.749736739,29.6961671831,0.0,0.0,448.566543614,398.725816546,111.571883186,87.160900488,24.4109826978
 05/08  13:00:00,963.563635563,29.6961671831,0.0,0.0,448.566543614,448.566543614,78.6246511612,54.2459721281,24.3786790331
 05/08  14:00:00,963.546577339,29.6961671831,0.0,0.0,448.566543614,448.566543614,60.0713422192,44.6804551601,15.3908870591
 05/08  15:00:00,1037.5817407,29.6961671831,15.9766372024,0.0,448.566543614,448.566543614,45.5618054277,32.3750606365,13.1867447912
 05/08  16:00:00,1135.39451948,29.6961671831,45.3458484674,0.0,448.566543614,448.566543614,34.7330248978,14.86829141,19.8647334879
 05/08  17:00:00,1061.03052347,29.6961671831,81.9376796161,0.0,348.885089477,398.725816546,30.2128970888,19.252397497,10.9604995917
 05/08  18:00:00,892.362861748,29.6961671831,111.304305478,0.0,249.203635341,299.044362409,48.3351304736,37.3952099976,10.939920476
 05/08  19:00:00,826.118783205,29.6961671831,71.3604940904,0.0,249.203635341,299.044362409,59.8311098956,53.2746812263,6.55642866927
 05/08  20:00:00,582.975934765,29.6961671831,1.29179938665,0.0,149.522181205,249.203635341,158.662365283,152.100825954,6.56153932955
 05/08  21:00:00,553.181875074,29.6961671831,0.0,0.0,149.522181205,249.203635341,215.537707174,211.172665001,4.36504217249
 05/08  22:00:00,349.356845177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012079366,0.0,2.19012079366
 05/08  23:00:00,299.992086093,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900120413,0.0,2.1900120413
 05/08  24:00:00,287.769888482,0.0,0.0,0.0,24.9203635341,199.362908273,2.189904164,0.0,2.189904164
 05/09  01:00:00,287.7698856,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013038468,0.0,4.36013038468
 05/09  02:00:00,287.769885552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989642783,0.0,2.18989642783
 05/09  03:00:00,287.769885465,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901134523,0.0,2.1901134523
 05/09  04:00:00,299.992083155,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000068129,0.0,2.19000068129
 05/09  05:00:00,349.358292186,0.0,0.0,0.0,49.8407270682,199.362908273,4.36512594002,0.0,4.36512594002
 05/09  06:00:00,385.587364575,29.6961671831,0.0,0.0,49.8407270682,199.362908273,474.440935634,472.249054765,2.191880869
 05/09  07:00:00,501.0394639,29.6961671831,0.0,0.0,149.522181205,199.362908273,303.173645551,294.424703288,8.7489422624
 05/09  08:00:00,1049.14025357,29.6961671831,0.0,0.0,448.566543614,448.566543614,108.934812144,93.5375247432,15.3972874007
 05/09  09:00:00,1012.45865107,29.7106688873,0.0,0.0,448.566543614,448.566543614,71.0522390242,53.436141103,17.6160979212
 05/09  10:00:00,999.251630424,29.7666809811,9.95260981225,0.0,448.566543614,448.566543614,58.9998379987,41.3755973479,17.6242406508
 05/09  11:00:00,1159.26452363,29.6961671831,114.820660175,0.0,448.566543614,448.566543614,49.0563516435,29.1674671334,19.8888845101
 05/09  12:00:00,1280.24512857,29.6961671831,281.291939255,0.0,448.566543614,398.725816546,51.7132005911,27.3102688041,24.4029317871
 05/09  13:00:00,1421.23559669,29.6961671831,370.347095178,0.0,448.566543614,448.566543614,37.239591668,12.8626658865,24.3769257814
 05/09  14:00:00,1444.2602668,29.6961671831,390.695771777,0.0,448.566543614,448.566543614,18.1112988711,2.72141495572,15.3898839154
 05/09  15:00:00,1465.87714894,29.7302777034,406.658600947,0.0,448.566543614,448.566543614,15.384987052,0.0,15.384987052
 05/09  16:00:00,1551.63250595,30.3770523274,437.612926542,0.0,448.566543614,448.566543614,17.6586151314,0.0,17.6586151314
 05/09  17:00:00,1463.19070675,31.2414165447,459.724568087,0.0,348.885089477,398.725816546,13.1516818394,0.0,13.1516818394
 05/09  18:00:00,1262.85177442,31.0383818587,459.298702484,0.0,249.203635341,299.044362409,9.1663586266,0.410808239337,8.75555038726
 05/09  19:00:00,1217.35882751,29.9239707509,442.612732079,0.0,249.203635341,299.044362409,12.7148766629,6.15936051038,6.55551615253
 05/09  20:00:00,1085.17573342,29.6961671831,421.013145942,0.0,149.522181205,249.203635341,34.161644939,25.4202327308,8.74141220822
 05/09  21:00:00,1049.32153559,29.6961671831,405.440766854,0.0,149.522181205,249.203635341,41.6935248643,39.5010308544,2.19249400996
 05/09  22:00:00,349.356842695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36007904274,0.0,4.36007904274
 05/09  23:00:00,299.992083531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983627822,0.0,2.18983627822
 05/09  24:00:00,287.769885499,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005303367,0.0,2.19005303367
 05/10  01:00:00,287.769882563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993170207,0.0,2.18993170207
 05/10  02:00:00,287.769882638,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896569568,0.0,2.1896569568
 05/10  03:00:00,287.769882558,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002486311,0.0,2.19002486311
 05/10  04:00:00,299.992080451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990694956,0.0,2.18990694956
 05/10  05:00:00,349.3582876,0.0,0.0,0.0,49.8407270682,199.362908273,4.36520827201,0.0,4.36520827201
 05/10  06:00:00,698.475439797,30.5802388706,230.622278392,0.0,49.8407270682,199.362908273,106.299675304,101.936372472,4.36330283256
 05/10  07:00:00,932.927037738,29.6961671831,345.008935407,0.0,149.522181205,199.362908273,56.1210254069,49.554036111,6.56698929584
 05/10  08:00:00,1548.18825564,29.6961671831,404.356071097,0.0,448.566543614,448.566543614,23.9367147865,8.54113287238,15.3955819141
 05/10  09:00:00,1553.18345325,29.6961671831,439.723329424,0.0,448.566543614,448.566543614,18.7660863859,1.15170813487,17.6143782511
 05/10  10:00:00,1535.76190122,29.6961671831,469.867754903,0.0,448.566543614,448.566543614,17.8809568567,0.258945796279,17.6220110604
 05/10  11:00:00,1545.92775383,29.7508293174,479.975283135,0.0,448.566543614,448.566543614,19.887920868,0.0,19.887920868
 05/10  12:00:00,1499.67797373,29.6961671831,483.615822564,0.0,448.566543614,398.725816546,26.9371376231,0.316921165079,26.620216458
 05/10  13:00:00,1531.61849253,29.7499823041,466.929228638,0.0,448.566543614,448.566543614,22.4316118247,0.270544570461,22.1610672543
 05/10  14:00:00,1484.90879583,30.1712593271,426.621330678,0.0,448.566543614,448.566543614,15.6628141587,0.274411478594,15.3884026801
 05/10  15:00:00,1496.85812426,30.6815758139,433.050044742,0.0,448.566543614,448.566543614,15.3831283153,0.0,15.3831283153
 05/10  16:00:00,1580.19213886,31.1139860604,464.421228673,0.0,448.566543614,448.566543614,19.8617764107,0.0,19.8617764107
 05/10  17:00:00,1440.87189602,29.6961671831,442.931297593,0.0,348.885089477,398.725816546,11.4531967785,0.490853680941,10.9623430975
 05/10  18:00:00,1225.27027198,29.6961671831,428.212611948,0.0,249.203635341,299.044362409,25.0010532537,16.2458395698,8.75521368389
 05/10  19:00:00,1194.38456283,29.6961671831,422.755946762,0.0,249.203635341,299.044362409,38.8600140268,32.3046451793,6.55536884751
 05/10  20:00:00,1074.12440644,29.6961671831,412.017671733,0.0,149.522181205,249.203635341,72.80676821,64.0654989123,8.74126929768
 05/10  21:00:00,1048.19351211,29.6961671831,403.577777472,0.0,149.522181205,249.203635341,76.0701243558,73.8776940864,2.19243026938
 05/10  22:00:00,349.356839887,0.0,0.0,0.0,49.8407270682,199.362908273,4.36001772511,0.0,4.36001772511
 05/10  23:00:00,299.992080693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009369021,0.0,2.19009369021
 05/10  24:00:00,287.769882681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997548693,0.0,2.18997548693
 05/11  01:00:00,287.769879779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984895583,0.0,2.18984895583
 05/11  02:00:00,287.769879718,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005379155,0.0,2.19005379155
 05/11  03:00:00,287.769879704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993079456,0.0,2.18993079456
 05/11  04:00:00,299.992077645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980769881,0.0,2.18980769881
 05/11  05:00:00,349.358283105,0.0,0.0,0.0,49.8407270682,199.362908273,4.3649736307,0.0,4.3649736307
 05/11  06:00:00,815.650271742,31.4798262026,352.873415444,0.0,49.8407270682,199.362908273,88.0466457209,85.8547947053,2.19185101569
 05/11  07:00:00,975.017704621,29.6961671831,385.573309291,0.0,149.522181205,199.362908273,80.3240734705,71.5750341873,8.74903928317
 05/11  08:00:00,1534.85598631,29.6961671831,395.944919617,0.0,448.566543614,448.566543614,31.0654296216,15.6717672339,15.3936623877
 05/11  09:00:00,1478.38043157,29.6961671831,379.963049916,0.0,448.566543614,448.566543614,30.2871287526,12.673042422,17.6140863305
 05/11  10:00:00,1247.42313823,29.6961671831,202.772851134,0.0,448.566543614,448.566543614,28.1328777022,10.5115384239,17.6213392783
 05/11  11:00:00,1167.77595011,30.0416546286,124.514718783,0.0,448.566543614,448.566543614,24.1491635062,4.26254417548,19.8866193307
 05/11  12:00:00,1204.42819298,29.6961671831,208.89969494,0.0,448.566543614,398.725816546,29.888691612,5.48728905535,24.4014025567
 05/11  13:00:00,1412.18912047,30.6891255154,362.254799969,0.0,448.566543614,448.566543614,25.7691480176,1.39487029783,24.3742777198
 05/11  14:00:00,1442.67406537,31.2327539258,388.223273215,0.0,448.566543614,448.566543614,15.5519960773,0.163646170309,15.3883499069
 05/11  15:00:00,1472.71830469,31.6627935124,411.854273876,0.0,448.566543614,448.566543614,13.187507018,0.0,13.187507018
 05/11  16:00:00,1529.37268015,31.9222592756,420.419617905,0.0,448.566543614,448.566543614,20.0603088097,0.196765871268,19.8635429384
 05/11  17:00:00,1387.24036351,29.8101948861,399.094517706,0.0,348.885089477,398.725816546,11.9812925838,1.02139112395,10.9599014598
 05/11  18:00:00,1009.21171389,29.6961671831,227.321987749,0.0,249.203635341,299.044362409,30.2521164975,19.3128555507,10.9392609468
 05/11  19:00:00,886.299304116,29.6961671831,130.457712912,0.0,249.203635341,299.044362409,55.8710744924,49.3150971328,6.5559773596
 05/11  20:00:00,724.553816712,29.6961671831,76.9516248779,0.0,149.522181205,249.203635341,90.1134829485,83.5526115605,6.56087138805
 05/11  21:00:00,675.098446134,29.6961671831,44.4870220783,0.0,149.522181205,249.203635341,101.512381782,97.1471985691,4.36518321273
 05/11  22:00:00,349.356836665,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010266064,0.0,2.19010266064
 05/11  23:00:00,299.992077596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981468056,0.0,2.18981468056
 05/11  24:00:00,287.769879826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001893694,0.0,2.19001893694
 05/12  01:00:00,287.769877073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988990924,0.0,2.18988990924
 05/12  02:00:00,287.769877054,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004879931,0.0,4.36004879931
 05/12  03:00:00,287.769877022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983210822,0.0,2.18983210822
 05/12  04:00:00,299.992074703,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003036984,0.0,2.19003036984
 05/12  05:00:00,349.358278212,0.0,0.0,0.0,49.8407270682,199.362908273,4.36492742156,0.0,4.36492742156
 05/12  06:00:00,378.580049309,31.4539824233,0.0,0.0,49.8407270682,199.362908273,189.866848795,187.675336543,2.19151225208
 05/12  07:00:00,500.946994042,29.6961671831,0.0,0.0,149.522181205,199.362908273,187.540831885,178.792847641,8.74798424369
 05/12  08:00:00,1049.12482725,29.6961671831,0.0,0.0,448.566543614,448.566543614,90.8574630071,75.4628304683,15.3946325388
 05/12  09:00:00,1025.02020501,29.6961671831,0.00030431422156,0.0,448.566543614,448.566543614,73.6086979467,58.194946227,15.4137517197
 05/12  10:00:00,963.550616151,29.6961671831,0.0,0.0,448.566543614,448.566543614,65.5819235665,47.9614796018,17.6204439646
 05/12  11:00:00,1041.02055198,29.7721779744,13.8138648435,0.0,448.566543614,448.566543614,61.3690346708,39.2746622909,22.09437238
 05/12  12:00:00,1031.61595591,29.6961671831,40.5108358886,0.0,448.566543614,398.725816546,63.1081900604,38.7066875921,24.4015024682
 05/12  13:00:00,1082.26542459,30.3066031746,40.7259496631,0.0,448.566543614,448.566543614,42.6477657558,20.4932862124,22.1544795434
 05/12  14:00:00,1124.78093405,30.8309257545,81.0279198294,0.0,448.566543614,448.566543614,24.8040094613,9.41761357457,15.3863958867
 05/12  15:00:00,1204.70293672,31.2526334694,158.164902414,0.0,448.566543614,448.566543614,17.20435606,1.82213139009,15.3822246699
 05/12  16:00:00,1307.64145318,31.6719383297,211.013202773,0.0,448.566543614,448.566543614,18.1606469022,0.506026371,17.6546205312
 05/12  17:00:00,1249.98108596,29.7441252795,266.349769171,0.0,348.885089477,398.725816546,15.0558453963,1.90589762056,13.1499477757
 05/12  18:00:00,1032.47301735,29.6961671831,248.284484394,0.0,249.203635341,299.044362409,27.2433524741,18.4879938337,8.75535864043
 05/12  19:00:00,913.832920023,29.6961671831,156.677300009,0.0,249.203635341,299.044362409,35.7371367652,29.1826227814,6.55451398389
 05/12  20:00:00,722.627502985,29.6961671831,75.0414748745,0.0,149.522181205,249.203635341,71.6202753052,62.8788118514,8.74146345385
 05/12  21:00:00,613.882533235,29.6961671831,10.0325301769,0.0,149.522181205,249.203635341,100.291881409,98.0992618678,2.19261954119
 05/12  22:00:00,349.356833981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002154247,0.0,2.19002154247
 05/12  23:00:00,299.992074931,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898920289,0.0,2.1898920289
 05/12  24:00:00,287.769877097,0.0,0.0,0.0,24.9203635341,199.362908273,4.36005101045,0.0,4.36005101045
 05/13  01:00:00,237.929147064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982335015,0.0,2.18982335015
 05/13  02:00:00,237.929146949,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001564837,0.0,2.19001564837
 05/13  03:00:00,237.929146886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988225024,0.0,2.18988225024
 05/13  04:00:00,250.151344749,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007410437,0.0,2.19007410437
 05/13  05:00:00,274.597183385,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513213213,0.0,4.36513213213
 05/13  06:00:00,377.774648459,30.5733216549,0.0,0.0,49.8407270682,199.362908273,291.895074007,289.703215028,2.19185897893
 05/13  07:00:00,401.275902767,29.6961671831,0.0,0.0,49.8407270682,199.362908273,205.365377988,198.820371966,6.54500602196
 05/13  08:00:00,650.419589096,29.6961671831,0.0,0.0,249.203635341,249.203635341,122.762034847,116.207355532,6.5546793148
 05/13  09:00:00,613.732651394,29.6961671831,0.0,0.0,249.203635341,249.203635341,93.9849145511,85.2293933393,8.75552121181
 05/13  10:00:00,564.831396626,29.6961671831,0.0,0.0,249.203635341,249.203635341,78.6449970477,69.897400881,8.74759616666
 05/13  11:00:00,632.103624877,29.6961671831,16.2007767516,0.0,249.203635341,249.203635341,63.781873934,55.0211697152,8.76070421879
 05/13  12:00:00,761.488663692,29.6961671831,116.311422268,0.0,249.203635341,249.203635341,57.4486323577,48.6968729763,8.75175938133
 05/13  13:00:00,887.818776082,29.6961671831,239.844670721,0.0,249.203635341,249.203635341,54.7233465632,45.9752396913,8.74810687187
 05/13  14:00:00,756.142407557,29.6961671831,354.30138506,0.0,74.7610906023,174.442544739,71.8743148984,65.3184133248,6.55590157361
 05/13  15:00:00,790.733801649,29.6961671831,386.837510779,0.0,74.7610906023,174.442544739,50.3157059829,43.7650407557,6.55066522716
 05/13  16:00:00,842.416683637,29.6961671831,389.497881659,0.0,74.7610906023,174.442544739,50.683477913,44.1301686194,6.5533092936
 05/13  17:00:00,805.847245263,29.6961671831,390.854880032,0.0,24.9203635341,149.522181205,55.0865433371,52.8948148088,2.19172852832
 05/13  18:00:00,296.667888978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36356131573,0.0,4.36356131573
 05/13  19:00:00,272.223493175,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174132563,0.0,2.19174132563
 05/13  20:00:00,306.398160094,0.0,0.0,0.0,24.9203635341,149.522181205,4.36349529031,0.0,4.36349529031
 05/13  21:00:00,299.042059828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631140296,0.0,4.36631140296
 05/13  22:00:00,274.595740216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989633148,0.0,2.18989633148
 05/13  23:00:00,250.151344722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986210928,0.0,2.18986210928
 05/13  24:00:00,237.929146843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995405971,0.0,2.18995405971
 05/14  01:00:00,237.928663807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913898078,0.0,2.18913898078
 05/14  02:00:00,237.928663848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897878476,0.0,2.18897878476
 05/14  03:00:00,237.928663832,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908472441,0.0,2.18908472441
 05/14  04:00:00,250.150861688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919018814,0.0,2.18919018814
 05/14  05:00:00,274.596697812,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149128549,0.0,2.19149128549
 05/14  06:00:00,272.222048417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910951192,0.0,2.18910951192
 05/14  07:00:00,296.666444106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894855924,0.0,2.18894855924
 05/14  08:00:00,296.666444084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905391005,0.0,2.18905391005
 05/14  09:00:00,259.999850727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915895167,0.0,2.18915895167
 05/14  10:00:00,211.111059481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899791815,0.0,2.18899791815
 05/14  11:00:00,211.112019875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094763212,0.0,2.19094763212
 05/14  12:00:00,211.112020113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071499049,0.0,2.19071499049
 05/14  13:00:00,211.113460752,0.0,0.0,0.0,24.9203635341,149.522181205,4.36693258237,0.0,4.36693258237
 05/14  14:00:00,211.112020328,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149616198,0.0,4.36149616198
