Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  15:00:00,211.111059327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901293782,0.0,2.18901293782
 05/14  16:00:00,259.999850519,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,296.666443926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911793352,0.0,2.18911793352
 05/14  18:00:00,590.089664028,11.0665994512,204.151120094,0.0,24.9203635341,149.522181205,2.18909057057,0.0,2.18909057057
 05/14  19:00:00,272.22204848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906256297,0.0,2.18906256297
 05/14  20:00:00,306.396715181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916678264,0.0,2.18916678264
 05/14  21:00:00,299.041093952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36311564052,0.0,4.36311564052
 05/14  22:00:00,274.595257215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150861574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918811639,0.0,2.18918811639
 05/14  24:00:00,237.92866378,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902703703,0.0,2.18902703703
 05/15  01:00:00,287.769868436,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006461442,0.0,2.19006461442
 05/15  02:00:00,287.769868395,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969845257,0.0,4.35969845257
 05/15  03:00:00,287.769868392,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995700822,0.0,2.18995700822
 05/15  04:00:00,299.992066108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981309269,0.0,2.18981309269
 05/15  05:00:00,349.358264154,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233082945,0.0,2.19233082945
 05/15  06:00:00,378.262801436,31.1725668396,0.0,0.0,49.8407270682,199.362908273,146.501271317,142.137839869,4.36343144771
 05/15  07:00:00,500.924888155,29.6961671831,0.0,0.0,149.522181205,199.362908273,160.236878126,151.489534981,8.74734314435
 05/15  08:00:00,1049.11426665,29.6961671831,0.0,0.0,448.566543614,448.566543614,77.6814126229,62.2896135497,15.3917990731
 05/15  09:00:00,1108.58108229,29.6961671831,19.9909854721,0.0,448.566543614,448.566543614,61.1380756458,45.7281824752,15.4098931706
 05/15  10:00:00,1117.62513923,29.6961671831,75.6982545064,0.0,448.566543614,448.566543614,40.2060211167,22.5890316795,17.6169894372
 05/15  11:00:00,1212.64543065,29.6961671831,167.885656151,0.0,448.566543614,448.566543614,25.1441843936,5.26148181646,19.8827025772
 05/15  12:00:00,1236.49414447,29.6961671831,240.39412952,0.0,448.566543614,398.725816546,28.3173008191,3.9230851978,24.3942156213
 05/15  13:00:00,1396.62571889,30.1973387956,346.518819312,0.0,448.566543614,448.566543614,26.1958287052,1.83148586309,24.3643428421
 05/15  14:00:00,1445.92509322,30.8416014239,391.128229993,0.0,448.566543614,448.566543614,13.7672136483,0.578304493803,13.1889091545
 05/15  15:00:00,1447.14123115,31.3438134592,393.256739024,0.0,448.566543614,448.566543614,15.4219454564,0.0437952689366,15.3781501875
 05/15  16:00:00,1492.04783512,31.885679616,389.336090674,0.0,448.566543614,448.566543614,19.8566986964,0.0,19.8566986964
 05/15  17:00:00,1379.524316,29.7554510587,391.4342127,0.0,348.885089477,398.725816546,11.2123851556,0.2525521025,10.9598330531
 05/15  18:00:00,1176.758951,29.6961671831,387.743452285,0.0,249.203635341,299.044362409,13.7354503354,4.98120140242,8.75424893299
 05/15  19:00:00,1141.84290618,29.6961671831,378.388925217,0.0,249.203635341,299.044362409,26.1181926596,19.5617926609,6.55639999867
 05/15  20:00:00,919.185189513,29.6961671831,275.538441561,0.0,149.522181205,249.203635341,66.2770013491,59.7170324284,6.55996892069
 05/15  21:00:00,764.142779536,29.6961671831,131.466793093,0.0,149.522181205,249.203635341,85.6345459659,81.2696771546,4.36486881131
 05/15  22:00:00,349.356825119,0.0,0.0,0.0,49.8407270682,199.362908273,2.19003371794,0.0,2.19003371794
 05/15  23:00:00,299.992065999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988872446,0.0,2.18988872446
 05/15  24:00:00,287.769868386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974452073,0.0,2.18974452073
 05/16  01:00:00,287.769865397,0.0,0.0,0.0,24.9203635341,199.362908273,4.35968746331,0.0,4.35968746331
 05/16  02:00:00,287.769865413,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994288116,0.0,2.18994288116
 05/16  03:00:00,287.769865348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979385884,0.0,2.18979385884
 05/16  04:00:00,299.992063076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996704985,0.0,2.18996704985
 05/16  05:00:00,349.35825962,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466084439,0.0,4.36466084439
 05/16  06:00:00,378.42148285,31.2641668836,0.0,0.0,49.8407270682,199.362908273,235.453832435,233.262635877,2.19119655801
 05/16  07:00:00,519.987059678,29.6961671831,6.26434557853,0.0,149.522181205,199.362908273,163.691086294,154.944573451,8.74651284296
 05/16  08:00:00,1384.88554581,29.6961671831,252.268584552,0.0,448.566543614,448.566543614,70.1556838776,54.7639347943,15.3917490832
 05/16  09:00:00,1511.23403525,29.6961671831,402.695045441,0.0,448.566543614,448.566543614,46.1819339586,30.772467328,15.4094666306
 05/16  10:00:00,1525.80518176,29.6961671831,459.897804774,0.0,448.566543614,448.566543614,35.9535901707,18.3375057522,17.6160844185
 05/16  11:00:00,1525.09691149,29.873666175,459.018685257,0.0,448.566543614,448.566543614,24.0496071309,4.16706505815,19.8825420727
 05/16  12:00:00,1452.79928236,29.6961671831,437.311026055,0.0,448.566543614,398.725816546,26.4944419934,2.1034528193,24.3909891741
 05/16  13:00:00,1520.82631102,31.6142374172,453.007151317,0.0,448.566543614,448.566543614,24.4800254781,0.119740498494,24.3602849796
 05/16  14:00:00,1521.44721755,33.0249216193,452.227049106,0.0,448.566543614,448.566543614,13.1868503834,0.0,13.1868503834
 05/16  15:00:00,1520.47570022,34.0590633816,450.221861628,0.0,448.566543614,448.566543614,15.3795074258,0.0,15.3795074258
 05/16  16:00:00,1569.22719059,33.8166498159,450.321710579,0.0,448.566543614,448.566543614,17.6514667906,0.0,17.6514667906
 05/16  17:00:00,1458.83338875,30.3685943745,456.240174421,0.0,348.885089477,398.725816546,13.0970080338,0.0,13.0970080338
 05/16  18:00:00,1261.51579863,29.6961671831,458.960016164,0.0,249.203635341,299.044362409,9.20825858092,0.40570734179,8.80255123913
 05/16  19:00:00,1243.23859912,29.6961671831,466.072099473,0.0,249.203635341,299.044362409,19.2950508954,12.739999327,6.55505156834
 05/16  20:00:00,1117.87326901,29.6961671831,459.024624395,0.0,149.522181205,249.203635341,59.267643585,52.7070367508,6.5606068342
 05/16  21:00:00,1080.49689262,29.6961671831,430.758259157,0.0,149.522181205,249.203635341,72.6089590796,68.2440109449,4.36494813477
 05/16  22:00:00,349.356822035,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989984489,0.0,2.18989984489
 05/16  23:00:00,299.992063022,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975044058,0.0,2.18975044058
 05/16  24:00:00,287.769865189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992339808,0.0,2.18992339808
 05/17  01:00:00,287.769862316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976740454,0.0,2.18976740454
 05/17  02:00:00,287.769862366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993478028,0.0,2.18993478028
 05/17  03:00:00,287.769862486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978064484,0.0,2.18978064484
 05/17  04:00:00,299.992060275,0.0,0.0,0.0,24.9203635341,199.362908273,4.35974098697,0.0,4.35974098697
 05/17  05:00:00,349.358254603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19245290515,0.0,2.19245290515
 05/17  06:00:00,900.757195713,32.1164854595,425.138699988,0.0,49.8407270682,199.362908273,74.2164630408,69.8530179451,4.36344509569
 05/17  07:00:00,1015.26536882,29.6961671831,420.095996315,0.0,149.522181205,199.362908273,89.4651741162,80.7186961394,8.74647797678
 05/17  08:00:00,1526.55293919,29.6961671831,390.130396688,0.0,448.566543614,448.566543614,42.1506384578,28.9569049667,13.1937334911
 05/17  09:00:00,1297.88463205,29.7915335883,204.253183906,0.0,448.566543614,448.566543614,25.1058260158,7.49830309276,17.6075229231
 05/17  10:00:00,1265.00414779,30.5100903993,218.829526019,0.0,448.566543614,448.566543614,16.9861438035,1.57117459322,15.4149692103
 05/17  11:00:00,1384.65001748,31.0155649638,335.59913974,0.0,448.566543614,448.566543614,25.6147324303,3.52917466726,22.0855577631
 05/17  12:00:00,1366.93121007,29.6961671831,368.1402357,0.0,448.566543614,398.725816546,30.0669862411,5.67643751107,24.39054873
 05/17  13:00:00,1433.57217856,31.5786718968,381.778537303,0.0,448.566543614,448.566543614,22.9044036246,0.756986062016,22.1474175626
 05/17  14:00:00,1441.59557554,32.3445524827,387.371337029,0.0,448.566543614,448.566543614,15.4128540955,0.0280366642023,15.3848174313
 05/17  15:00:00,1447.44032881,33.4097756217,391.250865157,0.0,448.566543614,448.566543614,13.1830053917,0.0,13.1830053917
 05/17  16:00:00,1496.54056134,34.0269040709,391.278806038,0.0,448.566543614,448.566543614,19.8558892609,0.0,19.8558892609
 05/17  17:00:00,1377.5779917,30.8979257478,389.035926487,0.0,348.885089477,398.725816546,10.9595636865,0.0,10.9595636865
 05/17  18:00:00,1172.85025064,29.6961671831,386.00997848,0.0,249.203635341,299.044362409,9.67047544776,0.916569903003,8.75390554476
 05/17  19:00:00,1143.34323689,29.6961671831,381.741758924,0.0,249.203635341,299.044362409,17.3933043505,10.8389602191,6.55434413144
 05/17  20:00:00,982.010289763,29.6961671831,337.449560501,0.0,149.522181205,249.203635341,45.2697795536,36.5291244888,8.74065506483
 05/17  21:00:00,878.156803759,29.6961671831,242.900542241,0.0,149.522181205,249.203635341,63.2378389371,61.0453574271,2.19248151001
 05/17  22:00:00,349.356819369,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990139223,0.0,2.18990139223
 05/17  23:00:00,299.992060311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974581957,0.0,2.18974581957
 05/17  24:00:00,287.769862492,0.0,0.0,0.0,24.9203635341,199.362908273,4.35967040614,0.0,4.35967040614
 05/18  01:00:00,287.769859508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991428886,0.0,2.18991428886
 05/18  02:00:00,287.769859461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975500542,0.0,2.18975500542
 05/18  03:00:00,287.769859369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991584027,0.0,2.18991584027
 05/18  04:00:00,299.992057161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975633968,0.0,2.18975633968
 05/18  05:00:00,349.358250305,0.0,0.0,0.0,49.8407270682,199.362908273,4.36481058791,0.0,4.36481058791
 05/18  06:00:00,379.135677663,32.0488308892,0.0,0.0,49.8407270682,199.362908273,141.168277766,138.976856173,2.19142159313
 05/18  07:00:00,550.264080551,29.6961671831,11.2938649375,0.0,149.522181205,199.362908273,78.377235567,69.6302938989,8.74694166802
 05/18  08:00:00,1266.71552532,30.3786036981,136.587153679,0.0,448.566543614,448.566543614,36.3228067214,20.9325547571,15.3902519642
 05/18  09:00:00,1403.82097667,32.0650258877,304.613670543,0.0,448.566543614,448.566543614,24.6897813675,9.2825822133,15.4071991542
 05/18  10:00:00,1430.72820533,32.6830323715,377.235221806,0.0,448.566543614,448.566543614,20.0987520351,2.48375050952,17.6150015256
 05/18  11:00:00,1438.58968585,31.9554901021,384.416968124,0.0,448.566543614,448.566543614,20.9886901733,1.11148499771,19.8772051756
 05/18  12:00:00,1386.27843176,30.2408011876,381.013505349,0.0,448.566543614,398.725816546,25.4966230846,1.10748701416,24.3891360705
 05/18  13:00:00,1446.62642337,33.5894835384,386.93713433,0.0,448.566543614,448.566543614,22.2057804901,0.0601899337362,22.1455905563
 05/18  14:00:00,1465.28021838,34.2168841067,403.536262014,0.0,448.566543614,448.566543614,15.3824839948,0.0,15.3824839948
 05/18  15:00:00,1471.13783692,34.8836412935,407.136530416,0.0,448.566543614,448.566543614,13.1845754974,0.0,13.1845754974
 05/18  16:00:00,1534.15390911,37.929352782,417.018508732,0.0,448.566543614,448.566543614,19.8536196599,0.0,19.8536196599
 05/18  17:00:00,1426.70367649,35.6158731891,422.167034166,0.0,348.885089477,398.725816546,10.9581205572,0.0,10.9581205572
 05/18  18:00:00,1216.89133565,32.4044635137,413.567909338,0.0,249.203635341,299.044362409,8.75394189025,0.0,8.75394189025
 05/18  19:00:00,1181.65866492,30.9323508203,407.450310071,0.0,249.203635341,299.044362409,6.55436191099,0.0,6.55436191099
 05/18  20:00:00,1046.4393543,29.6961671831,394.598113205,0.0,149.522181205,249.203635341,11.5859219313,2.84535110089,8.74057083042
 05/18  21:00:00,1005.22536288,29.6961671831,366.397507139,0.0,149.522181205,249.203635341,17.7684376344,15.5759665358,2.19247109857
 05/18  22:00:00,349.356816422,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989444521,0.0,2.18989444521
 05/18  23:00:00,299.992057357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973368977,0.0,2.18973368977
 05/18  24:00:00,287.769859542,0.0,0.0,0.0,24.9203635341,199.362908273,4.35962842413,0.0,4.35962842413
 05/19  01:00:00,287.769856538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988446243,0.0,2.18988446243
 05/19  02:00:00,287.76985652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971997826,0.0,2.18971997826
 05/19  03:00:00,287.769856395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987461543,0.0,2.18987461543
 05/19  04:00:00,299.992054228,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897099077,0.0,2.1897099077
 05/19  05:00:00,349.358245493,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468058569,0.0,4.36468058569
 05/19  06:00:00,459.481050663,32.8199768569,25.9415477728,0.0,49.8407270682,199.362908273,60.649794538,58.458443175,2.19135136296
 05/19  07:00:00,754.351251709,29.6961671831,171.899029637,0.0,149.522181205,199.362908273,39.058837593,30.3112595453,8.74757804769
 05/19  08:00:00,1503.79074342,31.6389250466,363.632974778,0.0,448.566543614,448.566543614,17.1409203033,1.75008695372,15.3908333495
 05/19  09:00:00,1519.70611426,34.0635871842,408.183845438,0.0,448.566543614,448.566543614,15.7587888701,0.353463547863,15.4053253222
 05/19  10:00:00,1492.35016189,34.5549011558,426.909841839,0.0,448.566543614,448.566543614,17.6124419638,0.0,17.6124419638
 05/19  11:00:00,1514.09764346,34.1707142267,445.381212026,0.0,448.566543614,448.566543614,19.8736222438,0.0,19.8736222438
 05/19  12:00:00,1483.44822578,32.2203728949,464.86241112,0.0,448.566543614,398.725816546,24.3870452925,0.0,24.3870452925
 05/19  13:00:00,1539.24099271,36.6191684252,466.417087737,0.0,448.566543614,448.566543614,22.1438892593,0.0,22.1438892593
 05/19  14:00:00,1539.80194159,37.5622674945,466.044481865,0.0,448.566543614,448.566543614,15.3847621729,0.0,15.3847621729
 05/19  15:00:00,1536.22041308,38.6739670838,461.351739032,0.0,448.566543614,448.566543614,13.1810118387,0.0,13.1810118387
 05/19  16:00:00,1579.19177745,41.8894510173,452.213569685,0.0,448.566543614,448.566543614,19.8528333801,0.0,19.8528333801
 05/19  17:00:00,1479.0452473,38.3018756098,468.5475966,0.0,348.885089477,398.725816546,10.9579317552,0.0,10.9579317552
 05/19  18:00:00,1268.85523977,32.9879622426,463.021994996,0.0,249.203635341,299.044362409,8.75377699093,0.0,8.75377699093
 05/19  19:00:00,1236.2343597,31.0703464507,457.160955604,0.0,249.203635341,299.044362409,6.55506252666,0.0,6.55506252666
 05/19  20:00:00,1103.87872794,29.6961671831,443.651052569,0.0,149.522181205,249.203635341,6.60938852177,0.0494935506179,6.55989497115
 05/19  21:00:00,1074.36313895,29.6961671831,425.794843311,0.0,149.522181205,249.203635341,7.80984342761,3.44496264014,4.36488078747
 05/19  22:00:00,349.35681319,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986786534,0.0,2.18986786534
 05/19  23:00:00,299.992054172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970286766,0.0,2.18970286766
 05/19  24:00:00,287.769856321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985706799,0.0,2.18985706799
 05/20  01:00:00,237.929126368,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968544439,0.0,2.18968544439
 05/20  02:00:00,237.929126343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983416989,0.0,2.18983416989
 05/20  03:00:00,237.929126513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956591945,0.0,2.18956591945
 05/20  04:00:00,250.151324299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981262965,0.0,2.18981262965
 05/20  05:00:00,274.597149818,0.0,0.0,0.0,24.9203635341,149.522181205,4.36480487848,0.0,4.36480487848
 05/20  06:00:00,867.362008745,32.9057191709,398.772180008,0.0,49.8407270682,199.362908273,30.2692355736,25.9062271625,4.36300841112
 05/20  07:00:00,886.811397406,29.6961671831,395.437281875,0.0,49.8407270682,199.362908273,41.1713478749,36.8012782628,4.3700696121
 05/20  08:00:00,1146.33943937,29.6961671831,403.082517092,0.0,249.203635341,249.203635341,25.0472176699,18.4920586526,6.55515901722
 05/20  09:00:00,1133.92420133,29.6961671831,422.465460943,0.0,249.203635341,249.203635341,18.7822637931,10.0297586565,8.75250513664
 05/20  10:00:00,1120.09811748,29.6961671831,453.097799889,0.0,249.203635341,249.203635341,9.74260262827,0.997160081969,8.7454425463
 05/20  11:00:00,1136.56990475,29.6961671831,469.406726862,0.0,249.203635341,249.203635341,12.7120346841,3.9533833031,8.75865138101
 05/20  12:00:00,1138.92430074,29.6961671831,471.760619975,0.0,249.203635341,249.203635341,15.3392916816,6.59005393096,8.74923775059
 05/20  13:00:00,1143.51375258,29.6961671831,476.353581731,0.0,249.203635341,249.203635341,11.2026605285,2.45654704459,8.74611348387
 05/20  14:00:00,886.544304257,29.6961671831,468.590457833,0.0,74.7610906023,174.442544739,7.94365520102,1.38983223335,6.55382296767
 05/20  15:00:00,889.60595032,29.6961671831,471.647758894,0.0,74.7610906023,174.442544739,15.1622462337,8.61241805001,6.54982818368
 05/20  16:00:00,945.921211733,29.6961671831,479.067957008,0.0,74.7610906023,174.442544739,20.8851012777,16.5110450978,4.37405617986
 05/20  17:00:00,896.965323258,29.6961671831,468.192284089,0.0,24.9203635341,149.522181205,44.900890215,40.5376581864,4.36323202863
 05/20  18:00:00,296.66785987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156296444,0.0,2.19156296444
 05/20  19:00:00,272.223464634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301254088,0.0,4.36301254088
 05/20  20:00:00,306.398130881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145146592,0.0,2.19145146592
 05/20  21:00:00,299.042022438,0.0,0.0,0.0,24.9203635341,149.522181205,4.36615634337,0.0,4.36615634337
 05/20  22:00:00,274.595719772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974853798,0.0,2.18974853798
 05/20  23:00:00,250.151324231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989634869,0.0,2.18989634869
 05/20  24:00:00,237.929126513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972619009,0.0,2.18972619009
 05/21  01:00:00,237.928647124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900740053,0.0,2.18900740053
 05/21  02:00:00,237.92864726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907270876,0.0,2.18907270876
 05/21  03:00:00,237.928647335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887747749,0.0,2.18887747749
 05/21  04:00:00,250.15084514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894250699,0.0,2.18894250699
 05/21  05:00:00,266.053002695,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166633684,0.0,2.19166633684
 05/21  06:00:00,272.222031813,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904362993,0.0,2.18904362993
 05/21  07:00:00,296.666427552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884783235,0.0,2.18884783235
 05/21  08:00:00,296.666427566,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891244404,0.0,2.18891244404
 05/21  09:00:00,259.999834183,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889768609,0.0,2.1889768609
 05/21  10:00:00,211.111042997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904111109,0.0,2.18904111109
 05/21  11:00:00,211.111995032,0.0,0.0,0.0,24.9203635341,149.522181205,2.190529116,0.0,2.190529116
 05/21  12:00:00,211.111995364,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063540128,0.0,2.19063540128
 05/21  13:00:00,211.113423497,0.0,0.0,0.0,24.9203635341,149.522181205,4.36651209342,0.0,4.36651209342
 05/21  14:00:00,211.111995628,0.0,0.0,0.0,24.9203635341,149.522181205,4.36123664446,0.0,4.36123664446
 05/21  15:00:00,788.282441985,21.0046479512,458.115624516,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,818.657020999,19.5881789135,443.903318362,0.0,24.9203635341,149.522181205,2.18910050993,0.0,2.18910050993
 05/21  17:00:00,873.226221321,23.0635629252,454.723751832,0.0,24.9203635341,149.522181205,2.18909970389,0.0,2.18909970389
 05/21  18:00:00,849.834871289,19.6520231681,438.350739594,0.0,24.9203635341,149.522181205,2.18905992343,0.0,2.18905992343
 05/21  19:00:00,793.81323515,20.3700982341,404.772149803,0.0,24.9203635341,149.522181205,2.18905454367,0.0,2.18905454367
 05/21  20:00:00,409.03979477,3.96887738159,81.6110056846,0.0,24.9203635341,149.522181205,2.18903179399,0.0,2.18903179399
 05/21  21:00:00,299.041064578,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149195897,0.0,2.19149195897
 05/21  22:00:00,274.595240712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887114974,0.0,2.18887114974
 05/21  23:00:00,250.150845141,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893548734,0.0,2.18893548734
 05/21  24:00:00,237.928647377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899969301,0.0,2.18899969301
 05/22  01:00:00,287.769847431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976795033,0.0,2.18976795033
 05/22  02:00:00,287.769847486,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990392477,0.0,2.18990392477
 05/22  03:00:00,287.769847479,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897238712,0.0,2.1897238712
 05/22  04:00:00,299.992045321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985962666,0.0,2.18985962666
 05/22  05:00:00,340.814564555,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467923567,0.0,4.36467923567
 05/22  06:00:00,532.411132586,32.3230448705,75.7983695297,0.0,49.8407270682,199.362908273,21.6117673319,19.4201341767,2.1916331552
 05/22  07:00:00,820.440514462,29.6961671831,236.272461321,0.0,149.522181205,199.362908273,28.069056159,19.323197715,8.74585844396
 05/22  08:00:00,1567.46202065,29.7589120379,418.960060945,0.0,448.566543614,448.566543614,16.2460031136,0.859917392008,15.3860857216
 05/22  09:00:00,1570.96083453,31.1024202605,454.772587969,0.0,448.566543614,448.566543614,15.4121894246,0.00805140201507,15.4041380226
 05/22  10:00:00,1510.50566762,32.9234645722,441.384693912,0.0,448.566543614,448.566543614,17.6123457503,0.0,17.6123457503
 05/22  11:00:00,1503.14548003,34.481381525,432.462790326,0.0,448.566543614,448.566543614,19.871286759,0.0,19.871286759
 05/22  12:00:00,1462.05475863,32.9570518169,442.732365669,0.0,448.566543614,398.725816546,24.3776387838,0.0,24.3776387838
 05/22  13:00:00,1516.35625428,37.309570518,442.842046405,0.0,448.566543614,448.566543614,22.1388793476,0.0,22.1388793476
 05/22  14:00:00,1520.56064548,38.5097452642,445.855772485,0.0,448.566543614,448.566543614,13.1851886889,0.0,13.1851886889
 05/22  15:00:00,1517.80134558,39.4914527215,442.115235499,0.0,448.566543614,448.566543614,15.3739155847,0.0,15.3739155847
 05/22  16:00:00,1564.34851475,41.0538566219,438.205986316,0.0,448.566543614,448.566543614,17.6432661649,0.0,17.6432661649
 05/22  17:00:00,1457.15807042,36.6799645542,448.253577324,0.0,348.885089477,398.725816546,10.9558571038,0.0,10.9558571038
 05/22  18:00:00,1252.65038175,30.8921038415,448.899037597,0.0,249.203635341,299.044362409,8.75187088576,0.0,8.75187088576
 05/22  19:00:00,1226.23774764,29.8551559265,447.970600458,0.0,249.203635341,299.044362409,6.55463626737,0.0,6.55463626737
 05/22  20:00:00,1129.70371849,29.6961671831,466.942000207,0.0,149.522181205,249.203635341,8.90548415106,0.166531863783,8.73895228727
 05/22  21:00:00,1125.68377422,29.6961671831,472.526627586,0.0,149.522181205,249.203635341,5.2614416732,3.06894586294,2.19249581026
 05/22  22:00:00,349.3568045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993265584,0.0,2.18993265584
 05/22  23:00:00,299.992045371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975135562,0.0,2.18975135562
 05/22  24:00:00,287.769847571,0.0,0.0,0.0,24.9203635341,199.362908273,4.35959276868,0.0,4.35959276868
 05/23  01:00:00,287.76984452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983126342,0.0,2.18983126342
 05/23  02:00:00,287.769844538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964607105,0.0,2.18964607105
 05/23  03:00:00,287.769844405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977582299,0.0,2.18977582299
 05/23  04:00:00,299.992042255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990515173,0.0,2.18990515173
 05/23  05:00:00,340.814559512,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230363611,0.0,2.19230363611
 05/23  06:00:00,881.161220419,33.101282281,411.27590592,0.0,49.8407270682,199.362908273,17.6826724584,13.3194863558,4.36318610262
 05/23  07:00:00,990.913074733,29.7341722341,399.181556599,0.0,149.522181205,199.362908273,26.6296798799,17.8832918114,8.7463880685
 05/23  08:00:00,1551.987233,33.5587769057,405.957847033,0.0,448.566543614,448.566543614,13.4684408431,0.277870671259,13.1905701718
 05/23  09:00:00,1520.1377472,35.4701677071,409.403963944,0.0,448.566543614,448.566543614,17.6029306567,0.0,17.6029306567
 05/23  10:00:00,1451.85135477,34.676045711,395.306414206,0.0,448.566543614,448.566543614,15.4090509284,0.0,15.4090509284
 05/23  11:00:00,1436.62228725,35.6014085087,380.810408275,0.0,448.566543614,448.566543614,19.8681253712,0.0,19.8681253712
 05/23  12:00:00,1378.32399315,33.3767902979,374.208646771,0.0,448.566543614,398.725816546,24.3793018133,0.0,24.3793018133
 05/23  13:00:00,1430.36284414,37.553452499,371.689543423,0.0,448.566543614,448.566543614,22.1366326039,0.0,22.1366326039
 05/23  14:00:00,1427.5473805,38.3439767825,367.410991266,0.0,448.566543614,448.566543614,15.3807077141,0.0,15.3807077141
 05/23  15:00:00,1428.37689419,38.6965938038,366.214914376,0.0,448.566543614,448.566543614,13.1764068954,0.0,13.1764068954
 05/23  16:00:00,1487.88958721,40.7194526001,372.481276328,0.0,448.566543614,448.566543614,17.6430497931,0.0,17.6430497931
 05/23  17:00:00,1373.54359336,37.0582031581,375.049703673,0.0,348.885089477,398.725816546,10.955820818,0.0,10.955820818
 05/23  18:00:00,1157.46550823,31.9473092535,363.881852289,0.0,249.203635341,299.044362409,10.9354536306,0.0,10.9354536306
 05/23  19:00:00,1098.56396268,30.662239329,333.249298025,0.0,249.203635341,299.044362409,4.37695328304,0.0,4.37695328304
 05/23  20:00:00,837.08899963,29.6961671831,193.379676549,0.0,149.522181205,249.203635341,14.3328433139,5.59290307616,8.73994023775
 05/23  21:00:00,706.489990751,29.6961671831,74.4660468185,0.0,149.522181205,249.203635341,22.2859813962,20.0937171237,2.19226427257
 05/23  22:00:00,349.356801569,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956191193,0.0,4.35956191193
 05/23  23:00:00,299.992042375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981654006,0.0,2.18981654006
 05/23  24:00:00,287.769844594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963083934,0.0,2.18963083934
 05/24  01:00:00,287.769841388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975082326,0.0,2.18975082326
 05/24  02:00:00,287.769841418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987428226,0.0,2.18987428226
 05/24  03:00:00,287.769841368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968386804,0.0,2.18968386804
 05/24  04:00:00,299.992039145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980719012,0.0,2.18980719012
 05/24  05:00:00,340.814555021,0.0,0.0,0.0,49.8407270682,199.362908273,4.36420912098,0.0,4.36420912098
 05/24  06:00:00,427.764701292,32.9202550595,9.62374697793,0.0,49.8407270682,199.362908273,44.954803474,42.7634733086,2.19133016534
 05/24  07:00:00,613.427720265,29.6961671831,47.4937103207,0.0,149.522181205,199.362908273,39.2143209757,30.4684744856,8.74584649014
 05/24  08:00:00,1298.32982199,32.5839750604,164.751474555,0.0,448.566543614,448.566543614,15.7395209727,2.54923497632,13.1902859964
 05/24  09:00:00,1330.0400783,35.0476102328,229.28120726,0.0,448.566543614,448.566543614,18.9750923805,1.37434687293,17.6007455076
 05/24  10:00:00,1355.47889761,35.2804755286,301.245279662,0.0,448.566543614,448.566543614,16.2309269868,0.822199212782,15.4087277741
 05/24  11:00:00,1406.44523975,34.1578625198,350.85639003,0.0,448.566543614,448.566543614,20.1168952475,0.249885533213,19.8670097143
 05/24  12:00:00,1368.29179559,31.8855678451,362.835436799,0.0,448.566543614,398.725816546,24.650907283,0.274068812811,24.3768384702
 05/24  13:00:00,1433.76196851,36.23427112,371.781457948,0.0,448.566543614,448.566543614,22.1338076391,0.0,22.1338076391
 05/24  14:00:00,1440.06278541,36.9127087088,375.202291336,0.0,448.566543614,448.566543614,15.3807856078,0.0,15.3807856078
 05/24  15:00:00,1437.70435365,37.4444457214,371.267694078,0.0,448.566543614,448.566543614,13.174569273,0.0,13.174569273
 05/24  16:00:00,1486.9161285,37.5369489806,372.919720387,0.0,448.566543614,448.566543614,17.6424356728,0.0,17.6424356728
 05/24  17:00:00,1376.91439348,33.5592737919,377.965649323,0.0,348.885089477,398.725816546,10.9554651801,0.0,10.9554651801
 05/24  18:00:00,1171.37484179,29.7111894533,375.001528506,0.0,249.203635341,299.044362409,8.75146064716,0.0,8.75146064716
 05/24  19:00:00,1138.62450759,29.6961671831,370.529011446,0.0,249.203635341,299.044362409,6.55429541752,0.0,6.55429541752
 05/24  20:00:00,1008.39878666,29.6961671831,367.405666659,0.0,149.522181205,249.203635341,10.2448978422,1.50663681729,8.73826102488
 05/24  21:00:00,997.576255149,29.6961671831,357.696211282,0.0,149.522181205,249.203635341,24.5351193747,22.3427683223,2.19235105232
 05/24  22:00:00,349.356798355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979560991,0.0,2.18979560991
 05/24  23:00:00,299.992039313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896037762,0.0,2.1896037762
 05/24  24:00:00,287.769841481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972690335,0.0,2.18972690335
 05/25  01:00:00,287.769838449,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949272636,0.0,4.35949272636
 05/25  02:00:00,287.769838446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976613966,0.0,2.18976613966
 05/25  03:00:00,287.769838494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988315404,0.0,2.18988315404
 05/25  04:00:00,299.992036179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968750372,0.0,2.18968750372
 05/25  05:00:00,340.814549638,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205574307,0.0,2.19205574307
 05/25  06:00:00,392.449287711,32.8346194349,0.00115626281318,0.0,49.8407270682,199.362908273,80.4690480984,76.1062123623,4.36283573607
 05/25  07:00:00,628.433295823,29.6961671831,62.2394910224,0.0,149.522181205,199.362908273,56.4453363966,47.6998904938,8.74544590281
 05/25  08:00:00,1351.44121439,32.0463669468,216.703184871,0.0,448.566543614,448.566543614,25.3040053058,12.1157077738,13.1882975321
 05/25  09:00:00,1458.8625706,34.6745033658,353.035561934,0.0,448.566543614,448.566543614,18.0189736308,2.61675338601,15.4022202448
 05/25  10:00:00,1425.85098273,35.0644866999,365.5144891,0.0,448.566543614,448.566543614,18.8815946782,1.27477463737,17.6068200409
 05/25  11:00:00,1427.41217213,33.9186935228,364.617189428,0.0,448.566543614,448.566543614,20.5780381769,0.710008175845,19.8680300011
 05/25  12:00:00,1376.78239436,31.6164867992,363.696189832,0.0,448.566543614,398.725816546,22.8937929471,0.734218570278,22.1595743768
 05/25  13:00:00,1431.72294052,35.480348719,363.041345836,0.0,448.566543614,448.566543614,24.3475193608,0.0,24.3475193608
 05/25  14:00:00,1423.95094895,36.609252887,362.447475446,0.0,448.566543614,448.566543614,13.1803476839,0.0,13.1803476839
 05/25  15:00:00,1426.89709756,37.4097250458,363.959331979,0.0,448.566543614,448.566543614,13.1797317568,0.0,13.1797317568
 05/25  16:00:00,1482.1829017,40.110356426,367.617096645,0.0,448.566543614,448.566543614,19.8440025104,0.0,19.8440025104
 05/25  17:00:00,1371.7220354,37.0579967682,372.112724498,0.0,348.885089477,398.725816546,10.9547455467,0.0,10.9547455467
 05/25  18:00:00,1163.89588794,32.2439231518,368.811843833,0.0,249.203635341,299.044362409,8.75211568404,0.0,8.75211568404
 05/25  19:00:00,1121.55960834,30.7164694952,354.16048752,0.0,249.203635341,299.044362409,6.55376321259,0.0,6.55376321259
 05/25  20:00:00,979.991742811,29.6961671831,341.499073725,0.0,149.522181205,249.203635341,7.44454709517,0.884906349195,6.55964074598
 05/25  21:00:00,967.195867691,29.6961671831,329.777852366,0.0,149.522181205,249.203635341,14.9253881919,10.5610370827,4.36435110928
 05/25  22:00:00,349.356795297,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968041788,0.0,2.18968041788
 05/25  23:00:00,299.992036165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979716263,0.0,2.18979716263
 05/25  24:00:00,287.76983842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960117081,0.0,2.18960117081
 05/26  01:00:00,287.769835248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970969074,0.0,2.18970969074
 05/26  02:00:00,287.769835288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982086292,0.0,2.18982086292
 05/26  03:00:00,287.769835317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962018562,0.0,2.18962018562
 05/26  04:00:00,299.992033076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973125085,0.0,2.18973125085
 05/26  05:00:00,340.814545549,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461170118,0.0,4.36461170118
 05/26  06:00:00,379.931862816,32.9059140565,0.0,0.0,49.8407270682,199.362908273,58.8282546649,56.6367361087,2.19151855619
 05/26  07:00:00,621.250162851,29.6961671831,55.7761756889,0.0,149.522181205,199.362908273,42.615768204,33.8695830853,8.74618511876
 05/26  08:00:00,1363.30201572,32.7953319345,228.971548762,0.0,448.566543614,448.566543614,18.1860047533,2.80084600579,15.3851587475
 05/26  09:00:00,1438.44630353,35.3783899946,329.428855131,0.0,448.566543614,448.566543614,16.3156334653,0.916368067567,15.3992653977
 05/26  10:00:00,1404.61418954,35.730397415,345.898478889,0.0,448.566543614,448.566543614,15.5883450228,0.181659888665,15.4066851341
 05/26  11:00:00,1403.2284717,34.7917309869,343.668357553,0.0,448.566543614,448.566543614,19.865722209,0.0,19.865722209
 05/26  12:00:00,1360.68869911,32.1896895926,351.903680915,0.0,448.566543614,398.725816546,24.3697260839,0.0,24.3697260839
 05/26  13:00:00,1429.14585852,36.6263744883,365.331706909,0.0,448.566543614,448.566543614,22.1323621913,0.0,22.1323621913
 05/26  14:00:00,1445.52276076,37.6675621533,379.651078785,0.0,448.566543614,448.566543614,13.181539699,0.0,13.181539699
 05/26  15:00:00,1458.51623173,38.8554265119,390.726911658,0.0,448.566543614,448.566543614,13.1806929426,0.0,13.1806929426
 05/26  16:00:00,1518.25688758,42.3485530721,398.024492199,0.0,448.566543614,448.566543614,19.8445939075,0.0,19.8445939075
 05/26  17:00:00,1401.7312675,38.9566861938,397.790071747,0.0,348.885089477,398.725816546,10.9551435702,0.0,10.9551435702
 05/26  18:00:00,1186.27167543,32.9830302568,387.782529188,0.0,249.203635341,299.044362409,8.75237670633,0.0,8.75237670633
 05/26  19:00:00,1149.54322847,31.7236760134,376.806946167,0.0,249.203635341,299.044362409,6.55394374396,0.0,6.55394374396
 05/26  20:00:00,1011.73928166,29.7227596035,365.881306275,0.0,149.522181205,249.203635341,6.55875385591,0.0,6.55875385591
 05/26  21:00:00,1002.90636477,29.6961671831,356.536992306,0.0,149.522181205,249.203635341,6.6049032335,2.24045746752,4.36444576598
 05/26  22:00:00,349.356792198,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972783678,0.0,2.18972783678
 05/26  23:00:00,299.992033143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983828535,0.0,2.18983828535
 05/26  24:00:00,287.769835307,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896372169,0.0,2.1896372169
 05/27  01:00:00,237.929105134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973946915,0.0,2.18973946915
 05/27  02:00:00,237.929105213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984440765,0.0,2.18984440765
 05/27  03:00:00,237.929105176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963865878,0.0,2.18963865878
 05/27  04:00:00,250.151302974,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897435043,0.0,2.1897435043
 05/27  05:00:00,266.053450128,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459936236,0.0,4.36459936236
 05/27  06:00:00,451.551079782,32.8652960203,15.5253596238,0.0,49.8407270682,199.362908273,29.4891911842,27.2976849216,2.19150626263
 05/27  07:00:00,693.690300265,29.6961671831,206.084471272,0.0,49.8407270682,199.362908273,29.5481331518,25.1785641087,4.36956904315
 05/27  08:00:00,1089.47098755,30.7160800908,345.771036507,0.0,249.203635341,249.203635341,17.3223987673,10.7682766682,6.55412209909
 05/27  09:00:00,1096.00514351,31.620154895,384.947860488,0.0,249.203635341,249.203635341,12.7227657236,3.97168482656,8.75108089701
 05/27  10:00:00,1090.52650414,31.2622576326,425.059504245,0.0,249.203635341,249.203635341,9.70618445438,0.961367729808,8.74481672457
 05/27  11:00:00,1121.5352446,29.9614230426,454.506016753,0.0,249.203635341,249.203635341,9.14584687119,0.387781200386,8.75806567081
 05/27  12:00:00,1137.15785227,29.7033488839,469.99185154,0.0,249.203635341,249.203635341,8.82897601467,0.0807879495612,8.74818806511
 05/27  13:00:00,1149.78057197,29.9575715201,482.360879924,0.0,249.203635341,249.203635341,8.74443456164,0.0,8.74443456164
 05/27  14:00:00,909.441829805,29.6979583373,491.48727604,0.0,74.7610906023,174.442544739,6.55455043258,0.0,6.55455043258
 05/27  15:00:00,910.938378422,29.6961671831,492.986561383,0.0,74.7610906023,174.442544739,4.37271809304,0.0,4.37271809304
 05/27  16:00:00,961.923712465,30.1749699465,494.603829172,0.0,74.7610906023,174.442544739,6.55166107028,0.0,6.55166107028
 05/27  17:00:00,910.73444585,30.0403174749,481.647019276,0.0,24.9203635341,149.522181205,4.36279296811,0.0,4.36279296811
 05/27  18:00:00,550.326990585,10.5185040688,193.850879111,0.0,24.9203635341,149.522181205,2.19128083797,0.0,2.19128083797
 05/27  19:00:00,714.740550327,20.8296064755,339.783115824,0.0,24.9203635341,149.522181205,2.22100907053,0.0,2.22100907053
 05/27  20:00:00,394.859381496,4.7504919894,75.1912414087,0.0,24.9203635341,149.522181205,4.33350778608,0.0,4.33350778608
 05/27  21:00:00,299.041984756,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589753429,0.0,4.36589753429
 05/27  22:00:00,274.595698632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977654352,0.0,2.18977654352
 05/27  23:00:00,250.151303084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957032349,0.0,2.18957032349
 05/27  24:00:00,237.929105175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967492727,0.0,2.18967492727
 05/28  01:00:00,237.928630397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844093856,0.0,2.18844093856
 05/28  02:00:00,237.92863028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879231527,0.0,2.18879231527
 05/28  03:00:00,237.928630103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881707073,0.0,2.18881707073
 05/28  04:00:00,250.150827872,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,266.052972917,0.0,0.0,0.0,24.9203635341,149.522181205,4.3626288216,0.0,4.3626288216
 05/28  06:00:00,272.222014911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898412455,0.0,2.18898412455
 05/28  07:00:00,550.880629001,12.8484876526,190.286891198,0.0,24.9203635341,149.522181205,2.1889831629,0.0,2.1889831629
 05/28  08:00:00,764.539050929,23.0080497331,354.023622137,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,705.077706313,19.8586743006,333.060318029,0.0,24.9203635341,149.522181205,2.18890513345,0.0,2.18890513345
 05/28  10:00:00,721.355059388,23.1203137658,390.547225237,0.0,24.9203635341,149.522181205,2.18898029246,0.0,2.18898029246
 05/28  11:00:00,659.662597473,18.6411412131,337.804325908,0.0,24.9203635341,149.522181205,2.19063072208,0.0,2.19063072208
 05/28  12:00:00,620.49427381,16.2821718763,305.290089952,0.0,24.9203635341,149.522181205,4.36089246074,0.0,4.36089246074
 05/28  13:00:00,608.319156204,15.0915086618,293.370709221,0.0,24.9203635341,149.522181205,2.19311024758,0.0,2.19311024758
 05/28  14:00:00,580.0344564,14.4300290982,278.315948636,0.0,24.9203635341,149.522181205,4.36084269306,0.0,4.36084269306
 05/28  15:00:00,565.634078796,14.3469751869,266.363186472,0.0,24.9203635341,149.522181205,2.18899645159,0.0,2.18899645159
 05/28  16:00:00,743.251554712,19.8341866889,369.623556921,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,824.220135246,23.0904309668,407.993749585,0.0,24.9203635341,149.522181205,2.18896951512,0.0,2.18896951512
 05/28  18:00:00,779.40513139,20.0302315583,368.942211799,0.0,24.9203635341,149.522181205,2.18899331152,0.0,2.18899331152
 05/28  19:00:00,800.062700396,23.0341458864,408.444657476,0.0,24.9203635341,149.522181205,2.18868224571,0.0,2.18868224571
 05/28  20:00:00,621.720146499,13.8700079919,247.596471335,0.0,24.9203635341,149.522181205,2.18899015515,0.0,2.18899015515
 05/28  21:00:00,299.041034882,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134636331,0.0,2.19134636331
 05/28  22:00:00,274.595223794,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900568746,0.0,2.18900568746
 05/28  23:00:00,250.15082827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877521729,0.0,2.18877521729
 05/28  24:00:00,237.92863048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879920931,0.0,2.18879920931
 05/29  01:00:00,237.928627981,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888167541,0.0,2.1888167541
 05/29  02:00:00,237.928627889,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888360505,0.0,2.1888360505
 05/29  03:00:00,237.92862773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885504582,0.0,2.18885504582
 05/29  04:00:00,250.150825456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,266.052968631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266904168,0.0,4.36266904168
 05/29  06:00:00,272.222012509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864198268,0.0,2.18864198268
 05/29  07:00:00,517.62739761,11.1899825321,172.146125802,0.0,24.9203635341,149.522181205,2.18895940325,0.0,2.18895940325
 05/29  08:00:00,658.828837215,14.6453961515,269.52652729,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,809.797755273,22.9999628795,428.236986431,0.0,24.9203635341,149.522181205,2.18896511285,0.0,2.18896511285
 05/29  10:00:00,724.741355629,19.8427431266,399.050761805,0.0,24.9203635341,149.522181205,2.18898333895,0.0,2.18898333895
 05/29  11:00:00,739.302245134,22.0174377795,410.81198073,0.0,24.9203635341,149.522181205,2.19062193295,0.0,2.19062193295
 05/29  12:00:00,532.52551471,10.7812684703,228.059262728,0.0,24.9203635341,149.522181205,4.36119582698,0.0,4.36119582698
 05/29  13:00:00,499.008912935,10.8558673188,213.038024108,0.0,24.9203635341,149.522181205,2.19310855416,0.0,2.19310855416
 05/29  14:00:00,582.167226874,12.9470115942,275.231446411,0.0,24.9203635341,149.522181205,4.36124843144,0.0,4.36124843144
 05/29  15:00:00,573.010690768,13.251282982,263.090799049,0.0,24.9203635341,149.522181205,2.18898331332,0.0,2.18898331332
 05/29  16:00:00,733.641434879,18.5255282824,361.891522801,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,799.914337217,19.8011127609,389.465642242,0.0,24.9203635341,149.522181205,2.18897621533,0.0,2.18897621533
 05/29  18:00:00,840.419203943,23.1018320131,423.88078567,0.0,24.9203635341,149.522181205,2.18899431861,0.0,2.18899431861
 05/29  19:00:00,760.924411376,19.834566805,375.304490923,0.0,24.9203635341,149.522181205,2.18896186275,0.0,2.18896186275
 05/29  20:00:00,650.351576783,13.2404519517,262.473946901,0.0,24.9203635341,149.522181205,2.1889799797,0.0,2.1889799797
 05/29  21:00:00,299.041030542,0.0,0.0,0.0,24.9203635341,149.522181205,2.1912707103,0.0,2.1912707103
 05/29  22:00:00,274.595221341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893310769,0.0,2.18893310769
 05/29  23:00:00,250.150825828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895119064,0.0,2.18895119064
 05/29  24:00:00,237.928628056,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889692485,0.0,2.1889692485
 05/30  01:00:00,287.769823154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972361713,0.0,2.18972361713
 05/30  02:00:00,287.769823216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981022306,0.0,2.18981022306
 05/30  03:00:00,287.769823149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958928387,0.0,2.18958928387
 05/30  04:00:00,299.992020926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967583806,0.0,2.18967583806
 05/30  05:00:00,340.814526008,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435407303,0.0,4.36435407303
 05/30  06:00:00,866.950689442,30.9495094983,400.724102154,0.0,49.8407270682,199.362908273,11.8817259831,9.69036028521,2.19136569788
 05/30  07:00:00,1007.78858678,29.6961671831,410.932657594,0.0,149.522181205,199.362908273,20.2246852525,11.4799676995,8.74471755297
 05/30  08:00:00,1609.57437171,30.9124296159,456.937120289,0.0,448.566543614,448.566543614,13.1854515408,0.0,13.1854515408
 05/30  09:00:00,1563.96159716,31.4726454217,447.403312951,0.0,448.566543614,448.566543614,15.3969730756,0.0,15.3969730756
 05/30  10:00:00,1508.18523662,30.4312762916,441.556640914,0.0,448.566543614,448.566543614,17.6041264578,0.0,17.6041264578
 05/30  11:00:00,1507.76726992,32.8078910493,438.927420891,0.0,448.566543614,448.566543614,17.6537359257,0.0,17.6537359257
 05/30  12:00:00,1477.51709681,32.2516092751,458.900427284,0.0,448.566543614,398.725816546,24.3665816514,0.0,24.3665816514
 05/30  13:00:00,1521.4177945,36.3493627009,448.864054317,0.0,448.566543614,448.566543614,22.1239071463,0.0,22.1239071463
 05/30  14:00:00,1517.07198819,37.7848109615,443.09221581,0.0,448.566543614,448.566543614,13.1804302243,0.0,13.1804302243
 05/30  15:00:00,1516.2646711,38.9117881868,441.158383977,0.0,448.566543614,448.566543614,13.1786511995,0.0,13.1786511995
 05/30  16:00:00,1565.0146551,40.2779387296,439.648258528,0.0,448.566543614,448.566543614,19.8385374429,0.0,19.8385374429
 05/30  17:00:00,1433.28984214,33.653649995,427.991265528,0.0,348.885089477,398.725816546,10.9535240701,0.0,10.9535240701
 05/30  18:00:00,1270.69737459,29.9410414669,467.897194196,0.0,249.203635341,299.044362409,8.74967410226,0.0,8.74967410226
 05/30  19:00:00,1259.10240582,29.7165155541,481.111293192,0.0,249.203635341,299.044362409,4.37536774778,0.0,4.37536774778
 05/30  20:00:00,1111.86391376,29.6961671831,458.468922519,0.0,149.522181205,249.203635341,10.2487105762,1.5115866754,8.73712390075
 05/30  21:00:00,1121.8189545,29.6961671831,466.410116737,0.0,149.522181205,249.203635341,13.9993545765,11.8074541703,2.19190040617
 05/30  22:00:00,349.35678018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977712712,0.0,2.18977712712
 05/30  23:00:00,299.992021019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961576775,0.0,2.18961576775
 05/30  24:00:00,287.769823252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970187698,0.0,2.18970187698
 05/31  01:00:00,287.769820184,0.0,0.0,0.0,24.9203635341,199.362908273,4.3593385254,0.0,4.3593385254
 05/31  02:00:00,287.769820159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963714554,0.0,2.18963714554
 05/31  03:00:00,287.769820162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971759082,0.0,2.18971759082
 05/31  04:00:00,299.992018025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979777805,0.0,2.18979777805
 05/31  05:00:00,340.814520328,0.0,0.0,0.0,49.8407270682,199.362908273,2.19224170157,0.0,2.19224170157
 05/31  06:00:00,943.116867113,33.027089007,461.509384664,0.0,49.8407270682,199.362908273,21.7828829907,17.4201133671,4.36276962362
 05/31  07:00:00,1068.74741006,29.6961671831,465.544369021,0.0,149.522181205,199.362908273,22.4448986375,15.8818923313,6.56300630617
 05/31  08:00:00,1631.75593039,30.4523245085,479.552781454,0.0,448.566543614,448.566543614,15.415760836,0.0363773046754,15.3793835313
 05/31  09:00:00,1580.7589204,31.857252668,466.415219024,0.0,448.566543614,448.566543614,15.3961354225,0.0,15.3961354225
 05/31  10:00:00,1492.43669935,32.7322424151,430.438732186,0.0,448.566543614,448.566543614,15.4017830529,0.0,15.4017830529
 05/31  11:00:00,1488.49692199,33.4595317562,425.753781176,0.0,448.566543614,448.566543614,19.8588145306,0.0,19.8588145306
 05/31  12:00:00,1441.81610832,31.4756456782,429.348402381,0.0,448.566543614,398.725816546,22.1470581359,0.0,22.1470581359
