Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  13:00:00,1525.02886683,35.9888078785,453.935912387,0.0,448.566543614,448.566543614,22.1229724565,0.0,22.1229724565
 05/31  14:00:00,1541.78490175,36.6440410308,469.472700941,0.0,448.566543614,448.566543614,15.3742911961,0.0,15.3742911961
 05/31  15:00:00,1534.26331777,37.7128931141,462.010577992,0.0,448.566543614,448.566543614,13.1705417993,0.0,13.1705417993
 05/31  16:00:00,1589.31639,38.2402484611,466.432413003,0.0,448.566543614,448.566543614,17.6325615731,0.0,17.6325615731
 05/31  17:00:00,1469.25632117,33.7843802574,464.06835203,0.0,348.885089477,398.725816546,10.9527231648,0.0,10.9527231648
 05/31  18:00:00,1252.47030746,29.9289155208,451.496105423,0.0,249.203635341,299.044362409,8.74944459748,0.0,8.74944459748
 05/31  19:00:00,1216.73671755,29.6964061132,441.718351495,0.0,249.203635341,299.044362409,6.55313044385,0.0,6.55313044385
 05/31  20:00:00,1069.1838822,29.6961671831,422.904535804,0.0,149.522181205,249.203635341,15.2808393238,8.72232341534,6.55851590851
 05/31  21:00:00,1047.24578197,29.6961671831,403.663586627,0.0,149.522181205,249.203635341,35.2925046656,30.9287336134,4.36377105217
 05/31  22:00:00,349.356777162,0.0,0.0,0.0,49.8407270682,199.362908273,2.1896999242,0.0,2.1896999242
 05/31  23:00:00,299.992018084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977982444,0.0,2.18977982444
 05/31  24:00:00,287.769820203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955343706,0.0,2.18955343706
 06/01  01:00:00,287.769817048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962443896,0.0,2.18962443896
 06/01  02:00:00,287.769817053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969905969,0.0,2.18969905969
 06/01  03:00:00,287.769817108,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977338263,0.0,2.18977338263
 06/01  04:00:00,299.992014855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954227683,0.0,2.18954227683
 06/01  05:00:00,340.814515762,0.0,0.0,0.0,49.8407270682,199.362908273,2.1921143569,0.0,2.1921143569
 06/01  06:00:00,867.062147468,32.9733233499,397.288501375,0.0,49.8407270682,199.362908273,44.4190878652,40.0563928984,4.36269496676
 06/01  07:00:00,1003.59149906,29.6961671831,408.203397057,0.0,149.522181205,199.362908273,31.2386375685,24.6755636184,6.56307395016
 06/01  08:00:00,1600.1260259,30.6500147868,448.355273711,0.0,448.566543614,448.566543614,16.4341896189,1.05583088877,15.3783587301
 06/01  09:00:00,1585.72282923,32.439536865,468.19760278,0.0,448.566543614,448.566543614,15.5318483795,0.137541961407,15.3943064181
 06/01  10:00:00,1512.15323879,34.231777852,441.724192218,0.0,448.566543614,448.566543614,15.4025511756,0.0,15.4025511756
 06/01  11:00:00,1494.08332855,35.600086828,422.477444024,0.0,448.566543614,448.566543614,19.8590158171,0.0,19.8590158171
 06/01  12:00:00,1479.89377449,31.8680673966,461.660714375,0.0,448.566543614,398.725816546,22.1461350282,0.0,22.1461350282
 06/01  13:00:00,1533.2329544,36.2449733279,460.783670486,0.0,448.566543614,448.566543614,22.12173988,0.0,22.12173988
 06/01  14:00:00,1506.31877713,37.8253648863,432.298485747,0.0,448.566543614,448.566543614,15.3750986026,0.0,15.3750986026
 06/01  15:00:00,1497.1522075,38.7187011859,422.2390586,0.0,448.566543614,448.566543614,13.1705509216,0.0,13.1705509216
 06/01  16:00:00,1551.60048452,39.8233111321,426.688765295,0.0,448.566543614,448.566543614,17.6330458562,0.0,17.6330458562
 06/01  17:00:00,1472.69699853,35.6875786168,464.785052725,0.0,348.885089477,398.725816546,10.9523573571,0.0,10.9523573571
 06/01  18:00:00,1239.82204539,29.7398933681,443.309469298,0.0,249.203635341,299.044362409,8.75098753492,0.0,8.75098753492
 06/01  19:00:00,1172.6690612,29.6961671831,406.401583751,0.0,249.203635341,299.044362409,6.55239966234,0.0,6.55239966234
 06/01  20:00:00,1023.36999028,29.6961671831,385.044405138,0.0,149.522181205,249.203635341,15.8238322714,9.2661211899,6.5577110815
 06/01  21:00:00,971.583937279,29.6961671831,334.337369609,0.0,149.522181205,249.203635341,34.5081659082,32.3161188555,2.19204705274
 06/01  22:00:00,349.356774329,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897438207,0.0,2.1897438207
 06/01  23:00:00,299.992015092,0.0,0.0,0.0,24.9203635341,199.362908273,4.35927891076,0.0,4.35927891076
 06/01  24:00:00,287.769817222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959792725,0.0,2.18959792725
 06/02  01:00:00,287.769814098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966195843,0.0,2.18966195843
 06/02  02:00:00,287.769814118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973047294,0.0,2.18973047294
 06/02  03:00:00,287.769814121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949443549,0.0,2.18949443549
 06/02  04:00:00,299.992011826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956297312,0.0,2.18956297312
 06/02  05:00:00,340.814510658,0.0,0.0,0.0,49.8407270682,199.362908273,2.19181437332,0.0,2.19181437332
 06/02  06:00:00,513.23047008,32.9694480801,55.9809642912,0.0,49.8407270682,199.362908273,71.5547123427,67.1919679555,4.36274438712
 06/02  07:00:00,626.887134268,29.6961671831,48.6343728828,0.0,149.522181205,199.362908273,78.9424772477,72.3804857926,6.56199145511
 06/02  08:00:00,1171.31969557,30.3413537187,44.2070392229,0.0,448.566543614,448.566543614,30.1439528357,14.7662074783,15.3777453575
 06/02  09:00:00,1171.50125933,31.6407989554,78.5035381687,0.0,448.566543614,448.566543614,18.4824725867,3.08661088995,15.3958616968
 06/02  10:00:00,1325.06855118,32.42893708,274.870890621,0.0,448.566543614,448.566543614,16.2150110654,0.814150326115,15.4008607393
 06/02  11:00:00,1453.68382974,33.0844897454,393.668717988,0.0,448.566543614,448.566543614,20.1421324833,0.283536383972,19.8585960993
 06/02  12:00:00,1447.46627376,31.1412292752,432.801541594,0.0,448.566543614,398.725816546,22.5141216376,0.368598451829,22.1455231858
 06/02  13:00:00,1532.34329407,35.0790527357,461.084025617,0.0,448.566543614,448.566543614,22.1199819273,0.0,22.1199819273
 06/02  14:00:00,1535.38466519,36.1951834556,462.994583304,0.0,448.566543614,448.566543614,13.1782478716,0.0,13.1782478716
 06/02  15:00:00,1526.34469509,37.3469324597,452.803327988,0.0,448.566543614,448.566543614,13.1757630401,0.0,13.1757630401
 06/02  16:00:00,1569.00766596,40.9784389191,442.940845709,0.0,448.566543614,448.566543614,17.6330604382,0.0,17.6330604382
 06/02  17:00:00,1462.48461976,38.1207302204,452.139534984,0.0,348.885089477,398.725816546,10.9533568641,0.0,10.9533568641
 06/02  18:00:00,1274.03917231,33.1095016551,468.070571127,0.0,249.203635341,299.044362409,8.74929321789,0.0,8.74929321789
 06/02  19:00:00,1254.12321103,31.6694350281,474.041885144,0.0,249.203635341,299.044362409,6.55256211644,0.0,6.55256211644
 06/02  20:00:00,1134.71770481,29.7026532205,480.490490949,0.0,149.522181205,249.203635341,10.5562899932,3.9978436151,6.55844637815
 06/02  21:00:00,1130.72865055,29.6961671831,475.6883874,0.0,149.522181205,249.203635341,20.1818555214,15.8177487039,4.3641068175
 06/02  22:00:00,349.356770932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972271736,0.0,2.18972271736
 06/02  23:00:00,299.992011856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948630548,0.0,2.18948630548
 06/02  24:00:00,287.769813979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955450787,0.0,2.18955450787
 06/03  01:00:00,237.929083818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961523555,0.0,2.18961523555
 06/03  02:00:00,237.929083853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967793762,0.0,2.18967793762
 06/03  03:00:00,237.929083914,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974035358,0.0,2.18974035358
 06/03  04:00:00,250.151281703,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949933877,0.0,2.18949933877
 06/03  05:00:00,266.053416019,0.0,0.0,0.0,24.9203635341,149.522181205,4.36399874087,0.0,4.36399874087
 06/03  06:00:00,873.462757523,32.9849182418,407.277808825,0.0,49.8407270682,199.362908273,43.2293066995,41.0379095041,2.19139719539
 06/03  07:00:00,893.843076913,29.6961671831,400.600831877,0.0,49.8407270682,199.362908273,39.4342608134,35.0658417377,4.36841907572
 06/03  08:00:00,1191.86981628,29.6961671831,440.607601538,0.0,249.203635341,249.203635341,13.6503621981,7.09758602716,6.55277617098
 06/03  09:00:00,1191.83498547,29.6961671831,475.785641267,0.0,249.203635341,249.203635341,10.6843866576,1.93497746833,8.74940918925
 06/03  10:00:00,1142.42740615,29.6961671831,475.268533077,0.0,249.203635341,249.203635341,9.65857747074,0.916144228109,8.74243324264
 06/03  11:00:00,1133.87706501,29.6961671831,466.715966303,0.0,249.203635341,249.203635341,10.1560495315,1.39990928609,8.75614024544
 06/03  12:00:00,1120.01913277,29.6961671831,452.859929831,0.0,249.203635341,249.203635341,9.47111870421,0.725632518519,8.74548618569
 06/03  13:00:00,1109.02912584,29.6961671831,441.969950054,0.0,249.203635341,249.203635341,6.64724268702,0.085130384065,6.56211230295
 06/03  14:00:00,893.276264163,29.6961671831,475.323519273,0.0,74.7610906023,174.442544739,6.61764207475,0.0646658383794,6.55297623637
 06/03  15:00:00,897.259653325,29.6961671831,479.307750133,0.0,74.7610906023,174.442544739,6.74195234182,0.193849345685,6.54810299614
 06/03  16:00:00,950.719308351,29.6961671831,483.877865134,0.0,74.7610906023,174.442544739,4.95208510586,0.579158974569,4.37292613129
 06/03  17:00:00,911.930912955,29.7001653513,483.178870507,0.0,24.9203635341,149.522181205,10.9538903284,6.59157313449,4.3623171939
 06/03  18:00:00,807.538369799,19.7957434339,406.648220561,0.0,24.9203635341,149.522181205,2.19139815685,0.0,2.19139815685
 06/03  19:00:00,830.596870223,19.7835825654,443.524179526,0.0,24.9203635341,149.522181205,4.3626942485,0.0,4.3626942485
 06/03  20:00:00,551.963478306,10.3190811921,199.425638355,0.0,24.9203635341,149.522181205,2.19137807957,0.0,2.19137807957
 06/03  21:00:00,299.041946311,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566838114,0.0,4.36566838114
 06/03  22:00:00,274.595677253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968197424,0.0,2.18968197424
 06/03  23:00:00,250.151281712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974385989,0.0,2.18974385989
 06/03  24:00:00,237.929083867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950253727,0.0,2.18950253727
 06/04  01:00:00,237.928613201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882767828,0.0,2.18882767828
 06/04  02:00:00,237.928613041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881320208,0.0,2.18881320208
 06/04  03:00:00,237.92861293,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.150810861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879848938,0.0,2.18879848938
 06/04  05:00:00,266.05294343,0.0,0.0,0.0,24.9203635341,149.522181205,4.36225661846,0.0,4.36225661846
 06/04  06:00:00,272.221997653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871754384,0.0,2.18871754384
 06/04  07:00:00,296.666393202,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,604.269147613,12.6679786384,236.409836197,0.0,24.9203635341,149.522181205,2.18882743417,0.0,2.18882743417
 06/04  09:00:00,259.999800166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885381446,0.0,2.18885381446
 06/04  10:00:00,541.553102143,11.9066321448,267.345821878,0.0,24.9203635341,149.522181205,2.18892148523,0.0,2.18892148523
 06/04  11:00:00,211.111943977,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043294792,0.0,2.19043294792
 06/04  12:00:00,211.111944151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902742021,0.0,2.1902742021
 06/04  13:00:00,548.027562316,10.4405929534,261.444266701,0.0,24.9203635341,149.522181205,4.36591060313,0.0,4.36591060313
 06/04  14:00:00,615.336455814,15.276081466,321.531025606,0.0,24.9203635341,149.522181205,2.19051512342,0.0,2.19051512342
 06/04  15:00:00,795.4061403,22.3445991502,469.900553406,0.0,24.9203635341,149.522181205,2.18891678593,0.0,2.18891678593
 06/04  16:00:00,809.681628003,19.3071428902,438.729588329,0.0,24.9203635341,149.522181205,2.18891369568,0.0,2.18891369568
 06/04  17:00:00,932.135509071,23.4206960916,513.743579272,0.0,24.9203635341,149.522181205,2.18888596178,0.0,2.18888596178
 06/04  18:00:00,856.144772649,19.6142992068,445.64163382,0.0,24.9203635341,149.522181205,2.18892014816,0.0,2.18892014816
 06/04  19:00:00,907.765291994,23.4645286668,513.780924772,0.0,24.9203635341,149.522181205,2.18890473625,0.0,2.18890473625
 06/04  20:00:00,708.98339423,14.3848867768,328.236725509,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,667.558590583,11.5195190184,294.865213619,0.0,24.9203635341,149.522181205,4.36257549404,0.0,4.36257549404
 06/04  22:00:00,364.436746458,0.800291884145,62.995194824,0.0,24.9203635341,149.522181205,2.18884666948,0.0,2.18884666948
 06/04  23:00:00,250.150810775,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887062905,0.0,2.1887062905
 06/04  24:00:00,237.928612948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,428.125611292,1.20043782622,100.08627182,0.0,24.9203635341,199.362908273,2.18950066117,0.0,2.18950066117
 06/05  02:00:00,287.769804922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970331807,0.0,2.18970331807
 06/05  03:00:00,287.769804879,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896024437,0.0,2.1896024437
 06/05  04:00:00,299.992002732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965301463,0.0,2.18965301463
 06/05  05:00:00,340.814496214,0.0,0.0,0.0,49.8407270682,199.362908273,4.36391344738,0.0,4.36391344738
 06/05  06:00:00,969.615625606,35.7515857437,484.50027452,0.0,49.8407270682,199.362908273,2.19129542651,0.0,2.19129542651
 06/05  07:00:00,1071.92727663,29.6961671831,468.735890086,0.0,149.522181205,199.362908273,8.74310665259,0.0,8.74310665259
 06/05  08:00:00,1609.30494907,30.4897492584,457.064508684,0.0,448.566543614,448.566543614,13.1835045079,0.0,13.1835045079
 06/05  09:00:00,1570.26330651,32.6420135592,452.5357964,0.0,448.566543614,448.566543614,15.3923728892,0.0,15.3923728892
 06/05  10:00:00,1522.52164674,35.0854214575,451.373662767,0.0,448.566543614,448.566543614,15.3983710597,0.0,15.3983710597
 06/05  11:00:00,1525.57406092,37.5630789255,453.238999402,0.0,448.566543614,448.566543614,19.8537700399,0.0,19.8537700399
 06/05  12:00:00,1484.80442101,35.861267707,466.192512286,0.0,448.566543614,398.725816546,22.1398016699,0.0,22.1398016699
 06/05  13:00:00,1554.32836041,40.8649224342,481.253431505,0.0,448.566543614,448.566543614,22.115904127,0.0,22.115904127
 06/05  14:00:00,1553.84555348,42.2808175659,475.607854179,0.0,448.566543614,448.566543614,13.1777629289,0.0,13.1777629289
 06/05  15:00:00,1549.74778784,42.3980008237,471.173489538,0.0,448.566543614,448.566543614,13.1745957684,0.0,13.1745957684
 06/05  16:00:00,1600.41760379,43.8925066475,471.451534467,0.0,448.566543614,448.566543614,17.6295797527,0.0,17.6295797527
 06/05  17:00:00,1487.42710758,41.8053718252,473.397429125,0.0,348.885089477,398.725816546,10.9513948517,0.0,10.9513948517
 06/05  18:00:00,1276.51137348,34.0757939013,474.09767638,0.0,249.203635341,299.044362409,8.74993051289,0.0,8.74993051289
 06/05  19:00:00,1241.17909686,32.9747753437,463.020002488,0.0,249.203635341,299.044362409,6.55208729715,0.0,6.55208729715
 06/05  20:00:00,1114.62114866,30.1867541485,459.912777797,0.0,149.522181205,249.203635341,6.5573661741,0.0,6.5573661741
 06/05  21:00:00,1116.75249808,29.7057074915,461.342772565,0.0,149.522181205,249.203635341,4.36407383056,0.0,4.36407383056
 06/05  22:00:00,349.356761644,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954595873,0.0,2.18954595873
 06/05  23:00:00,299.992002576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959618125,0.0,2.18959618125
 06/05  24:00:00,287.769804821,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896463347,0.0,2.1896463347
 06/06  01:00:00,287.76980181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968746678,0.0,2.18968746678
 06/06  02:00:00,287.769801849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943194786,0.0,2.18943194786
 06/06  03:00:00,416.72556123,0.800291884145,102.109315311,0.0,24.9203635341,199.362908273,2.18947697662,0.0,2.18947697662
 06/06  04:00:00,359.945554709,0.400145942072,46.5303401961,0.0,24.9203635341,199.362908273,2.18967283138,0.0,2.18967283138
 06/06  05:00:00,340.814491426,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920176253,0.0,2.1920176253
 06/06  06:00:00,974.277574905,37.6982550848,487.215558466,0.0,49.8407270682,199.362908273,4.3624409134,0.0,4.3624409134
 06/06  07:00:00,1068.63858105,29.6961671831,465.447205388,0.0,149.522181205,199.362908273,6.56192457801,0.0,6.56192457801
 06/06  08:00:00,1606.95357876,34.7023912018,450.500516951,0.0,448.566543614,448.566543614,15.3733990878,0.0,15.3733990878
 06/06  09:00:00,1570.28761812,38.1642869996,447.305365329,0.0,448.566543614,448.566543614,15.3919409024,0.0,15.3919409024
 06/06  10:00:00,1523.25611794,39.0995892526,449.160930847,0.0,448.566543614,448.566543614,15.397756392,0.0,15.397756392
 06/06  11:00:00,1524.81613434,40.9696011616,449.275902802,0.0,448.566543614,448.566543614,17.6484401919,0.0,17.6484401919
 06/06  12:00:00,1476.06917599,38.819700279,453.02275594,0.0,448.566543614,398.725816546,24.3515799353,0.0,24.3515799353
 06/06  13:00:00,1532.82257981,43.516697422,456.161439762,0.0,448.566543614,448.566543614,19.903671211,0.0,19.903671211
 06/06  14:00:00,1525.84660299,43.8527990172,448.137202916,0.0,448.566543614,448.566543614,15.3730207881,0.0,15.3730207881
 06/06  15:00:00,1528.08724722,46.248596119,447.795794178,0.0,448.566543614,448.566543614,13.1651736295,0.0,13.1651736295
 06/06  16:00:00,1585.7866267,46.6303032591,458.157250629,0.0,448.566543614,448.566543614,17.6262118165,0.0,17.6262118165
 06/06  17:00:00,1460.52648081,38.9474610816,452.129307213,0.0,348.885089477,398.725816546,8.76400609011,0.0,8.76400609011
 06/06  18:00:00,1258.55673228,32.5188667372,453.241071699,0.0,249.203635341,299.044362409,8.74831342348,0.0,8.74831342348
 06/06  19:00:00,1234.88989403,32.1797167028,454.298322631,0.0,249.203635341,299.044362409,6.55177864928,0.0,6.55177864928
 06/06  20:00:00,1105.40299382,29.8940195901,459.531034294,0.0,149.522181205,249.203635341,6.55735254818,0.0,6.55735254818
 06/06  21:00:00,1117.95514478,29.6961671831,462.554963861,0.0,149.522181205,249.203635341,4.36347705424,0.0,4.36347705424
 06/06  22:00:00,349.356758761,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970841657,0.0,2.18970841657
 06/06  23:00:00,299.991999622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945241743,0.0,2.18945241743
 06/06  24:00:00,287.769801792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949691637,0.0,2.18949691637
 06/07  01:00:00,287.769798729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953328899,0.0,2.18953328899
 06/07  02:00:00,287.769798754,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957249629,0.0,2.18957249629
 06/07  03:00:00,287.769798787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961147533,0.0,2.18961147533
 06/07  04:00:00,299.991996627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965027494,0.0,2.18965027494
 06/07  05:00:00,340.814486934,0.0,0.0,0.0,49.8407270682,199.362908273,4.3634178118,0.0,4.3634178118
 06/07  06:00:00,955.481273946,34.7723313131,471.345162572,0.0,49.8407270682,199.362908273,2.22302657547,0.0317693353158,2.19125724016
 06/07  07:00:00,1049.34274854,29.9611372881,445.886399266,0.0,149.522181205,199.362908273,6.58238772484,0.0202704967616,6.56211722808
 06/07  08:00:00,1570.33965989,38.8674446184,413.021832348,0.0,448.566543614,448.566543614,15.3707842031,0.0,15.3707842031
 06/07  09:00:00,1549.65749392,43.9680750421,422.788466708,0.0,448.566543614,448.566543614,15.3914442286,0.0,15.3914442286
 06/07  10:00:00,1514.48827183,45.6913367954,432.59980879,0.0,448.566543614,448.566543614,15.3969135098,0.0,15.3969135098
 06/07  11:00:00,1514.83910006,44.6823625586,433.955885334,0.0,448.566543614,448.566543614,17.6468817181,0.0,17.6468817181
 06/07  12:00:00,1466.05927583,39.6312380027,440.06325154,0.0,448.566543614,398.725816546,22.1372707307,0.0,22.1372707307
 06/07  13:00:00,1516.10405978,45.3719737396,434.527971808,0.0,448.566543614,448.566543614,22.1124057664,0.0,22.1124057664
 06/07  14:00:00,1519.48534139,46.4063280218,436.88838437,0.0,448.566543614,448.566543614,13.1775674894,0.0,13.1775674894
 06/07  15:00:00,1521.25853164,49.5120607866,435.559703877,0.0,448.566543614,448.566543614,13.1739305483,0.0,13.1739305483
 06/07  16:00:00,1572.78547603,53.8470951378,434.401493994,0.0,448.566543614,448.566543614,17.6274446494,0.0,17.6274446494
 06/07  17:00:00,1463.03993325,48.4675491989,444.515661469,0.0,348.885089477,398.725816546,10.9502018514,0.0,10.9502018514
 06/07  18:00:00,1258.35641948,39.1008135439,447.436125366,0.0,249.203635341,299.044362409,8.74886157416,0.0,8.74886157416
 06/07  19:00:00,1232.89550682,35.4294562459,449.05420418,0.0,249.203635341,299.044362409,6.5529446917,0.0,6.5529446917
 06/07  20:00:00,1103.48886881,30.5389447798,456.971993744,0.0,149.522181205,249.203635341,6.55781210104,0.0,6.55781210104
 06/07  21:00:00,1115.49570709,29.793315077,459.998383767,0.0,149.522181205,249.203635341,4.36347328533,0.0,4.36347328533
 06/07  22:00:00,415.64429839,0.400145942072,52.864320602,0.0,49.8407270682,199.362908273,2.1896683227,0.0,2.1896683227
 06/07  23:00:00,423.186751477,0.800291884145,96.3483308514,0.0,24.9203635341,199.362908273,2.18958558942,0.0,2.18958558942
 06/07  24:00:00,287.769798849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962406206,0.0,2.18962406206
 06/08  01:00:00,455.541527296,1.20043782622,127.50212099,0.0,24.9203635341,199.362908273,2.18965381116,0.0,2.18965381116
 06/08  02:00:00,287.769795849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968602743,0.0,2.18968602743
 06/08  03:00:00,287.76979584,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942076798,0.0,2.18942076798
 06/08  04:00:00,299.991993607,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945402065,0.0,2.18945402065
 06/08  05:00:00,499.328660078,1.20043782622,118.244578958,0.0,49.8407270682,199.362908273,2.19208133002,0.0,2.19208133002
 06/08  06:00:00,932.309850901,38.935983836,444.814500864,0.0,49.8407270682,199.362908273,4.36243443814,0.0,4.36243443814
 06/08  07:00:00,1066.29587205,30.4286187082,462.372068107,0.0,149.522181205,199.362908273,6.56144734554,0.0,6.56144734554
 06/08  08:00:00,1607.83445245,44.1266601602,442.307397312,0.0,448.566543614,448.566543614,15.3764375242,0.0,15.3764375242
 06/08  09:00:00,1581.71393347,48.759321072,450.735451157,0.0,448.566543614,448.566543614,13.1923753263,0.0,13.1923753263
 06/08  10:00:00,1546.7988811,50.5082506533,463.907013041,0.0,448.566543614,448.566543614,15.3957842623,0.0,15.3957842623
 06/08  11:00:00,1550.32111002,49.8128432606,464.773726109,0.0,448.566543614,448.566543614,19.8510168428,0.0,19.8510168428
 06/08  12:00:00,1491.22466125,44.4650446083,463.502210789,0.0,448.566543614,398.725816546,22.1341645486,0.0,22.1341645486
 06/08  13:00:00,1548.91521142,49.1392304161,465.41734321,0.0,448.566543614,448.566543614,22.1104661031,0.0,22.1104661031
 06/08  14:00:00,1546.01487514,50.1876452446,460.708123033,0.0,448.566543614,448.566543614,13.1716630749,0.0,13.1716630749
 06/08  15:00:00,1544.99028087,53.4454974607,456.54889377,0.0,448.566543614,448.566543614,13.1678395801,0.0,13.1678395801
 06/08  16:00:00,1598.80352058,57.5726732992,456.436427099,0.0,448.566543614,448.566543614,17.6261708871,0.0,17.6261708871
 06/08  17:00:00,1477.44437843,48.1644511641,459.190910343,0.0,348.885089477,398.725816546,10.9491811958,0.0,10.9491811958
 06/08  18:00:00,1262.51530945,39.0249584382,454.675616995,0.0,249.203635341,299.044362409,6.56572760787,0.0,6.56572760787
 06/08  19:00:00,1235.8159027,35.7131121209,452.75911203,0.0,249.203635341,299.044362409,6.55258851619,0.0,6.55258851619
 06/08  20:00:00,1104.45891927,30.6279807413,457.957718212,0.0,149.522181205,249.203635341,6.55706234363,0.0,6.55706234363
 06/08  21:00:00,1116.91369491,29.7663546373,461.443336586,0.0,149.522181205,249.203635341,4.36395641325,0.0,4.36395641325
 06/08  22:00:00,349.356752719,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964618234,0.0,2.18964618234
 06/08  23:00:00,299.991993653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967879331,0.0,2.18967879331
 06/08  24:00:00,287.769795821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941316603,0.0,2.18941316603
 06/09  01:00:00,349.800396971,0.400145942072,48.6073911032,0.0,24.9203635341,199.362908273,2.18943894809,0.0,2.18943894809
 06/09  02:00:00,403.276848364,0.800291884145,88.6606371242,0.0,24.9203635341,199.362908273,2.18964686028,0.0,2.18964686028
 06/09  03:00:00,287.769792746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949432961,0.0,2.18949432961
 06/09  04:00:00,299.991990562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952175825,0.0,2.18952175825
 06/09  05:00:00,340.81447726,0.0,0.0,0.0,49.8407270682,199.362908273,4.36369125104,0.0,4.36369125104
 06/09  06:00:00,908.424552196,39.5885671489,420.724576699,0.0,49.8407270682,199.362908273,2.19097627998,0.0,2.19097627998
 06/09  07:00:00,1042.67307922,29.7014208762,441.035093766,0.0,149.522181205,199.362908273,8.74109169341,0.0,8.74109169341
 06/09  08:00:00,1606.75503843,42.7096518959,442.603045334,0.0,448.566543614,448.566543614,13.1759653017,0.0,13.1759653017
 06/09  09:00:00,1581.81955774,48.9434078933,450.746072521,0.0,448.566543614,448.566543614,15.3899055254,0.0,15.3899055254
 06/09  10:00:00,1541.73391701,50.4040011109,459.824552913,0.0,448.566543614,448.566543614,15.3946992227,0.0,15.3946992227
 06/09  11:00:00,1546.09939029,49.7254671037,464.267105638,0.0,448.566543614,448.566543614,17.64317743,0.0,17.64317743
 06/09  12:00:00,1493.25860592,44.3389946777,467.054902113,0.0,448.566543614,398.725816546,22.1309118056,0.0,22.1309118056
 06/09  13:00:00,1549.73208692,50.876312479,465.125027494,0.0,448.566543614,448.566543614,22.1095195843,0.0,22.1095195843
 06/09  14:00:00,1547.93339708,52.5561103181,459.964791773,0.0,448.566543614,448.566543614,13.1731429166,0.0,13.1731429166
 06/09  15:00:00,1553.9257296,57.1201290656,460.61130897,0.0,448.566543614,448.566543614,13.1691031261,0.0,13.1691031261
 06/09  16:00:00,1608.53378711,62.2271229944,461.218465465,0.0,448.566543614,448.566543614,17.624780718,0.0,17.624780718
 06/09  17:00:00,1476.87470396,49.6860664038,456.145114784,0.0,348.885089477,398.725816546,10.9484600971,0.0,10.9484600971
 06/09  18:00:00,1254.4821522,35.8374346355,448.419722257,0.0,249.203635341,299.044362409,8.74740891426,0.0,8.74740891426
 06/09  19:00:00,1235.35998237,31.995502651,454.952651326,0.0,249.203635341,299.044362409,4.37518480882,0.0,4.37518480882
 06/09  20:00:00,1103.77718507,29.8986041597,457.900671133,0.0,149.522181205,249.203635341,6.55734979097,0.0,6.55734979097
 06/09  21:00:00,1116.06521915,29.6982548719,460.662965543,0.0,149.522181205,249.203635341,4.3637138092,0.0,4.3637138092
 06/09  22:00:00,349.356749641,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960514031,0.0,2.18960514031
 06/09  23:00:00,299.991990494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948259099,0.0,2.18948259099
 06/09  24:00:00,287.769792719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950964892,0.0,2.18950964892
 06/10  01:00:00,237.929062639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952958125,0.0,2.18952958125
 06/10  02:00:00,237.929062674,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895515688,0.0,2.1895515688
 06/10  03:00:00,237.929062704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957335168,0.0,2.18957335168
 06/10  04:00:00,250.151260532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959497794,0.0,2.18959497794
 06/10  05:00:00,266.053381964,0.0,0.0,0.0,24.9203635341,149.522181205,4.36380374936,0.0,4.36380374936
 06/10  06:00:00,943.394670949,35.907655099,458.123271897,0.0,49.8407270682,199.362908273,2.19102674719,0.0,2.19102674719
 06/10  07:00:00,956.19843314,29.6961671831,452.692269784,0.0,49.8407270682,199.362908273,4.36863552204,0.0,4.36863552204
 06/10  08:00:00,1192.83465549,29.7000705843,440.136250835,0.0,249.203635341,249.203635341,6.55192086864,0.0,6.55192086864
 06/10  09:00:00,1188.40177731,29.6961671831,472.491228669,0.0,249.203635341,249.203635341,8.74775356441,0.0,8.74775356441
 06/10  10:00:00,1130.96938637,29.6961671831,464.635053648,0.0,249.203635341,249.203635341,6.73905755712,0.178380540608,6.56067701652
 06/10  11:00:00,1122.10914482,29.6961671831,455.772824139,0.0,249.203635341,249.203635341,9.12298831296,0.368924334565,8.7540639784
 06/10  12:00:00,1133.27301336,29.7013304356,466.109229849,0.0,249.203635341,249.203635341,8.78510688265,0.0405412132215,8.74456566943
 06/10  13:00:00,1105.60767147,30.1121423199,438.420100221,0.0,249.203635341,249.203635341,8.74169860924,0.0,8.74169860924
 06/10  14:00:00,866.450612005,29.8536679498,448.340475978,0.0,74.7610906023,174.442544739,4.37461255654,0.0,4.37461255654
 06/10  15:00:00,876.480178711,30.1741987913,458.05044056,0.0,74.7610906023,174.442544739,6.54749192989,0.0,6.54749192989
 06/10  16:00:00,927.392644485,29.8183443516,460.429505813,0.0,74.7610906023,174.442544739,4.37276187169,0.0,4.37276187169
 06/10  17:00:00,887.899525584,29.9915143551,458.860961724,0.0,24.9203635341,149.522181205,4.36225451722,0.0,4.36225451722
 06/10  18:00:00,797.205884113,20.7458418318,404.935586386,0.0,24.9203635341,149.522181205,2.19109836129,0.0,2.19109836129
 06/10  19:00:00,388.188773639,4.7504919894,94.1516927579,0.0,24.9203635341,149.522181205,4.36221466151,0.0,4.36221466151
 06/10  20:00:00,555.103937634,10.725743542,206.541391704,0.0,24.9203635341,149.522181205,2.19123871074,0.0,2.19123871074
 06/10  21:00:00,299.04190815,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503032327,0.0,4.36503032327
 06/10  22:00:00,274.595656276,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893833249,0.0,2.1893833249
 06/10  23:00:00,250.15126062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940482914,0.0,2.18940482914
 06/10  24:00:00,237.929062783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942630038,0.0,2.18942630038
 06/11  01:00:00,237.928596144,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867752535,0.0,2.18867752535
 06/11  02:00:00,237.928596053,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928596317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862534748,0.0,2.18862534748
 06/11  04:00:00,250.150794282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881617029,0.0,2.18881617029
 06/11  05:00:00,257.509246819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122126722,0.0,2.19122126722
 06/11  06:00:00,272.221980923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867436937,0.0,2.18867436937
 06/11  07:00:00,296.666376749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862155065,0.0,2.18862155065
 06/11  08:00:00,779.001464759,23.1234328055,373.895589964,0.0,24.9203635341,149.522181205,2.18881290291,0.0,2.18881290291
 06/11  09:00:00,636.903379467,18.9256742244,290.225160135,0.0,24.9203635341,149.522181205,2.1887589215,0.0,2.1887589215
 06/11  10:00:00,722.476648822,23.5998724807,402.449719285,0.0,24.9203635341,149.522181205,2.18878774834,0.0,2.18878774834
 06/11  11:00:00,663.94004069,17.1833636696,360.409013363,0.0,24.9203635341,149.522181205,2.19038436602,0.0,2.19038436602
 06/11  12:00:00,658.123971731,14.8163702451,351.553426478,0.0,24.9203635341,149.522181205,2.19043405772,0.0,2.19043405772
 06/11  13:00:00,674.747430956,16.4380685044,367.799043583,0.0,24.9203635341,149.522181205,4.36543263328,0.0,4.36543263328
 06/11  14:00:00,711.497444279,18.5442055587,400.565440858,0.0,24.9203635341,149.522181205,2.1904061133,0.0,2.1904061133
 06/11  15:00:00,628.523512594,14.4878280782,338.304374614,0.0,24.9203635341,149.522181205,2.18877699403,0.0,2.18877699403
 06/11  16:00:00,834.800256041,23.8136082544,465.670799685,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,760.119259488,19.0405111667,376.159519859,0.0,24.9203635341,149.522181205,2.18884463041,0.0,2.18884463041
 06/11  18:00:00,873.218654403,23.8044966191,467.43171601,0.0,24.9203635341,149.522181205,2.18879233519,0.0,2.18879233519
 06/11  19:00:00,688.541122585,16.2700110077,333.636712213,0.0,24.9203635341,149.522181205,2.18883655506,0.0,2.18883655506
 06/11  20:00:00,289.309314428,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868528239,0.0,2.18868528239
 06/11  21:00:00,299.040975448,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084408662,0.0,2.19084408662
 06/11  22:00:00,274.595189862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878572922,0.0,2.18878572922
 06/11  23:00:00,250.150794277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873258215,0.0,2.18873258215
 06/11  24:00:00,237.928596372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867944887,0.0,2.18867944887
 06/12  01:00:00,287.769783838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937776111,0.0,2.18937776111
 06/12  02:00:00,287.769783831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938859543,0.0,2.18938859543
 06/12  03:00:00,287.769783827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939925301,0.0,2.18939925301
 06/12  04:00:00,299.991981629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940977774,0.0,2.18940977774
 06/12  05:00:00,332.270795611,0.0,0.0,0.0,49.8407270682,199.362908273,2.19197356891,0.0,2.19197356891
 06/12  06:00:00,942.74100795,34.2575764297,459.119313115,0.0,49.8407270682,199.362908273,4.88717707048,0.524999509637,4.36217756084
 06/12  07:00:00,1055.1313925,29.6961671831,451.940085214,0.0,149.522181205,199.362908273,6.56038689608,0.0,6.56038689608
 06/12  08:00:00,1583.01927775,30.8784162529,431.375056275,0.0,448.566543614,448.566543614,13.1792181798,0.0,13.1792181798
 06/12  09:00:00,1530.00714686,33.8785604254,416.162735642,0.0,448.566543614,448.566543614,15.3870835556,0.0,15.3870835556
 06/12  10:00:00,1486.35978327,35.0721557785,419.533581157,0.0,448.566543614,448.566543614,15.3928999694,0.0,15.3928999694
 06/12  11:00:00,1503.01909223,37.5623670056,431.675570645,0.0,448.566543614,448.566543614,17.6417381672,0.0,17.6417381672
 06/12  12:00:00,1468.48344647,35.8507114799,446.268120278,0.0,448.566543614,398.725816546,22.1295919388,0.0,22.1295919388
 06/12  13:00:00,1519.58891209,41.085550228,442.299410532,0.0,448.566543614,448.566543614,22.1049101558,0.0,22.1049101558
 06/12  14:00:00,1520.71401478,42.2911416545,442.261638137,0.0,448.566543614,448.566543614,13.1714941137,0.0,13.1714941137
 06/12  15:00:00,1521.39870722,43.3327763288,442.26576126,0.0,448.566543614,448.566543614,13.1668163343,0.0,13.1668163343
 06/12  16:00:00,1568.61683782,41.135793381,442.554017445,0.0,448.566543614,448.566543614,17.623496195,0.0,17.623496195
 06/12  17:00:00,1441.38392358,35.56473163,435.90336848,0.0,348.885089477,398.725816546,8.76210512681,0.0,8.76210512681
 06/12  18:00:00,1220.63595529,30.2633185614,422.581165649,0.0,249.203635341,299.044362409,8.74756960366,0.0,8.74756960366
 06/12  19:00:00,1208.16507384,29.8233047684,431.933719893,0.0,249.203635341,299.044362409,6.55114374505,0.0,6.55114374505
 06/12  20:00:00,1069.66880342,29.6961671831,427.162933906,0.0,149.522181205,249.203635341,6.55532721736,0.0,6.55532721736
 06/12  21:00:00,1076.78141815,29.6961671831,425.298612314,0.0,149.522181205,249.203635341,7.9282156758,3.56441821466,4.36379746114
 06/12  22:00:00,349.356740725,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941039992,0.0,2.18941039992
 06/12  23:00:00,299.991981626,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942057436,0.0,2.18942057436
 06/12  24:00:00,287.769783827,0.0,0.0,0.0,24.9203635341,199.362908273,2.189430738,0.0,2.189430738
 06/13  01:00:00,287.769780827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943233455,0.0,2.18943233455
 06/13  02:00:00,287.769780841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943753297,0.0,2.18943753297
 06/13  03:00:00,287.769780851,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944256606,0.0,2.18944256606
 06/13  04:00:00,299.991978662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944747615,0.0,2.18944747615
 06/13  05:00:00,332.270790971,0.0,0.0,0.0,49.8407270682,199.362908273,2.19154660941,0.0,2.19154660941
 06/13  06:00:00,967.752321112,34.2077864545,484.177784304,0.0,49.8407270682,199.362908273,8.50897833619,4.14676594947,4.36221238672
 06/13  07:00:00,1080.67055162,29.6961671831,477.472758965,0.0,149.522181205,199.362908273,15.4868866849,8.9265072784,6.56037940646
 06/13  08:00:00,1607.87345924,32.0644838799,454.058454241,0.0,448.566543614,448.566543614,13.1785879352,0.0,13.1785879352
 06/13  09:00:00,1552.91769394,34.2995309562,433.532848394,0.0,448.566543614,448.566543614,15.3860216188,0.0,15.3860216188
 06/13  10:00:00,1497.31694253,35.5710917658,425.548863133,0.0,448.566543614,448.566543614,15.3915120379,0.0,15.3915120379
 06/13  11:00:00,1497.02456183,36.1582419736,424.665634537,0.0,448.566543614,448.566543614,17.6395798804,0.0,17.6395798804
 06/13  12:00:00,1452.11994794,33.5335111854,432.221856014,0.0,448.566543614,398.725816546,22.1260451899,0.0,22.1260451899
 06/13  13:00:00,1495.19839256,37.6525322788,421.377636312,0.0,448.566543614,448.566543614,22.103735578,0.0,22.103735578
 06/13  14:00:00,1486.38702423,38.248674574,414.009311259,0.0,448.566543614,448.566543614,13.1691059744,0.0,13.1691059744
 06/13  15:00:00,1488.21710273,38.9149397442,415.485724033,0.0,448.566543614,448.566543614,13.1642282802,0.0,13.1642282802
 06/13  16:00:00,1581.69406999,37.91851107,458.796521699,0.0,448.566543614,448.566543614,17.6206000121,0.0,17.6206000121
 06/13  17:00:00,1474.6133911,33.1188308141,469.270378835,0.0,348.885089477,398.725816546,8.76297092729,0.0,8.76297092729
 06/13  18:00:00,1265.42792194,29.7256701605,462.843291046,0.0,249.203635341,299.044362409,8.74785014647,0.0,8.74785014647
 06/13  19:00:00,1239.9441625,29.7717083423,461.760662157,0.0,249.203635341,299.044362409,6.55210115254,0.0,6.55210115254
 06/13  20:00:00,1113.71194263,29.6961671831,468.032404995,0.0,149.522181205,249.203635341,14.1174486972,7.5609177124,6.55653098483
 06/13  21:00:00,1131.1376632,29.6961671831,476.582574471,0.0,149.522181205,249.203635341,27.9262431973,25.7344271094,2.19181608795
 06/13  22:00:00,349.35673801,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960143019,0.0,2.18960143019
 06/13  23:00:00,299.991978768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948716906,0.0,2.18948716906
 06/13  24:00:00,287.769780947,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894917152,0.0,2.1894917152
 06/14  01:00:00,287.76977794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949092037,0.0,2.18949092037
 06/14  02:00:00,287.769777938,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894906883,0.0,2.1894906883
 06/14  03:00:00,287.769777937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949026077,0.0,2.18949026077
 06/14  04:00:00,299.991975738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948968936,0.0,2.18948968936
 06/14  05:00:00,332.270786577,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373498329,0.0,4.36373498329
 06/14  06:00:00,731.56319987,33.2789702408,268.262643887,0.0,49.8407270682,199.362908273,31.0241728534,28.8331509925,2.19102186095
 06/14  07:00:00,882.255641763,29.6996202276,296.647365745,0.0,149.522181205,199.362908273,37.2284672538,28.4870515217,8.74141573212
 06/14  08:00:00,1517.14756375,33.5287013584,377.254501365,0.0,448.566543614,448.566543614,15.455134081,2.28020962618,13.1749244548
 06/14  09:00:00,1504.1348661,36.2602036501,393.977425278,0.0,448.566543614,448.566543614,16.1010293927,0.714089540953,15.3869398517
 06/14  10:00:00,1480.63304864,36.9669536251,415.02178588,0.0,448.566543614,448.566543614,15.4895537493,0.0973761930824,15.3921775562
 06/14  11:00:00,1490.62188015,36.0187369652,424.986331663,0.0,448.566543614,448.566543614,17.6379880864,0.0,17.6379880864
 06/14  12:00:00,1444.81131311,32.7376130554,430.417088903,0.0,448.566543614,398.725816546,22.122507126,0.0,22.122507126
 06/14  13:00:00,1526.47831849,37.3244016337,453.855628844,0.0,448.566543614,448.566543614,19.891963194,0.0,19.891963194
 06/14  14:00:00,1541.7485119,38.5821626662,466.971691884,0.0,448.566543614,448.566543614,13.174132761,0.0,13.174132761
 06/14  15:00:00,1542.77153898,39.5044020114,467.51784613,0.0,448.566543614,448.566543614,13.1689496134,0.0,13.1689496134
 06/14  16:00:00,1590.11787785,42.6206034351,462.740330035,0.0,448.566543614,448.566543614,17.6191591638,0.0,17.6191591638
 06/14  17:00:00,1467.93773498,39.0668751192,459.038360703,0.0,348.885089477,398.725816546,10.946748271,0.0,10.946748271
 06/14  18:00:00,1237.54880477,32.8977193327,436.370925653,0.0,249.203635341,299.044362409,6.56474161156,0.0,6.56474161156
 06/14  19:00:00,1195.05046306,31.6197871662,422.203293625,0.0,249.203635341,299.044362409,6.55173517477,0.0,6.55173517477
 06/14  20:00:00,1047.10002625,29.7039339701,409.831032528,0.0,149.522181205,249.203635341,6.55625310956,0.0,6.55625310956
 06/14  21:00:00,1045.732499,29.6961671831,402.100463407,0.0,149.522181205,249.203635341,7.98938420908,3.62615294806,4.36323126102
 06/14  22:00:00,349.356734827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957621326,0.0,2.18957621326
 06/14  23:00:00,299.991975723,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957514874,0.0,2.18957514874
 06/14  24:00:00,287.769777922,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895740855,0.0,2.1895740855
 06/15  01:00:00,287.769774946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956460546,0.0,2.18956460546
 06/15  02:00:00,287.769774953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955869812,0.0,2.18955869812
 06/15  03:00:00,287.769774958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955263997,0.0,2.18955263997
 06/15  04:00:00,299.991972764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954647207,0.0,2.18954647207
 06/15  05:00:00,332.270781375,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161960297,0.0,2.19161960297
 06/15  06:00:00,380.341148825,33.3401531077,0.0,0.0,49.8407270682,199.362908273,27.1200575411,22.7578834602,4.36217408091
 06/15  07:00:00,591.001507444,29.6961671831,26.2633822052,0.0,149.522181205,199.362908273,37.0593932371,30.4991157983,6.56027743884
 06/15  08:00:00,1185.34284043,31.3028763491,56.5471585626,0.0,448.566543614,448.566543614,17.0528986843,3.87540533471,13.1774933496
 06/15  09:00:00,1179.66468795,32.7137387482,84.4980640161,0.0,448.566543614,448.566543614,17.2131154192,1.82902265842,15.3840927607
 06/15  10:00:00,1167.85742427,33.2413668125,119.92361308,0.0,448.566543614,448.566543614,16.9511411951,1.56011940942,15.3910217856
 06/15  11:00:00,1224.06410245,33.6226217858,173.94569147,0.0,448.566543614,448.566543614,18.4880689354,0.850077273091,17.6379916623
 06/15  12:00:00,1209.32681281,31.4322405324,209.96749134,0.0,448.566543614,398.725816546,23.1348191616,1.00949282071,22.1253263409
 06/15  13:00:00,1270.9562211,34.0960297091,219.079943119,0.0,448.566543614,448.566543614,21.2680724101,0.539877476536,20.7281949336
 06/15  14:00:00,1220.46805237,34.3747255573,170.287018152,0.0,448.566543614,448.566543614,15.1152545943,0.588591106855,14.5266634874
 06/15  15:00:00,1129.25265255,34.5463337097,82.1481187929,0.0,448.566543614,448.566543614,11.9897273845,1.01298342617,10.9767439583
 06/15  16:00:00,1141.78609984,34.6618159729,46.9989494987,0.0,448.566543614,448.566543614,18.9695573804,1.35184664329,17.6177107371
 06/15  17:00:00,1024.06671964,31.5200548559,45.2919780735,0.0,348.885089477,398.725816546,26.711942966,15.7645301448,10.9474128212
 06/15  18:00:00,820.689117859,29.6961671831,43.089688456,0.0,249.203635341,299.044362409,56.6533181151,47.9070780458,8.74624006926
 06/15  19:00:00,794.791016074,29.6961671831,41.6336596168,0.0,249.203635341,299.044362409,60.561484547,56.1869195064,4.37456504059
 06/15  20:00:00,659.656591958,29.6961671831,39.0403608216,0.0,149.522181205,249.203635341,92.135599664,85.5795497935,6.5560498705
 06/15  21:00:00,669.400126194,29.6961671831,39.1329007826,0.0,149.522181205,249.203635341,102.625886314,98.2624553929,4.36343092135
 06/15  22:00:00,349.356731955,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938270382,0.0,2.18938270382
 06/15  23:00:00,299.99197284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937638163,0.0,2.18937638163
 06/15  24:00:00,287.769775031,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893700641,0.0,2.1893700641
 06/16  01:00:00,287.769772069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935618924,0.0,2.18935618924
 06/16  02:00:00,287.769772078,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934511176,0.0,2.18934511176
 06/16  03:00:00,287.769772086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933387967,0.0,2.18933387967
 06/16  04:00:00,299.991969895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932253634,0.0,2.18932253634
 06/16  05:00:00,332.270776793,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167397753,0.0,2.19167397753
 06/16  06:00:00,460.606593497,32.7610911915,14.6852700371,0.0,49.8407270682,199.362908273,126.606430676,122.244239928,4.36219074727
 06/16  07:00:00,621.228564574,29.6961671831,42.9322469295,0.0,149.522181205,199.362908273,128.690080528,122.129797871,6.56028265651
 06/16  08:00:00,1168.22757601,29.7016290959,41.7257592244,0.0,448.566543614,448.566543614,64.6679519727,51.4908841194,13.1770678533
 06/16  09:00:00,1173.26167167,30.4368894534,81.0043443097,0.0,448.566543614,448.566543614,38.0261420579,22.6428738736,15.3832681843
 06/16  10:00:00,1265.75939578,31.2982799262,216.705053007,0.0,448.566543614,448.566543614,19.4434411523,4.05356550591,15.3898756464
 06/16  11:00:00,1393.19846133,32.0222222908,339.766822579,0.0,448.566543614,448.566543614,19.0751635978,1.43903785,17.6361257478
 06/16  12:00:00,1364.16437832,30.2081703781,362.691598292,0.0,448.566543614,398.725816546,23.5652549516,1.44311774006,22.1221372115
 06/16  13:00:00,1428.42429283,33.186550196,373.429998911,0.0,448.566543614,448.566543614,20.0666686411,0.178866360475,19.8878022806
 06/16  14:00:00,1438.88591683,34.1726923843,381.758537279,0.0,448.566543614,448.566543614,13.1733756677,0.0,13.1733756677
 06/16  15:00:00,1448.37160858,35.1553779964,389.837753462,0.0,448.566543614,448.566543614,13.1677658414,0.0,13.1677658414
 06/16  16:00:00,1500.57260771,34.6845472909,392.701791689,0.0,448.566543614,448.566543614,17.6187651691,0.0,17.6187651691
 06/16  17:00:00,1379.99632068,31.5321340037,388.128395955,0.0,348.885089477,398.725816546,10.9465398911,0.0,10.9465398911
 06/16  18:00:00,1176.37976724,29.7377004492,387.455885984,0.0,249.203635341,299.044362409,6.5866588527,0.0218193180653,6.56483953463
 06/16  19:00:00,1148.17408024,29.7748776856,385.700262719,0.0,249.203635341,299.044362409,11.1038278274,4.55313070843,6.55069711894
 06/16  20:00:00,993.279923539,29.6961671831,364.347639227,0.0,149.522181205,249.203635341,30.7746336675,24.2186343252,6.55599934227
 06/16  21:00:00,840.957955341,29.6961671831,205.462370744,0.0,149.522181205,249.203635341,44.3273314325,39.9639462528,4.3633851797
 06/16  22:00:00,349.356728942,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949718909,0.0,2.18949718909
 06/16  23:00:00,299.991969835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948534941,0.0,2.18948534941
 06/16  24:00:00,287.769772032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947352004,0.0,2.18947352004
 06/17  01:00:00,237.929042019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945265346,0.0,2.18945265346
 06/17  02:00:00,237.929042029,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943606905,0.0,2.18943606905
 06/17  03:00:00,237.929042039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941935268,0.0,2.18941935268
 06/17  04:00:00,250.15123985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940254285,0.0,2.18940254285
 06/17  05:00:00,257.509681524,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160273848,0.0,2.19160273848
 06/17  06:00:00,378.822928813,31.7683061883,0.0,0.0,49.8407270682,199.362908273,98.9038063127,96.7128226139,2.19098369889
 06/17  07:00:00,442.174605238,29.6961671831,9.17735006693,0.0,49.8407270682,199.362908273,73.5900298338,69.2217762207,4.36825361306
 06/17  08:00:00,904.645516874,29.9271353962,171.874514738,0.0,249.203635341,249.203635341,43.9215142941,37.370119623,6.55139467105
 06/17  09:00:00,1038.76011831,30.667047893,337.120335382,0.0,249.203635341,249.203635341,37.1193583181,28.3728493946,8.74650892347
