Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  10:00:00,1017.64524524,30.4280729066,362.543175573,0.0,249.203635341,249.203635341,29.760839501,23.2015870362,6.55925246488
 06/17  11:00:00,1025.82731424,29.7021859636,365.307167937,0.0,249.203635341,249.203635341,27.619901654,18.8672980895,8.75260356448
 06/17  12:00:00,1028.55002619,29.6961671831,363.054627518,0.0,249.203635341,249.203635341,21.0102016152,12.2664724297,8.74372918549
 06/17  13:00:00,1034.76351839,29.6961671831,369.299524367,0.0,249.203635341,249.203635341,15.2590968053,8.69931284091,6.55978396438
 06/17  14:00:00,795.678035248,29.6961671831,378.039300304,0.0,74.7610906023,174.442544739,15.4734745942,8.92211119864,6.55136339551
 06/17  15:00:00,808.55213799,29.6961671831,391.314448431,0.0,74.7610906023,174.442544739,6.54598451641,0.0,6.54598451641
 06/17  16:00:00,848.361163562,29.6961671831,385.006955057,0.0,74.7610906023,174.442544739,4.37256369492,0.0,4.37256369492
 06/17  17:00:00,803.680564894,29.6961671831,381.303496062,0.0,24.9203635341,149.522181205,2.52767106504,0.336858688767,2.19081237627
 06/17  18:00:00,572.259371679,15.518273832,208.915952794,0.0,24.9203635341,149.522181205,4.36215926107,0.0,4.36215926107
 06/17  19:00:00,565.285408479,16.0545189643,223.160132348,0.0,24.9203635341,149.522181205,2.19102948734,0.0,2.19102948734
 06/17  20:00:00,371.985913532,4.36902332366,63.2794535229,0.0,24.9203635341,149.522181205,2.19107524931,0.0,2.19107524931
 06/17  21:00:00,299.041870481,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649190898,0.0,4.3649190898
 06/17  22:00:00,274.595635435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950700081,0.0,2.18950700081
 06/17  23:00:00,250.151239835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948980365,0.0,2.18948980365
 06/17  24:00:00,237.92904204,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947262158,0.0,2.18947262158
 06/18  01:00:00,237.928580028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857009694,0.0,2.18857009694
 06/18  02:00:00,237.928579961,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872053817,0.0,2.18872053817
 06/18  03:00:00,237.928579676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863260227,0.0,2.18863260227
 06/18  04:00:00,250.15077733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,257.509218297,0.0,0.0,0.0,24.9203635341,149.522181205,4.36194319432,0.0,4.36194319432
 06/18  06:00:00,272.22196424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856458512,0.0,2.18856458512
 06/18  07:00:00,296.666359772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,547.151548775,14.1056424699,172.183428166,0.0,24.9203635341,149.522181205,2.18871504379,0.0,2.18871504379
 06/18  09:00:00,681.632962213,23.2722848165,311.593596532,0.0,24.9203635341,149.522181205,2.18876937589,0.0,2.18876937589
 06/18  10:00:00,594.094850799,18.933145135,278.404366196,0.0,24.9203635341,149.522181205,2.1887285427,0.0,2.1887285427
 06/18  11:00:00,449.653976148,12.0774960729,181.867401693,0.0,24.9203635341,149.522181205,2.19027321001,0.0,2.19027321001
 06/18  12:00:00,467.217833447,11.9066321448,199.116455623,0.0,24.9203635341,149.522181205,2.19018070195,0.0,2.19018070195
 06/18  13:00:00,211.113272687,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508039894,0.0,4.36508039894
 06/18  14:00:00,472.749402953,11.9066321448,203.224889942,0.0,24.9203635341,149.522181205,2.18986396247,0.0,2.18986396247
 06/18  15:00:00,239.131610549,0.400145942072,14.685719743,0.0,24.9203635341,149.522181205,2.188731183,0.0,2.188731183
 06/18  16:00:00,600.860120967,13.7241738042,253.253569158,0.0,24.9203635341,149.522181205,2.18873862299,0.0,2.18873862299
 06/18  17:00:00,296.666359721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,296.666360052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855388479,0.0,2.18855388479
 06/18  19:00:00,272.221964637,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887032639,0.0,2.1887032639
 06/18  20:00:00,289.309297991,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861462051,0.0,2.18861462051
 06/18  21:00:00,299.040946601,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910733483,0.0,2.1910733483
 06/18  22:00:00,274.595173423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863603335,0.0,2.18863603335
 06/18  23:00:00,250.150777859,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885473658,0.0,2.1885473658
 06/18  24:00:00,237.92857978,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886967615,0.0,2.1886967615
 06/19  01:00:00,287.769763248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939068764,0.0,2.18939068764
 06/19  02:00:00,287.769763281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936361957,0.0,2.18936361957
 06/19  03:00:00,287.769763312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933643136,0.0,2.18933643136
 06/19  04:00:00,299.991961144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930916044,0.0,2.18930916044
 06/19  05:00:00,332.270763056,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148286785,0.0,2.19148286785
 06/19  06:00:00,864.233283761,31.9913352118,397.498932352,0.0,49.8407270682,199.362908273,23.6859943704,21.4949440711,2.1910502993
 06/19  07:00:00,973.265451601,29.6961671831,386.191918968,0.0,149.522181205,199.362908273,41.1858391134,32.4461956633,8.73964345013
 06/19  08:00:00,1528.89135895,29.6961671831,390.433185811,0.0,448.566543614,448.566543614,14.1101674754,0.938666874797,13.1715006006
 06/19  09:00:00,1508.8922455,29.7114795703,403.416979905,0.0,448.566543614,448.566543614,13.5380543617,0.349965541139,13.1880888205
 06/19  10:00:00,1485.0206181,30.2657454232,423.151553452,0.0,448.566543614,448.566543614,15.3913676318,0.00406937258613,15.3872982592
 06/19  11:00:00,1500.86488796,30.9392685962,437.698248609,0.0,448.566543614,448.566543614,17.6337759067,0.0,17.6337759067
 06/19  12:00:00,1454.38778913,29.737108418,440.444276901,0.0,448.566543614,398.725816546,22.1168561545,0.0,22.1168561545
 06/19  13:00:00,1529.26698193,32.9586002962,460.104649562,0.0,448.566543614,448.566543614,21.9982807353,0.0,21.9982807353
 06/19  14:00:00,1535.92546107,34.7585918966,464.972306255,0.0,448.566543614,448.566543614,11.0750685136,0.0,11.0750685136
 06/19  15:00:00,1508.37143909,36.0899669962,436.087380429,0.0,448.566543614,448.566543614,13.1667201638,0.0,13.1667201638
 06/19  16:00:00,1555.45714346,38.3021852031,432.067023597,0.0,448.566543614,448.566543614,17.6156737327,0.0,17.6156737327
 06/19  17:00:00,1453.17886782,35.2145443856,445.740233995,0.0,348.885089477,398.725816546,8.76038489601,0.0,8.76038489601
 06/19  18:00:00,1252.81734425,31.2881059267,448.670350619,0.0,249.203635341,299.044362409,8.74554009986,0.0,8.74554009986
 06/19  19:00:00,1242.00478208,29.7344771562,463.858565241,0.0,249.203635341,299.044362409,6.55075509262,0.0,6.55075509262
 06/19  20:00:00,1116.63512266,29.6961671831,470.958853329,0.0,149.522181205,249.203635341,9.71854245974,3.16257453753,6.55596792221
 06/19  21:00:00,1127.77065064,29.6961671831,472.360890901,0.0,149.522181205,249.203635341,15.4885827102,13.2968750511,2.1917076591
 06/19  22:00:00,349.356720358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950601088,0.0,2.18950601088
 06/19  23:00:00,299.991961156,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936174516,0.0,2.18936174516
 06/19  24:00:00,287.769763371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933415474,0.0,2.18933415474
 06/20  01:00:00,287.769760505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930151798,0.0,2.18930151798
 06/20  02:00:00,287.769760539,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892695097,0.0,2.1892695097
 06/20  03:00:00,287.769760573,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890853344,0.0,2.1890853344
 06/20  04:00:00,299.991958335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949230792,0.0,2.18949230792
 06/20  05:00:00,332.270759136,0.0,0.0,0.0,49.8407270682,199.362908273,4.3629695247,0.0,4.3629695247
 06/20  06:00:00,912.531020871,33.2246320575,438.351027856,0.0,49.8407270682,199.362908273,20.9326960931,18.7416999814,2.19099611173
 06/20  07:00:00,1047.45467642,29.6961671831,445.705882227,0.0,149.522181205,199.362908273,25.6313555371,16.892248083,8.73910745408
 06/20  08:00:00,1607.18697852,30.4024841942,455.034110452,0.0,448.566543614,448.566543614,13.1700072561,0.0,13.1700072561
 06/20  09:00:00,1549.55455767,32.7042734288,431.765130169,0.0,448.566543614,448.566543614,13.1843084933,0.0,13.1843084933
 06/20  10:00:00,1490.36911193,35.7732687799,419.71801087,0.0,448.566543614,448.566543614,15.3869103897,0.0,15.3869103897
 06/20  11:00:00,1484.39759424,36.6406234487,414.489395418,0.0,448.566543614,448.566543614,17.6329554568,0.0,17.6329554568
 06/20  12:00:00,1457.56787772,34.1097822186,438.152652574,0.0,448.566543614,398.725816546,22.1148372968,0.0,22.1148372968
 06/20  13:00:00,1517.5438192,39.5800765293,441.760039953,0.0,448.566543614,448.566543614,19.8851604622,0.0,19.8851604622
 06/20  14:00:00,1515.48670023,41.0685770349,438.22359138,0.0,448.566543614,448.566543614,13.1679067971,0.0,13.1679067971
 06/20  15:00:00,1514.83592457,41.1425070439,437.49933835,0.0,448.566543614,448.566543614,13.1616227002,0.0,13.1616227002
 06/20  16:00:00,1561.27732014,43.0370122699,433.152394744,0.0,448.566543614,448.566543614,15.4136564213,0.0,15.4136564213
 06/20  17:00:00,1451.16108487,38.1295519681,440.807457616,0.0,348.885089477,398.725816546,10.9465668183,0.0,10.9465668183
 06/20  18:00:00,1262.52977821,32.0846017682,457.586300245,0.0,249.203635341,299.044362409,8.74527117308,0.0,8.74527117308
 06/20  19:00:00,1239.91655869,31.267196138,460.237630852,0.0,249.203635341,299.044362409,4.37380968322,0.0,4.37380968322
 06/20  20:00:00,1091.34043358,29.8124622139,445.636010478,0.0,149.522181205,249.203635341,6.55584265649,0.0,6.55584265649
 06/20  21:00:00,1101.09899636,29.6961671831,445.698882184,0.0,149.522181205,249.203635341,4.36337597466,0.0,4.36337597466
 06/20  22:00:00,349.356717334,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935431893,0.0,2.18935431893
 06/20  23:00:00,299.991958277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932154714,0.0,2.18932154714
 06/20  24:00:00,287.769760519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928880437,0.0,2.18928880437
 06/21  01:00:00,287.769757703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924889084,0.0,2.18924889084
 06/21  02:00:00,287.769757721,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949809009,0.0,2.18949809009
 06/21  03:00:00,287.769757679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946055979,0.0,2.18946055979
 06/21  04:00:00,299.991955462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942293871,0.0,2.18942293871
 06/21  05:00:00,340.814420434,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142027386,0.0,2.19142027386
 06/21  06:00:00,962.2430875,34.3427663267,478.536602635,0.0,49.8407270682,199.362908273,4.3878352582,0.0259817391457,4.36185351906
 06/21  07:00:00,1070.59434102,29.6961671831,467.403134193,0.0,149.522181205,199.362908273,6.55974432711,0.0,6.55974432711
 06/21  08:00:00,1577.71043808,33.8622973039,423.656629787,0.0,448.566543614,448.566543614,13.171812087,0.0,13.171812087
 06/21  09:00:00,1542.91898513,38.9807428616,422.21868911,0.0,448.566543614,448.566543614,15.3816833587,0.0,15.3816833587
 06/21  10:00:00,1516.71055263,41.7616099678,438.752141756,0.0,448.566543614,448.566543614,13.1891984109,0.0,13.1891984109
 06/21  11:00:00,1519.26264738,42.823802143,440.238629506,0.0,448.566543614,448.566543614,17.6325689828,0.0,17.6325689828
 06/21  12:00:00,1470.04823457,39.4272858546,444.271929762,0.0,448.566543614,398.725816546,22.1137313351,0.0,22.1137313351
 06/21  13:00:00,1524.21587213,45.2138832155,443.361159491,0.0,448.566543614,448.566543614,19.8833842299,0.0,19.8833842299
 06/21  14:00:00,1527.51437206,46.6342017197,446.762588719,0.0,448.566543614,448.566543614,13.1706249758,0.0,13.1706249758
 06/21  15:00:00,1534.51404214,47.7262861024,454.077623244,0.0,448.566543614,448.566543614,13.1640270387,0.0,13.1640270387
 06/21  16:00:00,1588.62321637,50.0329193838,458.034810949,0.0,448.566543614,448.566543614,17.6133463051,0.0,17.6133463051
 06/21  17:00:00,1464.59444281,44.7588419196,451.055128441,0.0,348.885089477,398.725816546,8.76088976432,0.0,8.76088976432
 06/21  18:00:00,1258.19749687,35.7180318579,450.56075576,0.0,249.203635341,299.044362409,8.74543154852,0.0,8.74543154852
 06/21  19:00:00,1234.97193371,33.3531409875,453.207070214,0.0,249.203635341,299.044362409,6.55018275008,0.0,6.55018275008
 06/21  20:00:00,1105.0903592,30.0576062699,459.054962692,0.0,149.522181205,249.203635341,6.55452469358,0.0,6.55452469358
 06/21  21:00:00,1117.7171962,29.7004797621,462.312774047,0.0,149.522181205,249.203635341,2.19154291705,0.0,2.19154291705
 06/21  22:00:00,349.356714759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928738058,0.0,2.18928738058
 06/21  23:00:00,299.991955538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932693683,0.0,2.18932693683
 06/21  24:00:00,287.769757758,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928909384,0.0,2.18928909384
 06/22  01:00:00,287.769754949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924488165,0.0,2.18924488165
 06/22  02:00:00,287.76975497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948820578,0.0,2.18948820578
 06/22  03:00:00,287.769754915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944566878,0.0,2.18944566878
 06/22  04:00:00,299.991952693,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894030353,0.0,2.1894030353
 06/22  05:00:00,509.546759564,1.20043782622,128.462733505,0.0,49.8407270682,199.362908273,2.19167459916,0.0,2.19167459916
 06/22  06:00:00,908.211409354,36.0733714157,423.645553419,0.0,49.8407270682,199.362908273,4.36165368476,0.0,4.36165368476
 06/22  07:00:00,1029.51973997,29.6961671831,427.881079181,0.0,149.522181205,199.362908273,6.55937643714,0.0,6.55937643714
 06/22  08:00:00,1594.25523315,36.3714494501,436.151050991,0.0,448.566543614,448.566543614,13.1726671182,0.0,13.1726671182
 06/22  09:00:00,1565.94575999,39.1662484555,441.694386792,0.0,448.566543614,448.566543614,15.3803381459,0.0,15.3803381459
 06/22  10:00:00,1517.48219103,41.4437056116,439.841704816,0.0,448.566543614,448.566543614,13.189547604,0.0,13.189547604
 06/22  11:00:00,1497.58085775,40.3815144725,423.322129604,0.0,448.566543614,448.566543614,17.6324900819,0.0,17.6324900819
 06/22  12:00:00,1436.28915856,36.1458445807,416.533236812,0.0,448.566543614,398.725816546,22.1128207483,0.0,22.1128207483
 06/22  13:00:00,1488.89182576,40.6213650242,413.689624037,0.0,448.566543614,448.566543614,19.8821391568,0.0,19.8821391568
 06/22  14:00:00,1482.34948148,40.2267611733,410.136057409,0.0,448.566543614,448.566543614,13.1698248064,0.0,13.1698248064
 06/22  15:00:00,1495.01456497,39.7330792675,419.334889953,0.0,448.566543614,448.566543614,13.1630488082,0.0,13.1630488082
 06/22  16:00:00,1532.61379907,39.8001364915,410.516308606,0.0,448.566543614,448.566543614,17.6115091346,0.0,17.6115091346
 06/22  17:00:00,1415.9942435,35.2829874213,413.583418591,0.0,348.885089477,398.725816546,8.76001077856,0.0,8.76001077856
 06/22  18:00:00,1221.14962277,30.0956723714,423.608020474,0.0,249.203635341,299.044362409,8.74452352105,0.0,8.74452352105
 06/22  19:00:00,1240.95172493,29.719377338,462.820633112,0.0,249.203635341,299.044362409,4.37318457495,0.0,4.37318457495
 06/22  20:00:00,1107.20277061,29.6961671831,461.527277578,0.0,149.522181205,249.203635341,8.68643536873,2.13047040782,6.55596496091
 06/22  21:00:00,1118.42581403,29.6961671831,463.019425831,0.0,149.522181205,249.203635341,13.0319654153,8.66846513028,4.36350028498
 06/22  22:00:00,349.356711609,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941581184,0.0,2.18941581184
 06/22  23:00:00,299.991952546,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937284043,0.0,2.18937284043
 06/22  24:00:00,287.769754792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932989952,0.0,2.18932989952
 06/23  01:00:00,287.769752031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927995263,0.0,2.18927995263
 06/23  02:00:00,287.7697521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923268617,0.0,2.18923268617
 06/23  03:00:00,287.769752131,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894699678,0.0,2.1894699678
 06/23  04:00:00,299.991949881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942233018,0.0,2.18942233018
 06/23  05:00:00,340.81441145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139566773,0.0,2.19139566773
 06/23  06:00:00,943.513546022,34.4101401393,459.73491005,0.0,49.8407270682,199.362908273,10.9898132563,6.62803491939,4.36177833695
 06/23  07:00:00,1046.84132678,29.6961671831,443.646159411,0.0,149.522181205,199.362908273,12.0531777896,5.49381135886,6.55936643078
 06/23  08:00:00,1582.26940949,33.5544488222,427.620243367,0.0,448.566543614,448.566543614,13.1702525656,0.0,13.1702525656
 06/23  09:00:00,1532.29286149,36.7136309806,413.847736765,0.0,448.566543614,448.566543614,14.8449507655,0.0,14.8449507655
 06/23  10:00:00,1485.96850868,39.0270711841,414.627839103,0.0,448.566543614,448.566543614,13.7231888775,0.0,13.7231888775
 06/23  11:00:00,1501.20677912,44.8431884144,421.286936712,0.0,448.566543614,448.566543614,17.6293529215,0.0,17.6293529215
 06/23  12:00:00,1456.7190252,37.7335411548,434.540675499,0.0,448.566543614,398.725816546,22.1125026445,0.0,22.1125026445
 06/23  13:00:00,1516.10359886,43.0191952009,436.880791583,0.0,448.566543614,448.566543614,19.8812592701,0.0,19.8812592701
 06/23  14:00:00,1515.54170198,42.846127492,436.501100328,0.0,448.566543614,448.566543614,13.1657639664,0.0,13.1657639664
 06/23  15:00:00,1515.87135918,43.8864332716,435.790899669,0.0,448.566543614,448.566543614,13.1589386366,0.0,13.1589386366
 06/23  16:00:00,1565.56239895,44.838534605,435.636028468,0.0,448.566543614,448.566543614,15.4113414971,0.0,15.4113414971
 06/23  17:00:00,1452.75545375,38.9480252483,441.583396991,0.0,348.885089477,398.725816546,10.9448421433,0.0,10.9448421433
 06/23  18:00:00,1257.85454063,31.9235277989,453.072171568,0.0,249.203635341,299.044362409,6.56331286442,0.0,6.56331286442
 06/23  19:00:00,1236.57429739,30.9051245063,457.257467094,0.0,249.203635341,299.044362409,6.55023805574,0.0,6.55023805574
 06/23  20:00:00,1109.14091976,29.828641374,463.334506453,0.0,149.522181205,249.203635341,6.55414776522,0.0,6.55414776522
 06/23  21:00:00,1097.38725425,29.6961671831,444.299305554,0.0,149.522181205,249.203635341,4.36289044251,0.0,4.36289044251
 06/23  22:00:00,349.35670897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924684587,0.0,2.18924684587
 06/23  23:00:00,299.991949914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919902178,0.0,2.18919902178
 06/23  24:00:00,287.769752099,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.929022189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943106235,0.0,2.18943106235
 06/24  02:00:00,237.929022178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937890353,0.0,2.18937890353
 06/24  03:00:00,237.929022195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932659203,0.0,2.18932659203
 06/24  04:00:00,250.151220035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927417702,0.0,2.18927417702
 06/24  05:00:00,266.053317068,0.0,0.0,0.0,24.9203635341,149.522181205,4.36298519968,0.0,4.36298519968
 06/24  06:00:00,948.064008206,33.9492149528,464.750446239,0.0,49.8407270682,199.362908273,3.10124664578,0.910268141938,2.19097850385
 06/24  07:00:00,940.931314033,30.1092606264,437.712870492,0.0,49.8407270682,199.362908273,8.07876455814,3.71076651194,4.3679980462
 06/24  08:00:00,1196.30569495,32.0464663474,442.077312783,0.0,249.203635341,249.203635341,6.59918165683,0.048859759511,6.55032189732
 06/24  09:00:00,1170.41771405,32.8374937922,451.22871178,0.0,249.203635341,249.203635341,6.56362195403,0.0,6.56362195403
 06/24  10:00:00,1123.926256,32.7235603577,453.74089087,0.0,249.203635341,249.203635341,8.73866481765,0.0,8.73866481765
 06/24  11:00:00,1125.9220871,31.4868320431,456.971625493,0.0,249.203635341,249.203635341,8.75160109006,0.0,8.75160109006
 06/24  12:00:00,1125.89072489,31.1050045058,457.323459253,0.0,249.203635341,249.203635341,6.56106914922,0.0,6.56106914922
 06/24  13:00:00,1125.83028371,31.53310114,456.835377037,0.0,249.203635341,249.203635341,8.73859154204,0.0,8.73859154204
 06/24  14:00:00,879.406596869,30.4931363981,460.657114355,0.0,74.7610906023,174.442544739,4.37336932325,0.0,4.37336932325
 06/24  15:00:00,879.474931331,30.4448836833,460.774613227,0.0,74.7610906023,174.442544739,6.54628192512,0.0,6.54628192512
 06/24  16:00:00,926.512936454,31.6126744574,457.755580872,0.0,74.7610906023,174.442544739,4.3722866586,0.0,4.3722866586
 06/24  17:00:00,888.047909961,32.1977192329,456.803198101,0.0,24.9203635341,149.522181205,2.19074322713,0.0,2.19074322713
 06/24  18:00:00,819.997098328,21.8583052153,423.145451722,0.0,24.9203635341,149.522181205,4.36192714792,0.0,4.36192714792
 06/24  19:00:00,737.571668904,18.8493804913,378.246117917,0.0,24.9203635341,149.522181205,2.19093968145,0.0,2.19093968145
 06/24  20:00:00,648.454843139,11.7841108438,285.365824433,0.0,24.9203635341,149.522181205,2.19087612823,0.0,2.19087612823
 06/24  21:00:00,380.185155469,0.800291884145,54.2969798283,0.0,24.9203635341,149.522181205,4.36497691284,0.0,4.36497691284
 06/24  22:00:00,401.995967179,1.20043782622,87.1308261918,0.0,24.9203635341,149.522181205,2.18920677501,0.0,2.18920677501
 06/24  23:00:00,250.151220046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943775135,0.0,2.18943775135
 06/24  24:00:00,237.929022247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938491341,0.0,2.18938491341
 06/25  01:00:00,237.928564238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865072322,0.0,2.18865072322
 06/25  02:00:00,237.928563905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853006437,0.0,2.18853006437
 06/25  03:00:00,237.928563792,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761968,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864243926,0.0,2.18864243926
 06/25  05:00:00,266.052857208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071210919,0.0,2.19071210919
 06/25  06:00:00,272.221948701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859250431,0.0,2.18859250431
 06/25  07:00:00,804.280282967,21.9179466701,393.06102203,0.0,24.9203635341,149.522181205,2.18865882893,0.0,2.18865882893
 06/25  08:00:00,818.052007232,19.4678686475,407.715483087,0.0,24.9203635341,149.522181205,2.18867742646,0.0,2.18867742646
 06/25  09:00:00,868.359118265,23.6401208905,486.445818513,0.0,24.9203635341,149.522181205,2.1886959442,0.0,2.1886959442
 06/25  10:00:00,748.707982667,19.5116761797,423.922933522,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,829.32026481,23.3944614188,496.545600489,0.0,24.9203635341,149.522181205,4.36032244259,0.0,4.36032244259
 06/25  12:00:00,755.748871414,19.0022827072,431.452334593,0.0,24.9203635341,149.522181205,2.19017156314,0.0,2.19017156314
 06/25  13:00:00,798.901548632,22.3483346055,475.679147972,0.0,24.9203635341,149.522181205,2.19241744854,0.0,2.19241744854
 06/25  14:00:00,642.283991411,16.7277734066,348.010264,0.0,24.9203635341,149.522181205,2.19021218992,0.0,2.19021218992
 06/25  15:00:00,756.231277705,20.0312427745,433.468407189,0.0,24.9203635341,149.522181205,2.18866929317,0.0,2.18866929317
 06/25  16:00:00,792.560975682,19.4180864215,418.97428386,0.0,24.9203635341,149.522181205,2.18868777029,0.0,2.18868777029
 06/25  17:00:00,903.143732363,23.5437409133,484.69034782,0.0,24.9203635341,149.522181205,2.18865966473,0.0,2.18865966473
 06/25  18:00:00,822.701608166,19.2651687176,412.717308994,0.0,24.9203635341,149.522181205,2.1886933719,0.0,2.1886933719
 06/25  19:00:00,857.295733124,21.7834403286,466.708621408,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,497.498176888,5.3026971885,155.513284182,0.0,24.9203635341,149.522181205,2.18869640067,0.0,2.18869640067
 06/25  21:00:00,299.040919825,0.0,0.0,0.0,24.9203635341,149.522181205,4.36167397848,0.0,4.36167397848
 06/25  22:00:00,274.59515731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,250.150762062,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847457026,0.0,2.18847457026
 06/25  24:00:00,237.928564424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858641836,0.0,2.18858641836
 06/26  01:00:00,287.769744016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936460224,0.0,2.18936460224
 06/26  02:00:00,287.769743987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930276853,0.0,2.18930276853
 06/26  03:00:00,287.769744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924080777,0.0,2.18924080777
 06/26  04:00:00,299.991941848,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917876355,0.0,2.18917876355
 06/26  05:00:00,340.814398398,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139991915,0.0,2.19139991915
 06/26  06:00:00,943.644861915,34.3625675815,459.918586011,0.0,49.8407270682,199.362908273,4.40007824811,0.03840303199,4.36167521612
 06/26  07:00:00,1041.191791,29.9220443753,438.358631256,0.0,149.522181205,199.362908273,6.5594523036,0.0,6.5594523036
 06/26  08:00:00,1595.23909795,34.3188866689,439.169951661,0.0,448.566543614,448.566543614,13.1682352082,0.0,13.1682352082
 06/26  09:00:00,1567.21447464,38.2338156838,443.976877646,0.0,448.566543614,448.566543614,13.1835607895,0.0,13.1835607895
 06/26  10:00:00,1524.46058692,40.7759518099,448.928600317,0.0,448.566543614,448.566543614,15.3821716939,0.0,15.3821716939
 06/26  11:00:00,1526.7155112,41.6066344467,451.199519801,0.0,448.566543614,448.566543614,17.6268171457,0.0,17.6268171457
 06/26  12:00:00,1476.83383393,37.911430457,455.005639558,0.0,448.566543614,398.725816546,22.1054358347,0.0,22.1054358347
 06/26  13:00:00,1537.8210354,43.4807430837,461.854411456,0.0,448.566543614,448.566543614,19.8742102526,0.0,19.8742102526
 06/26  14:00:00,1539.20146227,44.5556287198,463.040182636,0.0,448.566543614,448.566543614,10.9712259901,0.0,10.9712259901
 06/26  15:00:00,1546.29758182,47.3190612737,467.400105203,0.0,448.566543614,448.566543614,13.1625566029,0.0,13.1625566029
 06/26  16:00:00,1601.65304769,50.8599522751,466.543006559,0.0,448.566543614,448.566543614,17.6087042933,0.0,17.6087042933
 06/26  17:00:00,1478.97497144,44.4241891227,464.296220441,0.0,348.885089477,398.725816546,8.75879346858,0.0,8.75879346858
 06/26  18:00:00,1267.16063643,36.7129403428,462.368369769,0.0,249.203635341,299.044362409,8.74424441874,0.0,8.74424441874
 06/26  19:00:00,1239.87016536,34.5748842461,459.279722442,0.0,249.203635341,299.044362409,4.37327157258,0.0,4.37327157258
 06/26  20:00:00,1106.03545491,30.3732230119,459.986015414,0.0,149.522181205,249.203635341,6.554674222,0.0,6.554674222
 06/26  21:00:00,1115.31371138,29.7610013898,459.848788908,0.0,149.522181205,249.203635341,4.36271582854,0.0,4.36271582854
 06/26  22:00:00,349.356700798,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930635282,0.0,2.18930635282
 06/26  23:00:00,502.501825839,1.20043782622,162.240200211,0.0,24.9203635341,199.362908273,2.18943313254,0.0,2.18943313254
 06/26  24:00:00,287.769743955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918150642,0.0,2.18918150642
 06/27  01:00:00,287.769741194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939333599,0.0,2.18939333599
 06/27  02:00:00,468.311096978,1.20043782622,140.271711797,0.0,24.9203635341,199.362908273,2.18932772015,0.0,2.18932772015
 06/27  03:00:00,287.769741126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926004822,0.0,2.18926004822
 06/27  04:00:00,299.99193897,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919324499,0.0,2.18919324499
 06/27  05:00:00,397.884658671,0.400145942072,43.6470561354,0.0,49.8407270682,199.362908273,2.19126798574,0.0,2.19126798574
 06/27  06:00:00,968.589221439,37.357332488,481.86821305,0.0,49.8407270682,199.362908273,2.19080747338,0.0,2.19080747338
 06/27  07:00:00,1068.44598705,29.6961671831,465.254841435,0.0,149.522181205,199.362908273,8.73868998522,0.0,8.73868998522
 06/27  08:00:00,1600.72036088,34.7545798725,445.337947339,0.0,448.566543614,448.566543614,13.1647379727,0.0,13.1647379727
 06/27  09:00:00,1532.96866433,37.021819882,416.62271516,0.0,448.566543614,448.566543614,13.1790671505,0.0,13.1790671505
 06/27  10:00:00,1483.72312615,37.7179523774,414.356023287,0.0,448.566543614,448.566543614,15.3829025203,0.0,15.3829025203
 06/27  11:00:00,1490.3208236,39.4515924792,416.286859004,0.0,448.566543614,448.566543614,17.6249804624,0.0,17.6249804624
 06/27  12:00:00,1433.7255782,37.547103686,414.652278388,0.0,448.566543614,398.725816546,19.8947118652,0.0,19.8947118652
 06/27  13:00:00,1500.33260259,44.2344264792,422.898784338,0.0,448.566543614,448.566543614,19.8738512498,0.0,19.8738512498
 06/27  14:00:00,1514.22369525,41.7211966047,436.864156579,0.0,448.566543614,448.566543614,13.1644576963,0.0,13.1644576963
 06/27  15:00:00,1519.52958729,42.6187438538,440.799683411,0.0,448.566543614,448.566543614,13.1568965954,0.0,13.1568965954
 06/27  16:00:00,1573.34207985,44.4670818738,445.153257453,0.0,448.566543614,448.566543614,15.4071199303,0.0,15.4071199303
 06/27  17:00:00,1460.47504235,41.4652109135,448.970403676,0.0,348.885089477,398.725816546,10.9420631243,0.0,10.9420631243
 06/27  18:00:00,1257.65998258,34.9782138849,450.186884434,0.0,249.203635341,299.044362409,6.56261655252,0.0,6.56261655252
 06/27  19:00:00,1234.36055338,32.7131677933,453.235712402,0.0,249.203635341,299.044362409,6.55000203993,0.0,6.55000203993
 06/27  20:00:00,1106.59230525,29.8237042048,460.790868029,0.0,149.522181205,249.203635341,6.55430225591,0.0,6.55430225591
 06/27  21:00:00,1122.23509229,29.6961671831,466.83500902,0.0,149.522181205,249.203635341,2.1916787237,0.0,2.1916787237
 06/27  22:00:00,349.356698284,0.0,0.0,0.0,49.8407270682,199.362908273,2.1894187805,0.0,2.1894187805
 06/27  23:00:00,299.991939152,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916298253,0.0,2.18916298253
 06/27  24:00:00,287.769741296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893773989,0.0,2.1893773989
 06/28  01:00:00,287.769738591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930436052,0.0,2.18930436052
 06/28  02:00:00,287.769738621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923321414,0.0,2.18923321414
 06/28  03:00:00,287.769738692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916194144,0.0,2.18916194144
 06/28  04:00:00,299.991936451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937128946,0.0,2.18937128946
 06/28  05:00:00,340.814390141,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156876051,0.0,2.19156876051
 06/28  06:00:00,972.524093025,34.5905143786,489.085724533,0.0,49.8407270682,199.362908273,6.12226406847,1.76089348823,4.36137058024
 06/28  07:00:00,1086.97594763,29.6961671831,483.778605652,0.0,149.522181205,199.362908273,15.1242173286,8.56504383101,6.55917349759
 06/28  08:00:00,1621.84651185,33.4967627404,466.599527302,0.0,448.566543614,448.566543614,13.1679486232,0.0,13.1679486232
 06/28  09:00:00,1571.75038525,35.1702807971,451.495107045,0.0,448.566543614,448.566543614,13.1827847132,0.0,13.1827847132
 06/28  10:00:00,1510.11788538,35.8473080924,438.073920486,0.0,448.566543614,448.566543614,15.3807308038,0.0,15.3807308038
 06/28  11:00:00,1493.85110386,36.8260448672,421.257850537,0.0,448.566543614,448.566543614,17.6242017821,0.0,17.6242017821
 06/28  12:00:00,1430.96483255,35.0467407475,414.15182747,0.0,448.566543614,398.725816546,19.8956335646,0.0,19.8956335646
 06/28  13:00:00,1507.25270458,39.013316369,433.237740725,0.0,448.566543614,448.566543614,19.8773265485,0.0,19.8773265485
 06/28  14:00:00,1504.75532074,40.8535651267,430.026065953,0.0,448.566543614,448.566543614,13.1667853396,0.0,13.1667853396
 06/28  15:00:00,1482.912107,41.2349472035,410.980987269,0.0,448.566543614,448.566543614,13.1589416342,0.0,13.1589416342
 06/28  16:00:00,1545.07836775,40.480596374,420.37017647,0.0,448.566543614,448.566543614,15.4069005502,0.0,15.4069005502
 06/28  17:00:00,1447.65277425,35.806124915,439.622687859,0.0,348.885089477,398.725816546,10.9435226539,0.0,10.9435226539
 06/28  18:00:00,1259.87892569,30.7291534955,456.290987491,0.0,249.203635341,299.044362409,6.56237698423,0.0,6.56237698423
 06/28  19:00:00,1252.97503759,30.4641018746,474.855756093,0.0,249.203635341,299.044362409,6.54927177096,0.0,6.54927177096
 06/28  20:00:00,1079.34905823,29.6961671831,438.357567654,0.0,149.522181205,249.203635341,11.085239569,4.53016846086,6.55507110816
 06/28  21:00:00,1070.07380672,29.6961671831,421.824271162,0.0,149.522181205,249.203635341,18.4261943934,16.2346822078,2.19151218561
 06/28  22:00:00,349.356695543,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938439517,0.0,2.18938439517
 06/28  23:00:00,299.991936437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914286194,0.0,2.18914286194
 06/28  24:00:00,287.769738576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935189609,0.0,2.18935189609
 06/29  01:00:00,287.769735928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927496615,0.0,2.18927496615
 06/29  02:00:00,287.769735986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919928902,0.0,2.18919928902
 06/29  03:00:00,287.769736059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940330372,0.0,2.18940330372
 06/29  04:00:00,299.991933793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932732485,0.0,2.18932732485
 06/29  05:00:00,340.814386315,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268158563,0.0,4.36268158563
 06/29  06:00:00,457.764846853,33.406632295,23.8270157118,0.0,49.8407270682,199.362908273,33.6082847581,31.4175363619,2.19074839623
 06/29  07:00:00,816.686156833,29.6961671831,232.516230503,0.0,149.522181205,199.362908273,30.5822357332,24.0229859713,6.55924976184
 06/29  08:00:00,1537.2688146,33.8259011265,391.728711003,0.0,448.566543614,448.566543614,14.5252400338,1.35654832267,13.1686917111
 06/29  09:00:00,1535.25514548,36.2130317151,420.533380402,0.0,448.566543614,448.566543614,13.5132723275,0.329973109216,13.1832992183
 06/29  10:00:00,1501.10887325,36.4949279055,433.797282651,0.0,448.566543614,448.566543614,15.3790111174,0.0,15.3790111174
 06/29  11:00:00,1501.58866837,35.8544273279,434.934924834,0.0,448.566543614,448.566543614,17.6240806862,0.0,17.6240806862
 06/29  12:00:00,1450.1407038,32.7257743124,435.744376895,0.0,448.566543614,398.725816546,19.8932239677,0.0,19.8932239677
 06/29  13:00:00,1509.56651589,35.8188907616,441.748835873,0.0,448.566543614,448.566543614,19.8761595708,0.0,19.8761595708
 06/29  14:00:00,1519.58545136,36.3424119355,449.764277483,0.0,448.566543614,448.566543614,13.1660387802,0.0,13.1660387802
 06/29  15:00:00,1510.28762919,36.6875840094,442.966242862,0.0,448.566543614,448.566543614,13.1580390853,0.0,13.1580390853
 06/29  16:00:00,1547.97159351,36.6134010512,432.147424647,0.0,448.566543614,448.566543614,15.4076480183,0.0,15.4076480183
 06/29  17:00:00,1440.79218569,32.9624825993,439.848211562,0.0,348.885089477,398.725816546,10.9425051768,0.0,10.9425051768
 06/29  18:00:00,1234.67356776,29.6961671831,436.411159276,0.0,249.203635341,299.044362409,8.55085518643,1.98803577668,6.56281940975
 06/29  19:00:00,1197.31140604,29.6961671831,425.873104365,0.0,249.203635341,299.044362409,16.7469479847,10.1975396401,6.54940834463
 06/29  20:00:00,1046.10434307,29.6961671831,410.120759509,0.0,149.522181205,249.203635341,38.3355650215,31.7812098918,6.55435512974
 06/29  21:00:00,1045.32398105,29.6961671831,401.727662373,0.0,149.522181205,249.203635341,53.0637411438,50.8724514725,2.19128967134
 06/29  22:00:00,349.35669303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927543631,0.0,2.18927543631
 06/29  23:00:00,299.991933843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919824017,0.0,2.18919824017
 06/29  24:00:00,287.769736105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940174044,0.0,2.18940174044
 06/30  01:00:00,287.769733412,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893197008,0.0,2.1893197008
 06/30  02:00:00,287.769733417,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923949883,0.0,2.18923949883
 06/30  03:00:00,287.769733481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915916583,0.0,2.18915916583
 06/30  04:00:00,299.991931276,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935788391,0.0,2.18935788391
 06/30  05:00:00,340.814381819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153210862,0.0,2.19153210862
 06/30  06:00:00,702.348089564,33.1351047249,240.272721354,0.0,49.8407270682,199.362908273,57.7564523613,53.3947082362,4.36174412512
 06/30  07:00:00,970.340688634,29.6961671831,380.925152297,0.0,149.522181205,199.362908273,42.5228806849,35.9640801671,6.55880051777
 06/30  08:00:00,1558.80742522,31.1636125833,412.205360253,0.0,448.566543614,448.566543614,17.1878796244,4.02142074784,13.1664588766
 06/30  09:00:00,1569.6581744,33.2332495157,452.039858834,0.0,448.566543614,448.566543614,14.0899908662,0.909204297177,13.180786569
 06/30  10:00:00,1512.2070697,35.7234329318,440.286883125,0.0,448.566543614,448.566543614,15.5634301107,0.183472417914,15.3799576928
 06/30  11:00:00,1491.99831346,36.216837154,419.874741373,0.0,448.566543614,448.566543614,17.6247956064,0.0,17.6247956064
 06/30  12:00:00,1442.63184919,33.8341239528,423.638467158,0.0,448.566543614,398.725816546,19.8925574749,0.0,19.8925574749
 06/30  13:00:00,1482.44861789,38.8342226562,411.670708337,0.0,448.566543614,448.566543614,19.8705687918,0.0,19.8705687918
 06/30  14:00:00,1489.86560606,40.2955299785,417.309199363,0.0,448.566543614,448.566543614,13.1623627112,0.0,13.1623627112
 06/30  15:00:00,1495.43096172,40.6602139172,421.592667013,0.0,448.566543614,448.566543614,10.9655818298,0.0,10.9655818298
 06/30  16:00:00,1540.28472797,39.1419606742,417.360953584,0.0,448.566543614,448.566543614,17.6055906398,0.0,17.6055906398
 06/30  17:00:00,1420.21204881,33.5140750848,417.582203266,0.0,348.885089477,398.725816546,8.75700228263,0.0,8.75700228263
 06/30  18:00:00,1232.26431948,29.7059894028,432.903893771,0.0,249.203635341,299.044362409,8.74386013941,0.0,8.74386013941
 06/30  19:00:00,1257.00684279,29.6961671831,478.896976065,0.0,249.203635341,299.044362409,7.20519238919,2.83236797212,4.37282441707
 06/30  20:00:00,1100.45068269,29.6961671831,459.355976301,0.0,149.522181205,249.203635341,26.3701322926,19.8151841019,6.55494819075
 06/30  21:00:00,1062.87472932,29.6961671831,415.980808593,0.0,149.522181205,249.203635341,39.763272853,35.4003096939,4.3629631591
 06/30  22:00:00,349.356690261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914659669,0.0,2.18914659669
 06/30  23:00:00,299.991931144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934496544,0.0,2.18934496544
 06/30  24:00:00,287.76973331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926418745,0.0,2.18926418745
 07/01  01:00:00,237.929003705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917648865,0.0,2.18917648865
 07/01  02:00:00,237.92900375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937018723,0.0,2.18937018723
 07/01  03:00:00,237.929003649,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928536907,0.0,2.18928536907
 07/01  04:00:00,250.151201444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920046172,0.0,2.18920046172
 07/01  05:00:00,266.053287102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123000331,0.0,2.19123000331
 07/01  06:00:00,933.922775287,33.0359525524,451.499845379,0.0,49.8407270682,199.362908273,34.4197339115,32.2289800382,2.19075387327
 07/01  07:00:00,971.764304956,29.6961671831,468.230600501,0.0,49.8407270682,199.362908273,42.6225474255,38.2556328842,4.36691454129
 07/01  08:00:00,1209.53564131,29.6961671831,456.813321064,0.0,249.203635341,249.203635341,21.5403585408,14.9911597672,6.54919877353
 07/01  09:00:00,1164.1224365,29.6961671831,448.068780929,0.0,249.203635341,249.203635341,14.9392130785,8.37656594139,6.56264713711
 07/01  10:00:00,1109.87687345,29.6961671831,442.724897521,0.0,249.203635341,249.203635341,10.6548117487,1.91783095367,8.73698079503
 07/01  11:00:00,1102.48385965,29.6961671831,436.192791525,0.0,249.203635341,249.203635341,9.27133228381,0.522301787741,8.74903049607
 07/01  12:00:00,1139.57293351,29.7220403021,472.388545804,0.0,249.203635341,249.203635341,6.78131857019,0.220346646842,6.56097192334
 07/01  13:00:00,1133.18369089,30.1348003119,465.587156415,0.0,249.203635341,249.203635341,6.55767014747,0.0,6.55767014747
 07/01  14:00:00,884.105409554,29.721615909,466.127502064,0.0,74.7610906023,174.442544739,6.54895421281,0.0,6.54895421281
 07/01  15:00:00,890.83749484,29.6962816015,472.885827554,0.0,74.7610906023,174.442544739,4.37030771612,0.0,4.37030771612
 07/01  16:00:00,938.849955154,29.8357901695,471.869535367,0.0,74.7610906023,174.442544739,6.54724686754,0.0,6.54724686754
 07/01  17:00:00,897.547844266,30.6603256762,467.840551865,0.0,24.9203635341,149.522181205,2.19052454843,0.0,2.19052454843
 07/01  18:00:00,791.854864119,20.9523841617,399.288511788,0.0,24.9203635341,149.522181205,2.19064738297,0.0,2.19064738297
 07/01  19:00:00,724.900334488,19.0228225985,365.4013664,0.0,24.9203635341,149.522181205,4.36166846229,0.0,4.36166846229
 07/01  20:00:00,628.005644589,14.0988885019,273.463083496,0.0,24.9203635341,149.522181205,2.19076711171,0.0,2.19076711171
 07/01  21:00:00,299.0418014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19207019982,0.0,2.19207019982
 07/01  22:00:00,274.595597187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922871878,0.0,2.18922871878
 07/01  23:00:00,250.151201643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914357511,0.0,2.18914357511
 07/01  24:00:00,237.929003831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893368086,0.0,2.1893368086
 07/02  01:00:00,237.928549702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845565838,0.0,2.18845565838
 07/02  02:00:00,237.928549777,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885343371,0.0,2.1885343371
 07/02  03:00:00,237.928549574,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861257829,0.0,2.18861257829
 07/02  04:00:00,250.150746939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,266.05283181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149309332,0.0,4.36149309332
 07/02  06:00:00,272.221933788,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,762.080620868,21.3772139523,367.25261872,0.0,24.9203635341,149.522181205,2.18857277729,0.0,2.18857277729
 07/02  08:00:00,743.0701959,19.0486536167,359.10236018,0.0,24.9203635341,149.522181205,2.18860519846,0.0,2.18860519846
 07/02  09:00:00,830.908414392,23.9625045745,461.630108012,0.0,24.9203635341,149.522181205,2.18859152998,0.0,2.18859152998
 07/02  10:00:00,674.896982036,19.1215341996,376.41165056,0.0,24.9203635341,149.522181205,2.18862346092,0.0,2.18862346092
 07/02  11:00:00,795.337764099,23.7573401271,475.152510158,0.0,24.9203635341,149.522181205,2.19010198826,0.0,2.19010198826
 07/02  12:00:00,723.56429163,18.8112336247,412.42740352,0.0,24.9203635341,149.522181205,2.19004216869,0.0,2.19004216869
 07/02  13:00:00,792.072169343,20.1112719629,465.470303861,0.0,24.9203635341,149.522181205,2.19184171944,0.0,2.19184171944
 07/02  14:00:00,630.467550887,16.2499226162,340.422858508,0.0,24.9203635341,149.522181205,4.36016272973,0.0,4.36016272973
 07/02  15:00:00,725.319679639,18.2224390642,411.171092575,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,808.396587935,19.3834366233,434.82585758,0.0,24.9203635341,149.522181205,2.18862397773,0.0,2.18862397773
 07/02  17:00:00,908.529625409,22.3864814721,492.226656923,0.0,24.9203635341,149.522181205,2.18857954783,0.0,2.18857954783
 07/02  18:00:00,829.282986474,18.3989268141,421.056579919,0.0,24.9203635341,149.522181205,2.18858095364,0.0,2.18858095364
 07/02  19:00:00,692.630546764,11.99953196,323.471413665,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,375.861167426,0.800291884145,59.7055548024,0.0,24.9203635341,149.522181205,2.1885823555,0.0,2.1885823555
 07/02  21:00:00,299.040894202,0.0,0.0,0.0,24.9203635341,149.522181205,4.36134420243,0.0,4.36134420243
 07/02  22:00:00,274.595142735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747515,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885407178,0.0,2.1885407178
 07/02  24:00:00,237.928549917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861827443,0.0,2.18861827443
 07/03  01:00:00,287.769726031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911901989,0.0,2.18911901989
 07/03  02:00:00,287.769725947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930284933,0.0,2.18930284933
 07/03  03:00:00,287.769725886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920947997,0.0,2.18920947997
 07/03  04:00:00,299.991923727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911601528,0.0,2.18911601528
 07/03  05:00:00,340.81436938,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140180607,0.0,2.19140180607
 07/03  06:00:00,953.112800472,32.5124833301,471.235795492,0.0,49.8407270682,199.362908273,3.38949263484,1.19875913355,2.19073350129
 07/03  07:00:00,1055.79126825,29.7724759979,452.522848567,0.0,149.522181205,199.362908273,10.1539914562,1.41625237957,8.73773907658
 07/03  08:00:00,1576.08932222,32.1862616568,424.08489465,0.0,448.566543614,448.566543614,12.3150157437,0.0,12.3150157437
 07/03  09:00:00,1531.98362956,34.869654823,417.260083039,0.0,448.566543614,448.566543614,14.0234551086,0.0,14.0234551086
 07/03  10:00:00,1504.62271115,37.299214395,433.214040108,0.0,448.566543614,448.566543614,13.1838033338,0.0,13.1838033338
 07/03  11:00:00,1519.08238011,38.3961097971,444.486101709,0.0,448.566543614,448.566543614,17.6197555189,0.0,17.6197555189
 07/03  12:00:00,1470.2971874,35.2805288037,448.652703968,0.0,448.566543614,398.725816546,22.0975409363,0.0,22.0975409363
 07/03  13:00:00,1522.00972243,40.8737831136,445.029072939,0.0,448.566543614,448.566543614,17.6646152619,0.0,17.6646152619
 07/03  14:00:00,1522.78002953,42.1307410061,445.289565294,0.0,448.566543614,448.566543614,13.1638420523,0.0,13.1638420523
 07/03  15:00:00,1522.95335404,43.3674218696,444.451508561,0.0,448.566543614,448.566543614,13.1552223844,0.0,13.1552223844
 07/03  16:00:00,1575.29562629,46.1151056821,445.842016267,0.0,448.566543614,448.566543614,15.4026807409,0.0,15.4026807409
 07/03  17:00:00,1460.67431642,40.0076099626,450.786898664,0.0,348.885089477,398.725816546,8.75708902807,0.0,8.75708902807
 07/03  18:00:00,1258.55121065,34.8351852857,451.352203126,0.0,249.203635341,299.044362409,8.7427565147,0.0,8.7427565147
 07/03  19:00:00,1235.19675553,32.727910414,454.057217989,0.0,249.203635341,299.044362409,6.5488315148,0.0,6.5488315148
 07/03  20:00:00,1106.33164779,29.8632296878,460.490735718,0.0,149.522181205,249.203635341,4.37645447417,0.0,4.37645447417
 07/03  21:00:00,1118.3926269,29.6967332813,462.992002081,0.0,149.522181205,249.203635341,4.36287524939,0.0,4.36287524939
 07/03  22:00:00,349.356682773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910219216,0.0,2.18910219216
 07/03  23:00:00,299.991923601,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928543582,0.0,2.18928543582
 07/03  24:00:00,287.769725788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919168516,0.0,2.18919168516
 07/04  01:00:00,237.928545301,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545285,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861592409,0.0,2.18861592409
 07/04  03:00:00,237.928545701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845761086,0.0,2.18845761086
 07/04  04:00:00,250.150743621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852685963,0.0,2.18852685963
 07/04  05:00:00,266.052824333,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078812484,0.0,2.19078812484
 07/04  06:00:00,272.221930481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839295815,0.0,2.18839295815
 07/04  07:00:00,296.666325875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846199255,0.0,2.18846199255
 07/04  08:00:00,296.666325435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,259.999732192,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885308173,0.0,2.1885308173
 07/04  10:00:00,389.748232822,1.20043782622,138.367665519,0.0,24.9203635341,149.522181205,2.18859946373,0.0,2.18859946373
 07/04  11:00:00,211.111842643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004372862,0.0,2.19004372862
