Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  12:00:00,561.432195847,12.8069605144,273.300716114,0.0,24.9203635341,149.522181205,2.19007359818,0.0,2.19007359818
 07/04  13:00:00,640.911914737,17.7643367934,340.437788822,0.0,24.9203635341,149.522181205,4.36456691473,0.0,4.36456691473
 07/04  14:00:00,704.810262394,17.1436534837,386.779632689,0.0,24.9203635341,149.522181205,2.1899985168,0.0,2.1899985168
 07/04  15:00:00,788.824706242,21.0957817721,460.211166376,0.0,24.9203635341,149.522181205,2.18859000288,0.0,2.18859000288
 07/04  16:00:00,797.601431213,19.4414945512,423.934853459,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,907.081895978,23.7417014744,488.379837294,0.0,24.9203635341,149.522181205,2.18861305106,0.0,2.18861305106
 07/04  18:00:00,832.900671536,19.6256583564,422.409589963,0.0,24.9203635341,149.522181205,2.18859068852,0.0,2.18859068852
 07/04  19:00:00,880.924478753,23.4454207185,486.977688592,0.0,24.9203635341,149.522181205,2.18861373946,0.0,2.18861373946
 07/04  20:00:00,746.953170774,16.4155538569,369.926525487,0.0,24.9203635341,149.522181205,2.18859138774,0.0,2.18859138774
 07/04  21:00:00,393.852527817,0.933673864836,63.4909118985,0.0,24.9203635341,149.522181205,2.19076975601,0.0,2.19076975601
 07/04  22:00:00,360.780856325,0.800291884145,59.3393681402,0.0,24.9203635341,149.522181205,2.18859337211,0.0,2.18859337211
 07/04  23:00:00,294.29610518,0.400145942072,30.7221856656,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928545341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852449469,0.0,2.18852449469
 07/05  01:00:00,287.769720963,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891458387,0.0,2.1891458387
 07/05  02:00:00,287.769721045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931988674,0.0,2.18931988674
 07/05  03:00:00,287.769721006,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892182776,0.0,2.1892182776
 07/05  04:00:00,299.991918879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911655549,0.0,2.18911655549
 07/05  05:00:00,340.81436218,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151183482,0.0,2.19151183482
 07/05  06:00:00,906.861079583,38.2348733451,421.24116446,0.0,49.8407270682,199.362908273,4.36157701435,0.0,4.36157701435
 07/05  07:00:00,1057.83645979,29.7434075685,454.690246626,0.0,149.522181205,199.362908273,6.55810476476,0.0,6.55810476476
 07/05  08:00:00,1604.74286361,38.6557905356,444.336972494,0.0,448.566543614,448.566543614,13.1633560142,0.0,13.1633560142
 07/05  09:00:00,1572.40933475,43.041674196,445.373253052,0.0,448.566543614,448.566543614,13.1765140486,0.0,13.1765140486
 07/05  10:00:00,1529.16669062,45.7266378578,450.074789169,0.0,448.566543614,448.566543614,15.3797304624,0.0,15.3797304624
 07/05  11:00:00,1513.59422228,41.5187941293,438.153211621,0.0,448.566543614,448.566543614,15.41804561,0.0,15.41804561
 07/05  12:00:00,1432.84200032,36.2292423398,416.293878156,0.0,448.566543614,398.725816546,22.096244735,0.0,22.096244735
 07/05  13:00:00,1485.28256725,40.385741694,413.446795239,0.0,448.566543614,448.566543614,17.6583995623,0.0,17.6583995623
 07/05  14:00:00,1490.75080848,41.064439314,415.283881332,0.0,448.566543614,448.566543614,13.1633323302,0.0,13.1633323302
 07/05  15:00:00,1495.51266301,40.5190780947,418.835500532,0.0,448.566543614,448.566543614,13.1543944877,0.0,13.1543944877
 07/05  16:00:00,1537.08433952,40.1053508576,413.158596755,0.0,448.566543614,448.566543614,15.4031339122,0.0,15.4031339122
 07/05  17:00:00,1425.37921274,35.9436985111,420.282252768,0.0,348.885089477,398.725816546,8.75617202019,0.0,8.75617202019
 07/05  18:00:00,1259.33793841,30.248043629,456.231186171,0.0,249.203635341,299.044362409,8.74282254636,0.0,8.74282254636
 07/05  19:00:00,1238.21538743,29.8771997877,459.926574985,0.0,249.203635341,299.044362409,4.37229227036,0.0,4.37229227036
 07/05  20:00:00,1107.0150323,29.6961671831,461.341164961,0.0,149.522181205,249.203635341,6.60284443201,0.0489668315001,6.55387760051
 07/05  21:00:00,1113.12166208,29.6961671831,458.438288408,0.0,149.522181205,249.203635341,10.2259586887,5.86367761665,4.36228107203
 07/05  22:00:00,349.356677905,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910741337,0.0,2.18910741337
 07/05  23:00:00,299.991918741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928093749,0.0,2.18928093749
 07/05  24:00:00,287.76972087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917894002,0.0,2.18917894002
 07/06  01:00:00,287.76971853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907001139,0.0,2.18907001139
 07/06  02:00:00,287.769718524,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923945654,0.0,2.18923945654
 07/06  04:00:00,299.991916367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913375609,0.0,2.18913375609
 07/06  05:00:00,340.814358911,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237699691,0.0,4.36237699691
 07/06  06:00:00,917.947203277,35.6980428774,433.404193719,0.0,49.8407270682,199.362908273,5.02277295578,2.83216512495,2.19060783083
 07/06  07:00:00,1030.88256887,29.6961671831,430.112456335,0.0,149.522181205,199.362908273,11.5409841442,4.98420546942,6.55677867473
 07/06  08:00:00,1571.00847989,33.9852521425,419.122308637,0.0,448.566543614,448.566543614,13.1656342555,0.0,13.1656342555
 07/06  09:00:00,1550.48788057,38.6924668044,429.13439262,0.0,448.566543614,448.566543614,13.1791905825,0.0,13.1791905825
 07/06  10:00:00,1517.52146372,42.9435838423,438.409106725,0.0,448.566543614,448.566543614,15.3765984565,0.0,15.3765984565
 07/06  11:00:00,1521.64820765,43.9522332957,442.140859481,0.0,448.566543614,448.566543614,17.5859263725,0.0,17.5859263725
 07/06  12:00:00,1471.11251544,40.0062621464,445.181152412,0.0,448.566543614,398.725816546,19.9169985151,0.0,19.9169985151
 07/06  13:00:00,1527.80667786,46.0476738088,446.988702755,0.0,448.566543614,448.566543614,19.8657582829,0.0,19.8657582829
 07/06  14:00:00,1534.07515881,46.5685469924,454.815173839,0.0,448.566543614,448.566543614,10.9703897988,0.0,10.9703897988
 07/06  15:00:00,1541.25901888,48.4213032773,461.36380496,0.0,448.566543614,448.566543614,13.1557190926,0.0,13.1557190926
 07/06  16:00:00,1597.67172441,51.9966069176,463.698490669,0.0,448.566543614,448.566543614,15.4021364706,0.0,15.4021364706
 07/06  17:00:00,1478.17062422,46.674028258,462.432475139,0.0,348.885089477,398.725816546,8.75689719681,0.0,8.75689719681
 07/06  18:00:00,1262.50411519,37.9088241554,455.624562969,0.0,249.203635341,299.044362409,8.74244828338,0.0,8.74244828338
 07/06  19:00:00,1235.16880435,35.0896337558,452.09813502,0.0,249.203635341,299.044362409,6.54856105481,0.0,6.54856105481
 07/06  20:00:00,1104.29694066,30.3212906693,457.997992111,0.0,149.522181205,249.203635341,4.37616837576,0.0,4.37616837576
 07/06  21:00:00,1117.25892215,29.7418671054,461.813175001,0.0,149.522181205,249.203635341,4.36265036643,0.0,4.36265036643
 07/06  22:00:00,349.356675493,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892644397,0.0,2.1892644397
 07/06  23:00:00,299.991916368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915842397,0.0,2.18915842397
 07/06  24:00:00,469.597984968,1.20043782622,141.558633901,0.0,24.9203635341,199.362908273,2.18932824531,0.0,2.18932824531
 07/07  01:00:00,287.769716151,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921439909,0.0,2.18921439909
 07/07  02:00:00,287.769716164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910488761,0.0,2.18910488761
 07/07  03:00:00,287.769716192,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.991913974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926947172,0.0,2.18926947172
 07/07  05:00:00,511.327173837,1.20043782622,130.243203275,0.0,49.8407270682,199.362908273,4.36238971657,0.0,4.36238971657
 07/07  06:00:00,967.97678723,38.4858724927,480.127273802,0.0,49.8407270682,199.362908273,2.19072613114,0.0,2.19072613114
 07/07  07:00:00,1066.44625301,29.6961671831,463.25520299,0.0,149.522181205,199.362908273,6.55703907643,0.0,6.55703907643
 07/07  08:00:00,1606.19351063,38.2199328423,446.22350966,0.0,448.566543614,448.566543614,13.1658366525,0.0,13.1658366525
 07/07  09:00:00,1572.47076786,44.82016522,443.433278328,0.0,448.566543614,448.566543614,13.179182247,0.0,13.179182247
 07/07  10:00:00,1535.68583235,48.3786264787,454.555710538,0.0,448.566543614,448.566543614,15.3743917019,0.0,15.3743917019
 07/07  11:00:00,1554.4762044,48.6359482558,471.576475967,0.0,448.566543614,448.566543614,16.8641885791,0.0,16.8641885791
 07/07  12:00:00,1502.0255647,43.3708734578,472.290849249,0.0,448.566543614,398.725816546,20.6395870869,0.0,20.6395870869
 07/07  13:00:00,1563.23752115,53.9298605529,473.104436632,0.0,448.566543614,448.566543614,19.8640742868,0.0,19.8640742868
 07/07  14:00:00,1574.34410777,61.5559685087,476.593900036,0.0,448.566543614,448.566543614,10.9711722047,0.0,10.9711722047
 07/07  15:00:00,1575.71527704,68.265917137,471.255577723,0.0,448.566543614,448.566543614,13.1545006208,0.0,13.1545006208
 07/07  16:00:00,1640.4277471,82.087619464,473.25260408,0.0,448.566543614,448.566543614,15.4003364266,0.0,15.4003364266
 07/07  17:00:00,1511.6949305,66.98295749,472.488127241,0.0,348.885089477,398.725816546,8.75591189581,0.0,8.75591189581
 07/07  18:00:00,1272.26972167,40.5453432991,460.420868768,0.0,249.203635341,299.044362409,8.74249487838,0.0,8.74249487838
 07/07  19:00:00,1234.42640649,35.1520869866,454.846534473,0.0,249.203635341,299.044362409,4.37211858857,0.0,4.37211858857
 07/07  20:00:00,1103.39072885,30.8905506932,456.993139056,0.0,149.522181205,249.203635341,6.55352473265,0.0,6.55352473265
 07/07  21:00:00,1115.16597777,29.805681424,459.656419469,0.0,149.522181205,249.203635341,4.36254336426,0.0,4.36254336426
 07/07  22:00:00,349.356673127,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927551798,0.0,2.18927551798
 07/07  23:00:00,497.387317618,1.20043782622,157.125737476,0.0,24.9203635341,199.362908273,2.18930333858,0.0,2.18930333858
 07/07  24:00:00,287.769716183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905555819,0.0,2.18905555819
 07/08  01:00:00,420.772142754,1.20043782622,142.573520144,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.9289868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892126127,0.0,2.1892126127
 07/08  03:00:00,237.928986898,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890992339,0.0,2.1890992339
 07/08  04:00:00,250.151184753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925929511,0.0,2.18925929511
 07/08  05:00:00,266.053260958,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286766688,0.0,4.36286766688
 07/08  06:00:00,970.307544221,39.3676073097,481.619919087,0.0,49.8407270682,199.362908273,2.19042545908,0.0,2.19042545908
 07/08  07:00:00,964.603233314,30.4168204915,460.376583059,0.0,49.8407270682,199.362908273,4.36672340118,0.0,4.36672340118
 07/08  08:00:00,1208.83190653,33.5432269683,452.273419502,0.0,249.203635341,249.203635341,4.37218239513,0.0,4.37218239513
 07/08  09:00:00,1173.36776989,34.7449617575,452.277784022,0.0,249.203635341,249.203635341,8.74219583234,0.0,8.74219583234
 07/08  10:00:00,1125.43464709,35.1281737048,453.214934639,0.0,249.203635341,249.203635341,6.55698004463,0.0,6.55698004463
 07/08  11:00:00,1125.8156789,33.8340478824,455.280964991,0.0,249.203635341,249.203635341,8.74819841286,0.0,8.74819841286
 07/08  12:00:00,1126.42377678,33.4407297497,456.439564943,0.0,249.203635341,249.203635341,6.55882037497,0.0,6.55882037497
 07/08  13:00:00,1128.90689526,34.0562385351,459.029977783,0.0,249.203635341,249.203635341,8.7370228456,0.0,8.7370228456
 07/08  14:00:00,882.558263759,33.2553186197,462.965656893,0.0,74.7610906023,174.442544739,4.37268970764,0.0,4.37268970764
 07/08  15:00:00,880.943700959,32.9494883651,461.174014098,0.0,74.7610906023,174.442544739,4.36984751806,0.0,4.36984751806
 07/08  16:00:00,930.704423623,34.037607173,460.740766854,0.0,74.7610906023,174.442544739,6.54655627964,0.0,6.54655627964
 07/08  17:00:00,892.298733839,33.8262393124,460.458898248,0.0,24.9203635341,149.522181205,2.19056788644,0.0,2.19056788644
 07/08  18:00:00,822.971250514,21.9870259214,425.900517648,0.0,24.9203635341,149.522181205,2.1906570619,0.0,2.1906570619
 07/08  19:00:00,739.153778683,19.0794016499,379.598254998,0.0,24.9203635341,149.522181205,4.36151299554,0.0,4.36151299554
 07/08  20:00:00,856.170774652,22.20821417,460.381571701,0.0,24.9203635341,149.522181205,2.19070580035,0.0,2.19070580035
 07/08  21:00:00,526.856440306,5.36938817884,172.824503072,0.0,24.9203635341,149.522181205,2.19208542828,0.0,2.19208542828
 07/08  22:00:00,691.645537344,12.5735420482,331.59436227,0.0,24.9203635341,149.522181205,2.18927452847,0.0,2.18927452847
 07/08  23:00:00,293.556566538,0.400145942072,29.9822088012,0.0,24.9203635341,149.522181205,2.18927021686,0.0,2.18927021686
 07/08  24:00:00,237.928987008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915505717,0.0,2.18915505717
 07/09  01:00:00,331.211370889,0.800291884145,66.4364783417,0.0,24.9203635341,149.522181205,2.18848660057,0.0,2.18848660057
 07/09  02:00:00,286.469723412,0.400145942072,35.1180058837,0.0,24.9203635341,149.522181205,2.18853497179,0.0,2.18853497179
 07/09  03:00:00,237.928536077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835815941,0.0,2.18835815941
 07/09  04:00:00,250.15073383,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,266.052808771,0.0,0.0,0.0,24.9203635341,149.522181205,4.36118081137,0.0,4.36118081137
 07/09  06:00:00,272.221920672,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,646.178849579,16.5504282297,273.240858957,0.0,24.9203635341,149.522181205,2.18856859171,0.0,2.18856859171
 07/09  08:00:00,848.447779917,23.8241450843,442.641252732,0.0,24.9203635341,149.522181205,2.18854939355,0.0,2.18854939355
 07/09  09:00:00,717.055509558,19.2981576908,369.504776503,0.0,24.9203635341,149.522181205,2.1885522593,0.0,2.1885522593
 07/09  10:00:00,788.471035241,23.9006796264,468.143358925,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,674.899941063,19.1219346195,376.413325324,0.0,24.9203635341,149.522181205,2.19002258182,0.0,2.19002258182
 07/09  12:00:00,794.8032247,23.6773922485,474.697938364,0.0,24.9203635341,149.522181205,4.35984092887,0.0,4.35984092887
 07/09  13:00:00,681.128462058,18.6988691579,383.06356741,0.0,24.9203635341,149.522181205,2.19198192328,0.0,2.19198192328
 07/09  14:00:00,799.503172017,23.602964177,479.472313933,0.0,24.9203635341,149.522181205,2.18975142782,0.0,2.18975142782
 07/09  15:00:00,682.384793106,18.7812277609,384.239781051,0.0,24.9203635341,149.522181205,2.1885508126,0.0,2.1885508126
 07/09  16:00:00,846.41402738,23.8485803461,477.249658419,0.0,24.9203635341,149.522181205,2.18855355556,0.0,2.18855355556
 07/09  17:00:00,762.830838203,19.3592352037,378.552434391,0.0,24.9203635341,149.522181205,2.18855629254,0.0,2.18855629254
 07/09  18:00:00,879.291508119,23.9992573884,473.309869437,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,738.174832002,19.1577041687,378.542354659,0.0,24.9203635341,149.522181205,2.18855901574,0.0,2.18855901574
 07/09  20:00:00,876.777254495,23.084889782,479.06704495,0.0,24.9203635341,149.522181205,2.1885617261,0.0,2.1885617261
 07/09  21:00:00,687.115246953,12.0055211327,306.154253583,0.0,24.9203635341,149.522181205,2.19064863421,0.0,2.19064863421
 07/09  22:00:00,679.363193985,10.725743542,314.084412023,0.0,24.9203635341,149.522181205,2.18838596665,0.0,2.18838596665
 07/09  23:00:00,376.57133752,1.20043782622,86.1510920471,0.0,24.9203635341,149.522181205,2.18850953264,0.0,2.18850953264
 07/09  24:00:00,372.066666264,1.20043782622,93.8686032032,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,563.067407436,9.92219345397,222.71747196,0.0,24.9203635341,199.362908273,2.18929641381,0.0,2.18929641381
 07/10  02:00:00,287.769709532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922089766,0.0,2.18922089766
 07/10  03:00:00,419.897898693,1.20043782622,91.8586628559,0.0,24.9203635341,199.362908273,2.18923622392,0.0,2.18923622392
 07/10  04:00:00,299.991907402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911438829,0.0,2.18911438829
 07/10  05:00:00,340.814344188,0.0,0.0,0.0,49.8407270682,199.362908273,4.36253046598,0.0,4.36253046598
 07/10  06:00:00,981.327977937,37.5554418489,494.408904085,0.0,49.8407270682,199.362908273,2.19061764539,0.0,2.19061764539
 07/10  07:00:00,1071.11968083,29.696371816,467.928450068,0.0,149.522181205,199.362908273,6.55722104782,0.0,6.55722104782
 07/10  08:00:00,1606.78206129,32.750024958,452.282016386,0.0,448.566543614,448.566543614,13.162844684,0.0,13.162844684
 07/10  09:00:00,1570.81080385,37.3624152397,448.56746654,0.0,448.566543614,448.566543614,13.174114681,0.0,13.174114681
 07/10  10:00:00,1523.10681042,41.6130151617,446.319379741,0.0,448.566543614,448.566543614,13.1817773818,0.0,13.1817773818
 07/10  11:00:00,1523.92476665,42.7729698055,446.592833718,0.0,448.566543614,448.566543614,17.616534866,0.0,17.616534866
 07/10  12:00:00,1471.99911919,38.7827407218,447.969648006,0.0,448.566543614,398.725816546,19.8798546347,0.0,19.8798546347
 07/10  13:00:00,1531.54388694,45.2084081192,452.435576294,0.0,448.566543614,448.566543614,19.86019976,0.0,19.86019976
 07/10  14:00:00,1538.82971355,46.5572202892,460.45210492,0.0,448.566543614,448.566543614,13.155752039,0.0,13.155752039
 07/10  15:00:00,1543.61415861,47.2881611318,465.009272146,0.0,448.566543614,448.566543614,10.9670459599,0.0,10.9670459599
 07/10  16:00:00,1593.9792923,48.296198017,464.814981748,0.0,448.566543614,448.566543614,15.3999220489,0.0,15.3999220489
 07/10  17:00:00,1472.71947791,43.103778434,462.55531293,0.0,348.885089477,398.725816546,8.75574103671,0.0,8.75574103671
 07/10  18:00:00,1265.76948029,33.6152599825,462.497824804,0.0,249.203635341,299.044362409,8.74244921269,0.0,8.74244921269
 07/10  19:00:00,1238.70469122,32.3835552561,459.640025711,0.0,249.203635341,299.044362409,6.54850653514,0.0,6.54850653514
 07/10  20:00:00,1105.49554763,30.3035735879,459.782662177,0.0,149.522181205,249.203635341,4.37514890579,0.0,4.37514890579
 07/10  21:00:00,1116.05245213,29.772843586,460.575743062,0.0,149.522181205,249.203635341,4.36255821038,0.0,4.36255821038
 07/10  22:00:00,349.356666416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921535281,0.0,2.18921535281
 07/10  23:00:00,375.09066715,0.400145942072,61.6755143632,0.0,24.9203635341,199.362908273,2.1890941412,0.0,2.1890941412
 07/10  24:00:00,427.636821635,0.800291884145,113.020636026,0.0,24.9203635341,199.362908273,2.18924503358,0.0,2.18924503358
 07/11  01:00:00,287.769707257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911763697,0.0,2.18911763697
 07/11  02:00:00,480.115031998,1.20043782622,152.075644056,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926606209,0.0,2.18926606209
 07/11  04:00:00,299.991905118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914044728,0.0,2.18914044728
 07/11  05:00:00,522.659049782,1.20043782622,141.575057316,0.0,49.8407270682,199.362908273,4.36248445102,0.0,4.36248445102
 07/11  06:00:00,970.492490457,38.9196622273,482.234979307,0.0,49.8407270682,199.362908273,2.1905329469,0.0,2.1905329469
 07/11  07:00:00,1069.38011593,29.6961671831,466.189098886,0.0,149.522181205,199.362908273,6.55609401567,0.0,6.55609401567
 07/11  08:00:00,1605.58218544,36.6229616428,447.209219551,0.0,448.566543614,448.566543614,13.1626727474,0.0,13.1626727474
 07/11  09:00:00,1568.27487324,39.4832745185,443.706841701,0.0,448.566543614,448.566543614,13.175205252,0.0,13.175205252
 07/11  10:00:00,1520.34029134,40.1732416681,443.970626789,0.0,448.566543614,448.566543614,13.9003918528,0.0,13.9003918528
 07/11  11:00:00,1520.67495304,40.9493076653,443.585848297,0.0,448.566543614,448.566543614,16.8943495416,0.0,16.8943495416
 07/11  12:00:00,1470.25264947,37.8531287826,446.071323401,0.0,448.566543614,398.725816546,19.880288421,0.0,19.880288421
 07/11  13:00:00,1523.99903342,43.089269815,445.410283906,0.0,448.566543614,448.566543614,19.8602950117,0.0,19.8602950117
 07/11  14:00:00,1526.51343185,44.5031623971,447.949101457,0.0,448.566543614,448.566543614,13.1558428423,0.0,13.1558428423
 07/11  15:00:00,1529.23825179,45.3461849462,450.627122051,0.0,448.566543614,448.566543614,10.9653769703,0.0,10.9653769703
 07/11  16:00:00,1583.58919877,46.3666579597,455.832827786,0.0,448.566543614,448.566543614,15.3995379388,0.0,15.3995379388
 07/11  17:00:00,1468.99983076,40.2725358312,460.785565134,0.0,348.885089477,398.725816546,8.75555894836,0.0,8.75555894836
 07/11  18:00:00,1259.92701586,33.3475075952,455.82672848,0.0,249.203635341,299.044362409,8.74223066688,0.0,8.74223066688
 07/11  19:00:00,1236.03240481,30.99452341,456.626309537,0.0,249.203635341,299.044362409,6.54833354322,0.0,6.54833354322
 07/11  20:00:00,1105.02443194,29.7292693083,459.31754265,0.0,149.522181205,249.203635341,4.37585193316,0.0,4.37585193316
 07/11  21:00:00,1118.46537419,29.6961671831,463.065344793,0.0,149.522181205,249.203635341,4.36242850926,0.0,4.36242850926
 07/11  22:00:00,349.356664261,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915001523,0.0,2.18915001523
 07/11  23:00:00,299.991905231,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890252038,0.0,2.1890252038
 07/11  24:00:00,287.769707284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917217163,0.0,2.18917217163
 07/12  01:00:00,287.769705163,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904131413,0.0,2.18904131413
 07/12  02:00:00,287.769705176,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918459148,0.0,2.18918459148
 07/12  04:00:00,299.991903089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905658596,0.0,2.18905658596
 07/12  05:00:00,349.358004382,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249923905,0.0,4.36249923905
 07/12  06:00:00,938.135224495,35.6935977435,453.077048225,0.0,49.8407270682,199.362908273,3.50820747206,1.31777359372,2.19043387834
 07/12  07:00:00,1045.18697253,29.6961671831,442.003274579,0.0,149.522181205,199.362908273,6.55713708091,0.0,6.55713708091
 07/12  08:00:00,1571.54557166,37.5462175368,415.52440287,0.0,448.566543614,448.566543614,13.1621625691,0.0,13.1621625691
 07/12  09:00:00,1535.66913743,39.5316900061,414.417576359,0.0,448.566543614,448.566543614,13.1739362225,0.0,13.1739362225
 07/12  10:00:00,1492.41097606,43.0480362374,414.644487974,0.0,448.566543614,448.566543614,13.1812396374,0.0,13.1812396374
 07/12  11:00:00,1514.71577017,58.5102335159,420.005561982,0.0,448.566543614,448.566543614,17.6150796516,0.0,17.6150796516
 07/12  12:00:00,1452.57744363,44.6767239948,422.956685661,0.0,448.566543614,398.725816546,19.8786339825,0.0,19.8786339825
 07/12  13:00:00,1509.36486134,45.6384258063,430.833939693,0.0,448.566543614,448.566543614,19.8596073365,0.0,19.8596073365
 07/12  14:00:00,1521.75107569,47.1167622363,439.694487978,0.0,448.566543614,448.566543614,10.965046647,0.0,10.965046647
 07/12  15:00:00,1526.33200512,48.7425592824,443.490649401,0.0,448.566543614,448.566543614,13.1545766193,0.0,13.1545766193
 07/12  16:00:00,1574.92509744,52.2789810038,439.454357179,0.0,448.566543614,448.566543614,15.3986769401,0.0,15.3986769401
 07/12  17:00:00,1456.122826,46.8431075424,437.512239331,0.0,348.885089477,398.725816546,8.75514951066,0.0,8.75514951066
 07/12  18:00:00,1255.48644364,38.1654029527,444.462397357,0.0,249.203635341,299.044362409,8.74154170487,0.0,8.74154170487
 07/12  19:00:00,1233.89399585,35.4958463577,449.986583899,0.0,249.203635341,299.044362409,4.37238395629,0.0,4.37238395629
 07/12  20:00:00,1110.98929916,30.4913264479,464.520360845,0.0,149.522181205,249.203635341,6.55298644774,0.0,6.55298644774
 07/12  21:00:00,1100.82688361,29.6974180181,446.696123569,0.0,149.522181205,249.203635341,4.36238207581,0.0,4.36238207581
 07/12  22:00:00,349.356662238,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925541857,0.0,2.18925541857
 07/12  24:00:00,287.76970528,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912719333,0.0,2.18912719333
 07/13  01:00:00,287.769703346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926584573,0.0,2.18926584573
 07/13  02:00:00,287.769703303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913467732,0.0,2.18913467732
 07/13  03:00:00,287.76970344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900332382,0.0,2.18900332382
 07/13  04:00:00,299.991901166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914255794,0.0,2.18914255794
 07/13  05:00:00,349.3580007,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104364201,0.0,2.19104364201
 07/13  06:00:00,963.315080176,35.3024614601,478.648907312,0.0,49.8407270682,199.362908273,4.48269924125,0.121300083117,4.36139915814
 07/13  07:00:00,1060.43054155,29.9251893041,457.010518764,0.0,149.522181205,199.362908273,6.55750842373,0.0,6.55750842373
 07/13  08:00:00,1569.45855648,40.2846057614,410.68891501,0.0,448.566543614,448.566543614,13.1586978656,0.0,13.1586978656
 07/13  09:00:00,1549.81578522,45.4098166882,421.712402921,0.0,448.566543614,448.566543614,13.1704180001,0.0,13.1704180001
 07/13  10:00:00,1515.71191905,47.3397353016,432.175807527,0.0,448.566543614,448.566543614,13.1774862348,0.0,13.1774862348
 07/13  11:00:00,1515.7025035,46.0555917357,433.446950901,0.0,448.566543614,448.566543614,17.6145690634,0.0,17.6145690634
 07/13  12:00:00,1465.92759959,40.5014439379,439.06246204,0.0,448.566543614,398.725816546,19.8792546739,0.0,19.8792546739
 07/13  13:00:00,1521.05779349,46.5653503668,438.565202138,0.0,448.566543614,448.566543614,19.8582824624,0.0,19.8582824624
 07/13  14:00:00,1525.31121564,47.1439801374,443.771175649,0.0,448.566543614,448.566543614,10.9697430989,0.0,10.9697430989
 07/13  15:00:00,1530.17864326,49.0465276625,447.645404683,0.0,448.566543614,448.566543614,10.9622054092,0.0,10.9622054092
 07/13  16:00:00,1590.04630135,53.4612980395,455.898797715,0.0,448.566543614,448.566543614,17.596772391,0.0,17.596772391
 07/13  17:00:00,1472.16442813,48.0175344172,456.613432576,0.0,348.885089477,398.725816546,8.75580097622,0.0,8.75580097622
 07/13  18:00:00,1261.04117159,39.1406631349,451.65062604,0.0,249.203635341,299.044362409,6.56091734731,0.0,6.56091734731
 07/13  19:00:00,1235.72105189,36.2074020834,451.858833378,0.0,249.203635341,299.044362409,6.5484765568,0.0,6.5484765568
 07/13  20:00:00,1103.75089024,30.7687167301,457.040199019,0.0,149.522181205,249.203635341,6.55265954748,0.0,6.55265954748
 07/13  21:00:00,1119.07151026,29.7632969941,463.604357849,0.0,149.522181205,249.203635341,2.19127216485,0.0,2.19127216485
 07/13  22:00:00,349.35666053,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889153817,0.0,2.1889153817
 07/13  23:00:00,299.991901378,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889995631,0.0,2.1889995631
 07/13  24:00:00,455.91856173,1.20043782622,127.879259108,0.0,24.9203635341,199.362908273,2.18924805284,0.0,2.18924805284
 07/14  01:00:00,287.769701462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900206575,0.0,2.18900206575
 07/14  02:00:00,287.769701315,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891375885,0.0,2.1891375885
 07/14  03:00:00,287.769701354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900287044,0.0,2.18900287044
 07/14  04:00:00,299.991898974,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913816206,0.0,2.18913816206
 07/14  05:00:00,451.542072861,0.800291884145,75.3376888095,0.0,49.8407270682,199.362908273,2.19104285801,0.0,2.19104285801
 07/14  06:00:00,918.803418594,37.1430723223,432.296543689,0.0,49.8407270682,199.362908273,2.44301391516,0.252483082729,2.19053083243
 07/14  07:00:00,1038.42034187,30.1164468383,435.462707342,0.0,149.522181205,199.362908273,6.55741803573,0.0,6.55741803573
 07/14  08:00:00,1575.65090003,43.2992608137,413.867282045,0.0,448.566543614,448.566543614,13.1635280556,0.0,13.1635280556
 07/14  09:00:00,1561.92860581,48.0447514704,428.904131374,0.0,448.566543614,448.566543614,13.1755022626,0.0,13.1755022626
 07/14  10:00:00,1515.40845186,49.610700286,429.601376445,0.0,448.566543614,448.566543614,15.3745446156,0.0,15.3745446156
 07/14  11:00:00,1514.81372475,48.4490368511,430.164758682,0.0,448.566543614,448.566543614,15.4118735019,0.0,15.4118735019
 07/14  12:00:00,1464.45201688,42.3640271889,435.724316753,0.0,448.566543614,398.725816546,19.8773863295,0.0,19.8773863295
 07/14  13:00:00,1516.27035004,48.2421308457,431.825155674,0.0,448.566543614,448.566543614,19.8591744347,0.0,19.8591744347
 07/14  14:00:00,1516.9257629,49.3018072357,431.429819141,0.0,448.566543614,448.566543614,10.9648457455,0.0,10.9648457455
 07/14  15:00:00,1520.11406421,52.7734053893,431.180550435,0.0,448.566543614,448.566543614,13.1540781167,0.0,13.1540781167
 07/14  16:00:00,1574.50741874,57.6084592461,432.794293622,0.0,448.566543614,448.566543614,15.3974490365,0.0,15.3974490365
 07/14  17:00:00,1459.96802071,50.2838551111,439.176744298,0.0,348.885089477,398.725816546,8.7545179689,0.0,8.7545179689
 07/14  18:00:00,1258.69296197,40.8883458138,446.175538578,0.0,249.203635341,299.044362409,8.7408454456,0.0,8.7408454456
 07/14  19:00:00,1237.90244513,37.5938058545,453.361120449,0.0,249.203635341,299.044362409,4.37202930622,0.0,4.37202930622
 07/14  20:00:00,1104.34325369,31.4488503186,457.946023794,0.0,149.522181205,249.203635341,6.55237543874,0.0,6.55237543874
 07/14  21:00:00,1116.3644902,30.0633594321,460.597278433,0.0,149.522181205,249.203635341,2.19105579646,0.0,2.19105579646
 07/14  22:00:00,472.043226276,0.800291884145,95.8401425123,0.0,49.8407270682,199.362908273,2.18925501765,0.0,2.18925501765
 07/14  23:00:00,357.630071145,0.400145942072,44.2149624723,0.0,24.9203635341,199.362908273,2.18920055345,0.0,2.18920055345
 07/14  24:00:00,453.035118122,1.20043782622,124.995797966,0.0,24.9203635341,199.362908273,2.18925496814,0.0,2.18925496814
 07/15  01:00:00,237.928972293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906093378,0.0,2.18906093378
 07/15  02:00:00,237.928972355,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891925448,0.0,2.1891925448
 07/15  03:00:00,237.928972373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905465782,0.0,2.18905465782
 07/15  04:00:00,407.139379353,1.20043782622,116.718608672,0.0,24.9203635341,149.522181205,2.18918698555,0.0,2.18918698555
 07/15  05:00:00,274.596903158,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121210966,0.0,2.19121210966
 07/15  06:00:00,915.249878511,37.2955167631,428.590743639,0.0,49.8407270682,199.362908273,4.36111199595,0.0,4.36111199595
 07/15  07:00:00,935.372590026,29.7606035055,432.934465628,0.0,49.8407270682,199.362908273,2.19330048936,0.0,2.19330048936
 07/15  08:00:00,1168.9549012,31.3348709507,419.858666107,0.0,249.203635341,249.203635341,6.54818243243,0.0,6.54818243243
 07/15  09:00:00,1142.10785054,31.4502489973,428.841720942,0.0,249.203635341,249.203635341,6.56029412723,0.0,6.56029412723
 07/15  10:00:00,1111.6076017,29.9605752101,444.508364249,0.0,249.203635341,249.203635341,8.73553586685,0.0,8.73553586685
 07/15  11:00:00,1136.62248702,29.6961671831,469.462920931,0.0,249.203635341,249.203635341,6.56544871277,0.0,6.56544871277
 07/15  12:00:00,1123.81095728,29.7482077949,456.600688419,0.0,249.203635341,249.203635341,8.7384729133,0.0,8.7384729133
 07/15  13:00:00,1129.73396419,31.3430529317,460.929297075,0.0,249.203635341,249.203635341,6.55673177076,0.0,6.55673177076
 07/15  14:00:00,886.638922114,30.8050085795,467.577717049,0.0,74.7610906023,174.442544739,4.37175464866,0.0,4.37175464866
 07/15  15:00:00,881.79387321,30.1688468327,463.369721751,0.0,74.7610906023,174.442544739,6.54447565745,0.0,6.54447565745
 07/15  16:00:00,929.991400625,31.0021009719,461.844758074,0.0,74.7610906023,174.442544739,4.37051845022,0.0,4.37051845022
 07/15  17:00:00,889.90676006,31.9135297625,458.946308145,0.0,24.9203635341,149.522181205,2.19039329285,0.0,2.19039329285
 07/15  18:00:00,816.32174367,21.8649425406,419.461988523,0.0,24.9203635341,149.522181205,2.19057769619,0.0,2.19057769619
 07/15  19:00:00,731.377630718,19.038690688,371.862838627,0.0,24.9203635341,149.522181205,4.36116750458,0.0,4.36116750458
 07/15  20:00:00,635.232215002,14.0225947688,280.709399195,0.0,24.9203635341,149.522181205,2.1906382713,0.0,2.1906382713
 07/15  21:00:00,299.041744805,0.0,0.0,0.0,24.9203635341,149.522181205,2.19195613324,0.0,2.19195613324
 07/15  22:00:00,274.595565627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915925624,0.0,2.18915925624
 07/15  23:00:00,250.151170121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902105952,0.0,2.18902105952
 07/15  24:00:00,237.928972324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915227571,0.0,2.18915227571
 07/16  01:00:00,237.928525084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846990862,0.0,2.18846990862
 07/16  02:00:00,237.928525068,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849278185,0.0,2.18849278185
 07/16  03:00:00,237.928524554,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722348,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885154454,0.0,2.1885154454
 07/16  05:00:00,274.596455275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060296011,0.0,2.19060296011
 07/16  06:00:00,272.22190929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851394813,0.0,2.18851394813
 07/16  07:00:00,296.666305391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842625607,0.0,2.18842625607
 07/16  08:00:00,296.666305397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833723219,0.0,2.18833723219
 07/16  09:00:00,367.163488464,3.96887738159,86.1316865091,0.0,24.9203635341,149.522181205,2.18849375596,0.0,2.18849375596
 07/16  10:00:00,764.464070136,13.4577004919,451.749163971,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,719.867185906,15.5744350954,400.853197661,0.0,24.9203635341,149.522181205,2.18990692517,0.0,2.18990692517
 07/16  12:00:00,669.749614247,15.8050927609,359.217870324,0.0,24.9203635341,149.522181205,2.18992051362,0.0,2.18992051362
 07/16  13:00:00,687.825823011,15.4208931264,370.982806807,0.0,24.9203635341,149.522181205,4.36370673641,0.0,4.36370673641
 07/16  14:00:00,811.329744159,20.2885566843,483.497615028,0.0,24.9203635341,149.522181205,2.1899140199,0.0,2.1899140199
 07/16  15:00:00,750.399902724,17.4102042983,434.160329057,0.0,24.9203635341,149.522181205,2.18851155201,0.0,2.18851155201
 07/16  16:00:00,903.017806145,22.894551606,522.024803557,0.0,24.9203635341,149.522181205,2.18848952444,0.0,2.18848952444
 07/16  17:00:00,777.846586284,15.1678513133,383.067184951,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,642.95223398,10.1678938823,267.263538971,0.0,24.9203635341,149.522181205,2.18851175016,0.0,2.18851175016
 07/16  19:00:00,730.787878509,12.9470115942,360.582836176,0.0,24.9203635341,149.522181205,2.18842292694,0.0,2.18842292694
 07/16  20:00:00,289.309242829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833368749,0.0,2.18833368749
 07/16  21:00:00,343.907088412,0.400145942072,31.4430626506,0.0,24.9203635341,149.522181205,2.19061895121,0.0,2.19061895121
 07/16  22:00:00,367.479845603,0.800291884145,66.0383696291,0.0,24.9203635341,149.522181205,2.18844252276,0.0,2.18844252276
 07/16  23:00:00,250.150722084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,237.928524702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835334659,0.0,2.18835334659
 07/17  01:00:00,287.769695616,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891799772,0.0,2.1891799772
 07/17  02:00:00,287.76969565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903600188,0.0,2.18903600188
 07/17  03:00:00,287.769695658,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916025748,0.0,2.18916025748
 07/17  04:00:00,299.991893477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901608928,0.0,2.18901608928
 07/17  05:00:00,349.357987696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102590362,0.0,2.19102590362
 07/17  06:00:00,949.269751343,36.2936331173,463.612478554,0.0,49.8407270682,199.362908273,2.22800025944,0.0373555344306,2.19064472501
 07/17  07:00:00,1080.37245444,29.6961671831,477.181482404,0.0,149.522181205,199.362908273,8.73451979037,0.0,8.73451979037
 07/17  08:00:00,1611.66639078,34.377058153,455.539405171,0.0,448.566543614,448.566543614,10.9729991113,0.0,10.9729991113
 07/17  09:00:00,1554.22008607,39.0152279323,430.120191554,0.0,448.566543614,448.566543614,13.1761612667,0.0,13.1761612667
 07/17  10:00:00,1492.32012152,43.2987531415,412.840486224,0.0,448.566543614,448.566543614,15.3708654123,0.0,15.3708654123
 07/17  11:00:00,1488.09767946,43.3688917918,409.581484665,0.0,448.566543614,448.566543614,15.4112585414,0.0,15.4112585414
 07/17  12:00:00,1444.15330391,38.555064351,420.384740466,0.0,448.566543614,398.725816546,19.8752816134,0.0,19.8752816134
 07/17  13:00:00,1518.8734007,43.7467438724,438.923655611,0.0,448.566543614,448.566543614,19.85623007,0.0,19.85623007
 07/17  14:00:00,1513.42346502,44.4808406742,432.748525194,0.0,448.566543614,448.566543614,10.9649896012,0.0,10.9649896012
 07/17  15:00:00,1511.74994785,45.8091044949,429.747199847,0.0,448.566543614,448.566543614,13.1518402175,0.0,13.1518402175
 07/17  16:00:00,1561.98570593,49.9853286762,426.913035284,0.0,448.566543614,448.566543614,15.3961103027,0.0,15.3961103027
 07/17  17:00:00,1450.72582473,45.295411579,433.206677035,0.0,348.885089477,398.725816546,8.75515376472,0.0,8.75515376472
 07/17  18:00:00,1261.28262449,36.9396670069,451.484354759,0.0,249.203635341,299.044362409,6.56028389788,0.0,6.56028389788
 07/17  19:00:00,1238.15879883,34.1096800462,455.637582433,0.0,249.203635341,299.044362409,6.54810560493,0.0,6.54810560493
 07/17  20:00:00,1086.22161627,29.9889282469,440.25510958,0.0,149.522181205,249.203635341,6.55286297095,0.0,6.55286297095
 07/17  21:00:00,1103.15979321,29.7069519623,447.748998366,0.0,149.522181205,249.203635341,2.1913633665,0.0,2.1913633665
 07/17  22:00:00,349.35665262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922804863,0.0,2.18922804863
 07/17  23:00:00,299.991893445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908296524,0.0,2.18908296524
 07/17  24:00:00,287.769695725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920676436,0.0,2.18920676436
 07/18  01:00:00,287.769693836,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905814778,0.0,2.18905814778
 07/18  02:00:00,287.769693846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917897746,0.0,2.18917897746
 07/18  03:00:00,287.769693774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903193613,0.0,2.18903193613
 07/18  04:00:00,299.991891495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915263121,0.0,2.18915263121
 07/18  05:00:00,349.357984931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102649022,0.0,2.19102649022
 07/18  06:00:00,926.579611349,34.9412646385,450.462757563,0.0,49.8407270682,199.362908273,3.03405954792,0.84355633261,2.19050321531
 07/18  07:00:00,1009.54722161,29.6961671831,414.711382729,0.0,149.522181205,199.362908273,12.6104966017,6.05395292033,6.55654368136
 07/18  08:00:00,1560.37809651,33.855519809,413.082181511,0.0,448.566543614,448.566543614,13.1617144045,0.0,13.1617144045
 07/18  09:00:00,1534.07546416,35.5219880251,420.866741495,0.0,448.566543614,448.566543614,13.173017364,0.0,13.173017364
 07/18  10:00:00,1492.77929835,35.9469855746,427.500850341,0.0,448.566543614,448.566543614,13.179358273,0.0,13.179358273
 07/18  11:00:00,1494.50590024,36.2871077757,428.875538539,0.0,448.566543614,448.566543614,17.61063565,0.0,17.61063565
 07/18  12:00:00,1439.48318347,33.2596103754,426.769901739,0.0,448.566543614,398.725816546,19.8778404988,0.0,19.8778404988
 07/18  13:00:00,1493.84025047,36.5402750259,427.958591176,0.0,448.566543614,448.566543614,19.8554296915,0.0,19.8554296915
 07/18  14:00:00,1507.2421576,36.9350068211,438.720717723,0.0,448.566543614,448.566543614,10.9682664718,0.0,10.9682664718
 07/18  15:00:00,1522.70369876,36.998200669,452.508344652,0.0,448.566543614,448.566543614,10.961948149,0.0,10.961948149
 07/18  16:00:00,1584.54483965,37.2378216949,462.682535929,0.0,448.566543614,448.566543614,15.3951197504,0.0,15.3951197504
 07/18  17:00:00,1478.43272739,33.2616732488,473.087775795,0.0,348.885089477,398.725816546,10.970331483,0.0326493617399,10.9376821212
 07/18  18:00:00,1260.90277981,29.6961671831,459.159191264,0.0,249.203635341,299.044362409,13.6244971349,7.06430173824,6.5601953967
 07/18  19:00:00,1232.56037789,29.6961671831,455.260384324,0.0,249.203635341,299.044362409,28.969987869,22.4217914313,6.54819643766
 07/18  20:00:00,1094.07010067,29.6961671831,450.512585064,0.0,149.522181205,249.203635341,56.0352398713,51.6605054475,4.37473442376
 07/18  21:00:00,1085.7362773,29.6961671831,435.669530376,0.0,149.522181205,249.203635341,68.9603501413,64.5980946554,4.36225548586
 07/18  22:00:00,349.356650538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905910264,0.0,2.18905910264
 07/18  23:00:00,299.991891435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917948223,0.0,2.18917948223
 07/18  24:00:00,287.769693531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903217303,0.0,2.18903217303
 07/19  01:00:00,287.769691781,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.7696918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914725123,0.0,2.18914725123
 07/19  03:00:00,287.769691944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899738312,0.0,2.18899738312
 07/19  04:00:00,299.991889795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911485275,0.0,2.18911485275
 07/19  05:00:00,349.357982779,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234705995,0.0,4.36234705995
 07/19  06:00:00,899.714933925,33.458759351,423.694545384,0.0,49.8407270682,199.362908273,57.1888522384,54.9983617049,2.19049053347
 07/19  07:00:00,1016.77786121,29.6961671831,420.511487953,0.0,149.522181205,199.362908273,64.6044477343,58.0474110151,6.55703671913
 07/19  08:00:00,1566.60841782,31.200128891,420.611389706,0.0,448.566543614,448.566543614,17.5481604704,4.39074477341,13.157415697
 07/19  09:00:00,1542.0038057,32.8416212805,429.436149864,0.0,448.566543614,448.566543614,14.4729037474,1.30490562919,13.1679981182
 07/19  10:00:00,1511.6089638,33.8039418288,444.387897813,0.0,448.566543614,448.566543614,13.3783918588,0.204277156428,13.1741147023
 07/19  11:00:00,1523.8453077,34.8111088614,454.571974431,0.0,448.566543614,448.566543614,15.411490931,0.0,15.411490931
 07/19  12:00:00,1484.23274529,32.5143265457,465.470213008,0.0,448.566543614,398.725816546,19.8775922746,0.0,19.8775922746
 07/19  13:00:00,1533.13372209,36.3340665969,460.596697017,0.0,448.566543614,448.566543614,19.8552950173,0.0,19.8552950173
 07/19  14:00:00,1526.94668717,37.0574880377,453.695125928,0.0,448.566543614,448.566543614,13.1527366625,0.0,13.1527366625
 07/19  15:00:00,1523.543406,38.7371670121,448.612616282,0.0,448.566543614,448.566543614,10.9635097923,0.0,10.9635097923
 07/19  16:00:00,1565.35986328,39.2141122028,441.058440782,0.0,448.566543614,448.566543614,15.3945634146,0.0,15.3945634146
 07/19  17:00:00,1455.72140127,34.4064866908,449.091196251,0.0,348.885089477,398.725816546,8.75427921562,0.0,8.75427921562
 07/19  18:00:00,1267.03852873,29.9050926797,464.274848205,0.0,249.203635341,299.044362409,8.74023173113,0.0,8.74023173113
 07/19  19:00:00,1246.96400516,29.7120667139,468.84041304,0.0,249.203635341,299.044362409,4.37192965108,0.0,4.37192965108
 07/19  20:00:00,1127.26908224,29.6961671831,481.589153272,0.0,149.522181205,249.203635341,15.1298432897,8.57726015102,6.55258313866
 07/19  21:00:00,1133.20037799,29.6961671831,477.915559469,0.0,149.522181205,249.203635341,32.8529272315,30.6619086574,2.19101857416
 07/19  22:00:00,349.356648983,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916004646,0.0,2.18916004646
 07/19  23:00:00,299.991889871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914265765,0.0,2.18914265765
 07/19  24:00:00,287.769692139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899248572,0.0,2.18899248572
 07/20  01:00:00,287.769690386,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910569531,0.0,2.18910569531
 07/20  02:00:00,287.769690471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895308912,0.0,2.18895308912
 07/20  03:00:00,287.769690314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906747018,0.0,2.18906747018
 07/20  04:00:00,299.991888111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918148981,0.0,2.18918148981
 07/20  05:00:00,349.357979303,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104141812,0.0,2.19104141812
 07/20  06:00:00,921.299789132,33.5619850661,442.957514214,0.0,49.8407270682,199.362908273,40.6038812487,38.4133674123,2.19051383643
 07/20  07:00:00,1057.62322813,29.6961671831,454.915758715,0.0,149.522181205,199.362908273,47.6527168605,41.0962821236,6.55643473687
 07/20  08:00:00,1625.24198433,31.1309289109,472.360767183,0.0,448.566543614,448.566543614,13.7190218225,0.55798818976,13.1610336327
 07/20  09:00:00,1572.61332135,33.1211667607,454.407528786,0.0,448.566543614,448.566543614,13.1720325574,0.0,13.1720325574
 07/20  10:00:00,1502.71870821,34.6640852692,431.858338954,0.0,448.566543614,448.566543614,13.1780822625,0.0,13.1780822625
 07/20  11:00:00,1500.76577319,36.8193696975,427.746566871,0.0,448.566543614,448.566543614,17.6084347837,0.0,17.6084347837
 07/20  12:00:00,1451.36853669,34.6803427472,430.34460376,0.0,448.566543614,398.725816546,19.8744743098,0.0,19.8744743098
 07/20  13:00:00,1484.67542772,40.1815109231,410.698629111,0.0,448.566543614,448.566543614,17.6481361756,0.0,17.6481361756
 07/20  14:00:00,1497.64372451,41.2526930703,422.009057551,0.0,448.566543614,448.566543614,13.1560007538,0.0,13.1560007538
 07/20  15:00:00,1515.39170256,42.173855086,437.024227193,0.0,448.566543614,448.566543614,10.9623910446,0.0,10.9623910446
 07/20  16:00:00,1561.71745405,43.9503942121,432.679770479,0.0,448.566543614,448.566543614,15.3958295746,0.0,15.3958295746
 07/20  17:00:00,1440.31733873,39.7904564256,428.303170934,0.0,348.885089477,398.725816546,8.75373615014,0.0,8.75373615014
 07/20  18:00:00,1256.50320677,32.9079855051,450.736640315,0.0,249.203635341,299.044362409,8.74013075157,0.0,8.74013075157
 07/20  19:00:00,1248.0681185,31.2500798536,468.406517842,0.0,249.203635341,299.044362409,4.37215778762,0.0,4.37215778762
 07/20  20:00:00,1120.5311923,29.6969307693,474.85656578,0.0,149.522181205,249.203635341,6.73924759308,0.186477298999,6.55277029408
 07/20  21:00:00,1138.53453378,29.6961671831,483.129129176,0.0,149.522181205,249.203635341,11.8468510886,7.48481244555,4.36203864305
 07/20  22:00:00,349.356647119,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,299.991888017,0.0,0.0,0.0,24.9203635341,199.362908273,2.189077713,0.0,2.189077713
 07/20  24:00:00,287.769690374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919150782,0.0,2.18919150782
 07/21  01:00:00,287.769688724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903552728,0.0,2.18903552728
 07/21  02:00:00,287.769688798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914672232,0.0,2.18914672232
 07/21  03:00:00,287.769688837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899142111,0.0,2.18899142111
 07/21  04:00:00,299.991886602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910252052,0.0,2.18910252052
 07/21  05:00:00,349.357976696,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108362041,0.0,2.19108362041
 07/21  06:00:00,729.344336369,33.747281529,266.525940219,0.0,49.8407270682,199.362908273,30.5861892976,26.2253062567,4.36088304091
 07/21  07:00:00,828.451917732,29.6961671831,244.565977476,0.0,149.522181205,199.362908273,24.2559757541,17.6998629823,6.55611277178
 07/21  08:00:00,1504.80747936,33.3727601936,365.823680244,0.0,448.566543614,448.566543614,11.3126450455,0.34210266706,10.9705423785
 07/21  09:00:00,1496.9040717,36.6217010936,388.639957234,0.0,448.566543614,448.566543614,13.1743753897,0.0,13.1743753897
 07/21  10:00:00,1459.77798419,37.6406199176,396.54106894,0.0,448.566543614,448.566543614,15.3719723922,0.0,15.3719723922
