Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  11:00:00,1468.55246692,37.3516863639,401.458659292,0.0,448.566543614,448.566543614,15.4074906735,0.0,15.4074906735
 07/21  12:00:00,1422.66275884,33.851371843,405.445729513,0.0,448.566543614,398.725816546,19.8689468037,0.0,19.8689468037
 07/21  13:00:00,1488.5712322,38.9451813741,415.294422258,0.0,448.566543614,448.566543614,19.8540673337,0.0,19.8540673337
 07/21  14:00:00,1493.51990348,39.6686121029,421.440445572,0.0,448.566543614,448.566543614,10.9675706819,0.0,10.9675706819
 07/21  15:00:00,1505.22594917,40.3989843869,432.393758063,0.0,448.566543614,448.566543614,10.9626409697,0.0,10.9626409697
 07/21  16:00:00,1571.50543214,43.838114523,445.387001056,0.0,448.566543614,448.566543614,15.3951909785,0.0,15.3951909785
 07/21  17:00:00,1455.13480616,40.3084704231,443.911915563,0.0,348.885089477,398.725816546,10.9375476006,0.0,10.9375476006
 07/21  18:00:00,1238.53087905,33.6625296439,433.856956663,0.0,249.203635341,299.044362409,6.56032912592,0.0,6.56032912592
 07/21  19:00:00,1207.23932991,31.8102669542,431.621543763,0.0,249.203635341,299.044362409,4.37182397791,0.0,4.37182397791
 07/21  20:00:00,1056.81491659,29.7098669897,418.709234284,0.0,149.522181205,249.203635341,6.55250859939,0.0,6.55250859939
 07/21  21:00:00,1045.77684166,29.6961671831,402.234944054,0.0,149.522181205,249.203635341,7.31183179272,2.94940475312,4.3624270396
 07/21  22:00:00,349.356645518,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890038306,0.0,2.1890038306
 07/21  23:00:00,299.991886378,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,287.76968857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891146856,0.0,2.1891146856
 07/22  01:00:00,237.928960061,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895646576,0.0,2.18895646576
 07/22  02:00:00,237.928960065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906485447,0.0,2.18906485447
 07/22  03:00:00,237.928960185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917286427,0.0,2.18917286427
 07/22  04:00:00,250.151157967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901496426,0.0,2.18901496426
 07/22  05:00:00,274.596883909,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125586199,0.0,2.19125586199
 07/22  06:00:00,553.831406003,33.2711396196,95.3625227941,0.0,49.8407270682,199.362908273,43.1093847181,38.7483779636,4.36100675452
 07/22  07:00:00,637.48101627,29.6961671831,155.868241267,0.0,49.8407270682,199.362908273,53.4409617128,51.2479927856,2.19296892718
 07/22  08:00:00,1115.91954731,29.6961671831,375.576498508,0.0,249.203635341,249.203635341,15.7363147546,9.188550572,6.54776418259
 07/22  09:00:00,1124.18396457,29.6961671831,413.645692532,0.0,249.203635341,249.203635341,7.86030547971,1.30081273006,6.55949274964
 07/22  10:00:00,1101.89593216,29.7031993193,437.017158705,0.0,249.203635341,249.203635341,7.2809587108,0.724039587756,6.55691912304
 07/22  11:00:00,1114.38160706,29.6961671831,447.769568595,0.0,249.203635341,249.203635341,9.04461334183,0.298616124552,8.74599721727
 07/22  12:00:00,1113.20418561,29.7938753889,447.447931285,0.0,249.203635341,249.203635341,6.5585054722,0.0,6.5585054722
 07/22  13:00:00,1124.78418014,30.2326588241,457.284779125,0.0,249.203635341,249.203635341,8.73405597809,0.0,8.73405597809
 07/22  14:00:00,893.177662767,29.8163974931,475.105106725,0.0,74.7610906023,174.442544739,4.37199922182,0.0,4.37199922182
 07/22  15:00:00,889.04747362,29.7005453932,471.091655649,0.0,74.7610906023,174.442544739,4.36903819395,0.0,4.36903819395
 07/22  16:00:00,939.790318022,29.701238347,472.94457254,0.0,74.7610906023,174.442544739,6.54558325896,0.0,6.54558325896
 07/22  17:00:00,896.260899158,30.4031033947,466.810890111,0.0,24.9203635341,149.522181205,2.19042808463,0.0,2.19042808463
 07/22  18:00:00,729.068699744,20.8258710202,336.654262085,0.0,24.9203635341,149.522181205,2.19061151636,0.0,2.19061151636
 07/22  19:00:00,370.072332685,4.7504919894,76.0353961586,0.0,24.9203635341,149.522181205,2.19050443193,0.0,2.19050443193
 07/22  20:00:00,297.854232019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054002745,0.0,2.19054002745
 07/22  21:00:00,299.041723168,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357928808,0.0,4.36357928808
 07/22  22:00:00,274.595553441,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891548605,0.0,2.1891548605
 07/22  23:00:00,250.151157841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899673507,0.0,2.18899673507
 07/22  24:00:00,237.928960003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910456954,0.0,2.18910456954
 07/23  01:00:00,237.928515019,0.0,0.0,0.0,24.9203635341,149.522181205,1.64078599326,0.0,1.64078599326
 07/23  02:00:00,237.928514988,0.0,0.0,0.0,24.9203635341,149.522181205,0.567203025059,0.0,0.567203025059
 07/23  03:00:00,237.928515565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827401221,0.0,2.18827401221
 07/23  04:00:00,250.150713406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827618442,0.0,2.18827618442
 07/23  05:00:00,274.596437973,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037117632,0.0,2.19037117632
 07/23  06:00:00,272.22190013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845108981,0.0,2.18845108981
 07/23  07:00:00,296.666295158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,563.70058379,11.8762299735,201.260705838,0.0,24.9203635341,149.522181205,2.18845341563,0.0,2.18845341563
 07/23  09:00:00,645.548229161,16.7660984434,292.924039447,0.0,24.9203635341,149.522181205,2.18845517036,0.0,2.18845517036
 07/23  10:00:00,738.179749922,23.3523140049,405.378375699,0.0,24.9203635341,149.522181205,2.18845712439,0.0,2.18845712439
 07/23  11:00:00,570.0973042,14.2893587301,271.8759591,0.0,24.9203635341,149.522181205,2.18986341757,0.0,2.18986341757
 07/23  12:00:00,588.770644533,12.0669643064,278.140564861,0.0,24.9203635341,149.522181205,2.18985464436,0.0,2.18985464436
 07/23  13:00:00,504.053855438,12.7069240289,229.825535206,0.0,24.9203635341,149.522181205,2.19198684807,0.0,2.19198684807
 07/23  14:00:00,541.132657516,14.2514759682,251.901727961,0.0,24.9203635341,149.522181205,2.18985612404,0.0,2.18985612404
 07/23  15:00:00,577.678279437,14.3315051566,275.323950033,0.0,24.9203635341,149.522181205,2.18843579915,0.0,2.18843579915
 07/23  16:00:00,783.318038838,21.7071465955,405.128117957,0.0,24.9203635341,149.522181205,2.18848166601,0.0,2.18848166601
 07/23  17:00:00,798.244958026,19.3834366233,388.298310799,0.0,24.9203635341,149.522181205,2.18848341086,0.0,2.18848341086
 07/23  18:00:00,711.476112954,14.8116802871,310.403657858,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,619.291704833,11.9131485526,261.723969606,0.0,24.9203635341,149.522181205,2.18848514625,0.0,2.18848514625
 07/23  20:00:00,334.76129609,0.400145942072,23.4852244065,0.0,24.9203635341,149.522181205,2.18844299199,0.0,2.18844299199
 07/23  21:00:00,299.040833753,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903981604,0.0,2.1903981604
 07/23  22:00:00,274.595109071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839773702,0.0,2.18839773702
 07/23  23:00:00,250.150713372,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883994534,0.0,2.1883994534
 07/23  24:00:00,237.928514988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.769683909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910347205,0.0,2.18910347205
 07/24  02:00:00,287.769684097,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894084643,0.0,2.18894084643
 07/24  03:00:00,287.769684114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904346498,0.0,2.18904346498
 07/24  04:00:00,299.991882031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914576444,0.0,2.18914576444
 07/24  05:00:00,349.357969983,0.0,0.0,0.0,49.8407270682,199.362908273,2.19096942698,0.0,2.19096942698
 07/24  06:00:00,880.143519217,32.7154205572,411.944057603,0.0,49.8407270682,199.362908273,14.9403287789,10.5795780976,4.36075068127
 07/24  07:00:00,998.217430619,29.6961791769,403.715454446,0.0,149.522181205,199.362908273,19.6310700418,13.0742993665,6.55677067525
 07/24  08:00:00,1597.880489,31.3571807766,445.565217703,0.0,448.566543614,448.566543614,10.9676440815,0.0,10.9676440815
 07/24  09:00:00,1574.26656024,33.9367745529,455.245205621,0.0,448.566543614,448.566543614,13.1747559467,0.0,13.1747559467
 07/24  10:00:00,1511.28623418,36.2038421903,438.886157962,0.0,448.566543614,448.566543614,15.3681266134,0.0,15.3681266134
 07/24  11:00:00,1519.75305362,37.2365220879,446.31676436,0.0,448.566543614,448.566543614,15.4068208709,0.0,15.4068208709
 07/24  12:00:00,1484.58951363,34.4432369246,463.782796779,0.0,448.566543614,398.725816546,19.8679337818,0.0,19.8679337818
 07/24  13:00:00,1525.52214543,39.5876300956,449.731641377,0.0,448.566543614,448.566543614,17.648034862,0.0,17.648034862
 07/24  14:00:00,1517.78413973,41.1182755357,440.471850343,0.0,448.566543614,448.566543614,13.15602147,0.0,13.15602147
 07/24  15:00:00,1517.63353519,42.2425691835,439.197387333,0.0,448.566543614,448.566543614,10.9610985194,0.0,10.9610985194
 07/24  16:00:00,1565.1170026,41.7632717943,438.266496539,0.0,448.566543614,448.566543614,15.3923528968,0.0,15.3923528968
 07/24  17:00:00,1456.82067699,36.0686472125,448.528350552,0.0,348.885089477,398.725816546,8.75306745688,0.0,8.75306745688
 07/24  18:00:00,1274.11547447,31.4188464654,469.838073044,0.0,249.203635341,299.044362409,8.74037683038,0.0,8.74037683038
 07/24  19:00:00,1243.55502375,30.2255293143,464.917992765,0.0,249.203635341,299.044362409,4.37212868079,0.0,4.37212868079
 07/24  20:00:00,1109.25497124,29.6961671831,455.037597284,0.0,149.522181205,249.203635341,6.55120874197,0.0,6.55120874197
 07/24  21:00:00,1124.92601548,29.6961671831,469.526023605,0.0,149.522181205,249.203635341,2.19127267833,0.0,2.19127267833
 07/24  22:00:00,349.356640988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917810426,0.0,2.18917810426
 07/24  23:00:00,299.991881907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891198764,0.0,2.1891198764
 07/24  24:00:00,287.769684215,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895693083,0.0,2.18895693083
 07/25  01:00:00,287.769682786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905623324,0.0,2.18905623324
 07/25  02:00:00,287.769682876,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915598694,0.0,2.18915598694
 07/25  03:00:00,287.769682813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899102937,0.0,2.18899102937
 07/25  04:00:00,299.99188056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909076376,0.0,2.18909076376
 07/25  05:00:00,349.35796702,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118510664,0.0,2.19118510664
 07/25  06:00:00,963.03678352,33.9920416815,471.287208079,0.0,49.8407270682,199.362908273,11.9490829362,9.75861182324,2.19047111294
 07/25  07:00:00,1066.03129251,29.6961671831,462.882563548,0.0,149.522181205,199.362908273,27.7683489001,21.2118162979,6.55653260217
 07/25  08:00:00,1625.16791914,31.5674999339,471.850572613,0.0,448.566543614,448.566543614,13.1806524713,0.0204592064743,13.1601932649
 07/25  09:00:00,1581.97072075,33.5233192056,463.362832818,0.0,448.566543614,448.566543614,13.1705481348,0.0,13.1705481348
 07/25  10:00:00,1504.25357378,35.9084711309,432.148880976,0.0,448.566543614,448.566543614,13.1759531501,0.0,13.1759531501
 07/25  11:00:00,1489.8571233,38.3070259621,416.054491804,0.0,448.566543614,448.566543614,17.6088971319,0.0,17.6088971319
 07/25  12:00:00,1439.75460719,35.812614044,419.677907972,0.0,448.566543614,398.725816546,19.8681092844,0.0,19.8681092844
 07/25  13:00:00,1516.59164168,41.3675257071,439.021256957,0.0,448.566543614,448.566543614,17.6467106128,0.0,17.6467106128
 07/25  14:00:00,1514.9576957,42.2422517116,436.521433382,0.0,448.566543614,448.566543614,10.9631149016,0.0,10.9631149016
 07/25  15:00:00,1514.75431206,43.4766787359,435.084072081,0.0,448.566543614,448.566543614,13.1507681552,0.0,13.1507681552
 07/25  16:00:00,1563.57205859,46.3330953554,432.151733797,0.0,448.566543614,448.566543614,15.3928220076,0.0,15.3928220076
 07/25  17:00:00,1452.40631019,39.4435836641,440.739057735,0.0,348.885089477,398.725816546,8.7535634741,0.0,8.7535634741
 07/25  18:00:00,1262.10296541,31.8382727221,457.40614422,0.0,249.203635341,299.044362409,6.5599304001,0.0,6.5599304001
 07/25  19:00:00,1244.07029204,30.4434078747,465.215386471,0.0,249.203635341,299.044362409,6.54742695281,0.0,6.54742695281
 07/25  20:00:00,1113.68733252,29.6961671831,459.814619993,0.0,149.522181205,249.203635341,6.55115048826,0.0,6.55115048826
 07/25  21:00:00,1083.14191408,29.6961671831,430.170272067,0.0,149.522181205,249.203635341,2.19124662761,0.0,2.19124662761
 07/25  22:00:00,349.356639752,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898096679,0.0,2.18898096679
 07/25  23:00:00,299.99188057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908054279,0.0,2.18908054279
 07/25  24:00:00,287.769682782,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905964224,0.0,2.18905964224
 07/26  01:00:00,287.769681174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901100272,0.0,2.18901100272
 07/26  02:00:00,287.769681157,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.76968117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910825839,0.0,2.18910825839
 07/26  04:00:00,299.991879139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894106312,0.0,2.18894106312
 07/26  05:00:00,349.35796597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36205267768,0.0,4.36205267768
 07/26  06:00:00,950.654450261,34.870185048,457.875246917,0.0,49.8407270682,199.362908273,4.63020680416,2.43970144104,2.19050536311
 07/26  07:00:00,1054.02087737,29.6961671831,450.82965862,0.0,149.522181205,199.362908273,6.97401895528,0.417371141612,6.55664781367
 07/26  08:00:00,1581.95350753,33.1428562349,427.194330805,0.0,448.566543614,448.566543614,13.1569376924,0.0,13.1569376924
 07/26  09:00:00,1535.14170562,38.2490177179,414.708821983,0.0,448.566543614,448.566543614,13.1658679281,0.0,13.1658679281
 07/26  10:00:00,1498.93534966,43.6165068802,421.493586891,0.0,448.566543614,448.566543614,13.1701582772,0.0,13.1701582772
 07/26  11:00:00,1511.35285825,42.8723919648,433.192295487,0.0,448.566543614,448.566543614,15.4075316789,0.0,15.4075316789
 07/26  12:00:00,1466.47234709,39.3047218065,440.80417777,0.0,448.566543614,398.725816546,19.867301853,0.0,19.867301853
 07/26  13:00:00,1519.89228113,45.372009765,438.31742538,0.0,448.566543614,448.566543614,19.8513495906,0.0,19.8513495906
 07/26  14:00:00,1521.18919746,46.5020757653,438.666024873,0.0,448.566543614,448.566543614,10.966112723,0.0,10.966112723
 07/26  15:00:00,1521.97160473,46.9022964288,439.52789557,0.0,448.566543614,448.566543614,10.9608492587,0.0,10.9608492587
 07/26  16:00:00,1569.88416152,45.7148886413,439.560599467,0.0,448.566543614,448.566543614,15.3915945371,0.0,15.3915945371
 07/26  17:00:00,1454.87242112,38.0603102501,444.588445759,0.0,348.885089477,398.725816546,8.75267787997,0.0,8.75267787997
 07/26  18:00:00,1261.18885253,30.8505051511,457.479804114,0.0,249.203635341,299.044362409,8.7399400384,0.0,8.7399400384
 07/26  19:00:00,1225.11023631,30.0411469824,448.311036932,0.0,249.203635341,299.044362409,4.37153478296,0.0,4.37153478296
 07/26  20:00:00,1072.83510891,29.6961671831,423.518480036,0.0,149.522181205,249.203635341,6.55082527577,0.0,6.55082527577
 07/26  21:00:00,1087.02964021,29.6961671831,434.817681858,0.0,149.522181205,249.203635341,2.70538106533,0.5142277424,2.19115332293
 07/26  22:00:00,349.356638197,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916615113,0.0,2.18916615113
 07/26  23:00:00,299.99187912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899776746,0.0,2.18899776746
 07/26  24:00:00,287.769681405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909475044,0.0,2.18909475044
 07/27  01:00:00,287.769680212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892464124,0.0,2.18892464124
 07/27  02:00:00,287.769680133,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901969222,0.0,2.18901969222
 07/27  03:00:00,287.769680138,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911444432,0.0,2.18911444432
 07/27  04:00:00,299.991877887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894515949,0.0,2.18894515949
 07/27  05:00:00,349.357962796,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102787194,0.0,2.19102787194
 07/27  06:00:00,967.535885988,34.7355386786,474.88751273,0.0,49.8407270682,199.362908273,9.92532658468,7.73483887956,2.19048770512
 07/27  07:00:00,1068.78213846,29.6961671831,465.583508804,0.0,149.522181205,199.362908273,17.2588908085,10.7029516619,6.55593914663
 07/27  08:00:00,1602.40919594,32.9309828193,447.728399858,0.0,448.566543614,448.566543614,13.1586478582,0.0,13.1586478582
 07/27  09:00:00,1545.2993971,35.7297182793,424.823679985,0.0,448.566543614,448.566543614,13.1687673314,0.0,13.1687673314
 07/27  10:00:00,1481.28050469,37.4518386729,412.010589442,0.0,448.566543614,448.566543614,13.1739587083,0.0,13.1739587083
 07/27  11:00:00,1494.74598134,40.2665853079,421.48761599,0.0,448.566543614,448.566543614,15.4073003409,0.0,15.4073003409
 07/27  12:00:00,1463.59265213,37.8659613204,439.871930641,0.0,448.566543614,398.725816546,19.8723269601,0.0,19.8723269601
 07/27  13:00:00,1518.09590956,44.070502769,437.822574979,0.0,448.566543614,448.566543614,19.8509972395,0.0,19.8509972395
 07/27  14:00:00,1517.22192139,44.8471517901,436.180777342,0.0,448.566543614,448.566543614,10.9639400635,0.0,10.9639400635
 07/27  15:00:00,1517.7483535,46.1748728812,435.379934627,0.0,448.566543614,448.566543614,12.4191859216,0.0,12.4191859216
 07/27  16:00:00,1570.63102473,48.2884759799,437.745361761,0.0,448.566543614,448.566543614,13.9262312666,0.0,13.9262312666
 07/27  17:00:00,1456.71649289,41.5849406761,443.804270251,0.0,348.885089477,398.725816546,10.9363730089,0.0,10.9363730089
 07/27  18:00:00,1257.75220989,33.0281311113,451.865540793,0.0,249.203635341,299.044362409,6.56027550359,0.0,6.56027550359
 07/27  19:00:00,1234.40986059,31.4705739955,454.527796791,0.0,249.203635341,299.044362409,4.37178469215,0.0,4.37178469215
 07/27  20:00:00,1113.25839594,29.8219296172,458.915274054,0.0,149.522181205,249.203635341,6.55226855019,0.0,6.55226855019
 07/27  21:00:00,1119.28414193,29.6983953226,463.881927804,0.0,149.522181205,249.203635341,4.36231430448,0.0,4.36231430448
 07/27  22:00:00,349.356636858,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889461823,0.0,2.1889461823
 07/27  23:00:00,299.991877716,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679943,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904088425,0.0,2.18904088425
 07/28  01:00:00,455.063320354,1.20043782622,127.024042465,0.0,24.9203635341,199.362908273,2.18913434908,0.0,2.18913434908
 07/28  02:00:00,287.769678937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896208437,0.0,2.18896208437
 07/28  03:00:00,287.769678961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905468237,0.0,2.18905468237
 07/28  04:00:00,299.991876856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914701797,0.0,2.18914701797
 07/28  05:00:00,501.676589905,1.20043782622,112.049050961,0.0,49.8407270682,199.362908273,2.1910874332,0.0,2.1910874332
 07/28  06:00:00,924.292612602,36.7083253992,429.677031059,0.0,49.8407270682,199.362908273,4.36078086268,0.0,4.36078086268
 07/28  07:00:00,1052.63167521,29.6961671831,449.440767076,0.0,149.522181205,199.362908273,6.55470564823,0.0,6.55470564823
 07/28  08:00:00,1578.81111217,35.1794379223,423.054685062,0.0,448.566543614,448.566543614,10.9702093986,0.0,10.9702093986
 07/28  09:00:00,1530.20159351,38.8987216774,411.420023186,0.0,448.566543614,448.566543614,13.1713053059,0.0,13.1713053059
 07/28  10:00:00,1494.06808411,41.2089403952,419.677643275,0.0,448.566543614,448.566543614,13.1764328703,0.0,13.1764328703
 07/28  11:00:00,1513.72173454,42.9462034102,434.853514691,0.0,448.566543614,448.566543614,17.6066031214,0.0,17.6066031214
 07/28  12:00:00,1466.08754728,39.9658955504,439.75823737,0.0,448.566543614,398.725816546,19.8671754429,0.0,19.8671754429
 07/28  13:00:00,1515.62917203,44.6722125697,434.754141633,0.0,448.566543614,448.566543614,17.6454253214,0.0,17.6454253214
 07/28  14:00:00,1514.58766379,44.4326086187,433.961070408,0.0,448.566543614,448.566543614,10.9623839749,0.0,10.9623839749
 07/28  15:00:00,1514.1571701,44.5334669459,433.430167836,0.0,448.566543614,448.566543614,13.1496235113,0.0,13.1496235113
 07/28  16:00:00,1563.57411218,45.0608853122,433.426031196,0.0,448.566543614,448.566543614,15.3930014351,0.0,15.3930014351
 07/28  17:00:00,1453.11719414,38.2275295518,442.666017074,0.0,348.885089477,398.725816546,8.75365973323,0.0,8.75365973323
 07/28  18:00:00,1263.11741993,31.3494587618,458.909427801,0.0,249.203635341,299.044362409,6.56012918831,0.0,6.56012918831
 07/28  19:00:00,1224.55392665,30.1697714002,447.611880911,0.0,249.203635341,299.044362409,6.54732916351,0.0,6.54732916351
 07/28  20:00:00,1075.93797119,29.6961671831,425.70563116,0.0,149.522181205,249.203635341,4.37445090459,0.0,4.37445090459
 07/28  21:00:00,1096.40870055,29.6961671831,441.365539526,0.0,149.522181205,249.203635341,8.9824244031,4.62035141675,4.36207298635
 07/28  22:00:00,349.356635652,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896306535,0.0,2.18896306535
 07/28  23:00:00,299.991876428,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905540075,0.0,2.18905540075
 07/28  24:00:00,287.769678606,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950362,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914561844,0.0,2.18914561844
 07/29  02:00:00,237.928950467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897268633,0.0,2.18897268633
 07/29  03:00:00,237.928950582,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906306769,0.0,2.18906306769
 07/29  04:00:00,250.151148551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915320008,0.0,2.18915320008
 07/29  05:00:00,274.596869066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095133774,0.0,2.19095133774
 07/29  06:00:00,965.405674563,33.5627612233,474.716431889,0.0,49.8407270682,199.362908273,20.9303724901,16.569349633,4.3610228571
 07/29  07:00:00,969.030335375,29.6961671831,465.529070381,0.0,49.8407270682,199.362908273,24.8656374643,20.4997926339,4.3658448304
 07/29  08:00:00,1231.3730773,29.6961671831,478.654719207,0.0,249.203635341,249.203635341,14.1371351027,9.76569715539,4.37143794732
 07/29  09:00:00,1188.23208381,29.6961671831,472.181083041,0.0,249.203635341,249.203635341,11.5899027881,5.03084006528,6.55906272279
 07/29  10:00:00,1126.96138403,29.6961671831,459.802470731,0.0,249.203635341,249.203635341,8.23878252701,1.68242064116,6.55636188585
 07/29  11:00:00,1117.89201476,29.6961671831,450.732152373,0.0,249.203635341,249.203635341,9.29340828233,0.548524592457,8.74488368987
 07/29  12:00:00,1126.70780434,29.6961671831,459.549109017,0.0,249.203635341,249.203635341,7.32711182735,0.76957475587,6.55753707148
 07/29  13:00:00,1124.73728858,29.6961671831,457.579059583,0.0,249.203635341,249.203635341,7.28913673735,0.732736504281,6.55640023306
 07/29  14:00:00,863.23501924,29.6961671831,445.277015117,0.0,74.7610906023,174.442544739,14.4629094457,7.9152403328,6.54766911291
 07/29  15:00:00,863.610912329,29.6961671831,445.651265275,0.0,74.7610906023,174.442544739,15.7910160851,11.4221885036,4.36882758151
 07/29  16:00:00,912.522477811,29.6961671831,445.677738683,0.0,74.7610906023,174.442544739,10.0468922374,5.6765881835,4.37030405385
 07/29  17:00:00,874.113645969,29.6961671831,445.363716674,0.0,24.9203635341,149.522181205,13.8922959705,9.53165300203,4.36064296852
 07/29  18:00:00,614.189131197,14.9051733333,245.816294668,0.0,24.9203635341,149.522181205,2.19049589386,0.0,2.19049589386
 07/29  19:00:00,464.581515125,9.5009839788,148.730886856,0.0,24.9203635341,149.522181205,2.19049134119,0.0,2.19049134119
 07/29  20:00:00,297.854218159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039033474,0.0,2.19039033474
 07/29  21:00:00,299.041706913,0.0,0.0,0.0,24.9203635341,149.522181205,4.36383117302,0.0,4.36383117302
 07/29  22:00:00,274.595543992,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914016173,0.0,2.18914016173
 07/29  23:00:00,250.151148192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896696234,0.0,2.18896696234
 07/29  24:00:00,237.928950374,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835739982,0.0,2.18835739982
 07/30  02:00:00,237.928508451,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834414711,0.0,2.18834414711
 07/30  03:00:00,237.928508311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833079524,0.0,2.18833079524
 07/30  04:00:00,250.1507055,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36083971664,0.0,4.36083971664
 07/30  06:00:00,280.765558934,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,452.023995207,6.52551907099,123.4122081,0.0,24.9203635341,149.522181205,2.18845712859,0.0,2.18845712859
 07/30  08:00:00,768.336335015,18.0144179313,360.703303079,0.0,24.9203635341,149.522181205,2.18844374375,0.0,2.18844374375
 07/30  09:00:00,790.322686428,23.3607466971,408.623134807,0.0,24.9203635341,149.522181205,2.18843017735,0.0,2.18843017735
 07/30  10:00:00,688.353521571,19.418287958,363.576782208,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,751.60109638,20.9996535849,423.726456426,0.0,24.9203635341,149.522181205,2.18984263081,0.0,2.18984263081
 07/30  12:00:00,729.014733698,17.9802657845,406.559879485,0.0,24.9203635341,149.522181205,2.18981771688,0.0,2.18981771688
 07/30  13:00:00,506.440870157,11.5195190184,234.414883468,0.0,24.9203635341,149.522181205,4.36380744194,0.0,4.36380744194
 07/30  14:00:00,589.549840895,12.2637790735,283.074352184,0.0,24.9203635341,149.522181205,2.18972686328,0.0,2.18972686328
 07/30  15:00:00,577.906370764,13.2829993752,280.264234693,0.0,24.9203635341,149.522181205,2.18841841619,0.0,2.18841841619
 07/30  16:00:00,758.17531418,19.400322321,384.794505967,0.0,24.9203635341,149.522181205,2.1884264998,0.0,2.1884264998
 07/30  17:00:00,866.84976303,23.4014530056,449.019314308,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,785.630830886,19.43573646,375.685527643,0.0,24.9203635341,149.522181205,2.18845617498,0.0,2.18845617498
 07/30  19:00:00,821.413265827,23.218403815,433.603921781,0.0,24.9203635341,149.522181205,2.18844252488,0.0,2.18844252488
 07/30  20:00:00,297.852892459,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882542236,0.0,2.1882542236
 07/30  21:00:00,299.040821418,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022918285,0.0,2.19022918285
 07/30  22:00:00,274.595101028,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,250.150705594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839484573,0.0,2.18839484573
 07/30  24:00:00,237.92850833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838111,0.0,2.18838111
 07/31  01:00:00,287.769675609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898221888,0.0,2.18898221888
 07/31  02:00:00,287.769675575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906859155,0.0,2.18906859155
 07/31  03:00:00,287.769675581,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888609224,0.0,2.1888609224
 07/31  04:00:00,299.991873135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897851598,0.0,2.18897851598
 07/31  05:00:00,349.357955915,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117869734,0.0,2.19117869734
 07/31  06:00:00,941.269923546,32.0541434707,456.598079799,0.0,49.8407270682,199.362908273,9.75449882096,7.56426615156,2.1902326694
 07/31  07:00:00,1052.77997458,29.6961671831,450.380944864,0.0,149.522181205,199.362908273,13.9233002265,7.36692407942,6.55637614707
 07/31  08:00:00,1587.57200715,31.193960991,434.859008853,0.0,448.566543614,448.566543614,13.1560252891,0.0,13.1560252891
 07/31  09:00:00,1544.31669234,33.3685648235,427.075136634,0.0,448.566543614,448.566543614,13.1658766479,0.0,13.1658766479
 07/31  10:00:00,1520.95927332,35.7167635965,449.046347084,0.0,448.566543614,448.566543614,13.1706743758,0.0,13.1706743758
 07/31  11:00:00,1519.03042733,36.819462451,446.011269324,0.0,448.566543614,448.566543614,15.4050615244,0.0,15.4050615244
 07/31  12:00:00,1475.83169599,34.1863952009,455.281919957,0.0,448.566543614,398.725816546,19.8656512711,0.0,19.8656512711
 07/31  13:00:00,1520.03259097,39.6059452492,444.223861626,0.0,448.566543614,448.566543614,17.7527537994,0.0,17.7527537994
 07/31  14:00:00,1515.95712653,40.6993053256,439.063865815,0.0,448.566543614,448.566543614,13.0479227667,0.0,13.0479227667
 07/31  15:00:00,1516.18252001,42.432519533,437.556479472,0.0,448.566543614,448.566543614,10.9608746918,0.0,10.9608746918
 07/31  16:00:00,1562.4947448,46.2004941466,431.207089581,0.0,448.566543614,448.566543614,15.3906739347,0.0,15.3906739347
 07/31  17:00:00,1451.25045601,42.1426812139,436.884140725,0.0,348.885089477,398.725816546,8.75351671613,0.0,8.75351671613
 07/31  18:00:00,1256.88177952,35.3616982562,448.661562582,0.0,249.203635341,299.044362409,8.73920698603,0.0,8.73920698603
 07/31  19:00:00,1237.2938755,32.6914066049,456.190992698,0.0,249.203635341,299.044362409,4.37138150057,0.0,4.37138150057
 07/31  20:00:00,1116.68269654,29.8041118823,462.381298516,0.0,149.522181205,249.203635341,6.55185482066,0.0,6.55185482066
 07/31  21:00:00,1092.14680757,29.696254269,437.7229002,0.0,149.522181205,249.203635341,2.19109726994,0.0,2.19109726994
 07/31  22:00:00,349.356632724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910674612,0.0,2.18910674612
 07/31  23:00:00,299.991873525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906070341,0.0,2.18906070341
 07/31  24:00:00,287.769675764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914669574,0.0,2.18914669574
 08/01  01:00:00,287.769674594,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896762994,0.0,2.18896762994
 08/01  02:00:00,287.769674461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905219958,0.0,2.18905219958
 08/01  03:00:00,287.769674398,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872178,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913654027,0.0,2.18913654027
 08/01  05:00:00,349.357954887,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193770868,0.0,4.36193770868
 08/01  06:00:00,971.621312798,34.4893476892,479.224492902,0.0,49.8407270682,199.362908273,2.49975816402,0.309460734807,2.19029742921
 08/01  07:00:00,1074.11880278,29.757672532,470.866404854,0.0,149.522181205,199.362908273,6.55572882757,0.0,6.55572882757
 08/01  08:00:00,1582.07557211,36.3130512234,424.45910836,0.0,448.566543614,448.566543614,13.1547157153,0.0,13.1547157153
 08/01  09:00:00,1531.71908704,41.0959726117,410.100685835,0.0,448.566543614,448.566543614,13.1638424272,0.0,13.1638424272
 08/01  10:00:00,1509.72937108,43.5765791824,430.547801756,0.0,448.566543614,448.566543614,13.1685307326,0.0,13.1685307326
 08/01  11:00:00,1515.0445824,43.5372830337,435.307618931,0.0,448.566543614,448.566543614,15.4046285826,0.0,15.4046285826
 08/01  12:00:00,1466.27224073,39.4682010817,440.440670163,0.0,448.566543614,398.725816546,19.8683063564,0.0,19.8683063564
 08/01  13:00:00,1518.9794563,45.9218838879,436.85480103,0.0,448.566543614,448.566543614,17.6449677771,0.0,17.6449677771
 08/01  14:00:00,1518.55705522,45.2481349504,437.114970042,0.0,448.566543614,448.566543614,13.1519204657,0.0,13.1519204657
 08/01  15:00:00,1518.96635926,45.4734892981,437.299358288,0.0,448.566543614,448.566543614,10.9603376461,0.0,10.9603376461
 08/01  16:00:00,1566.96685696,45.0958051707,436.783894092,0.0,448.566543614,448.566543614,15.3918266575,0.0,15.3918266575
 08/01  17:00:00,1453.02095981,38.0690662756,442.728266829,0.0,348.885089477,398.725816546,8.75300723493,0.0,8.75300723493
 08/01  18:00:00,1259.32585031,31.5640819596,454.903254021,0.0,249.203635341,299.044362409,6.55951734715,0.0,6.55951734715
 08/01  19:00:00,1239.19636268,30.8265299718,459.958359376,0.0,249.203635341,299.044362409,6.54698920783,0.0,6.54698920783
 08/01  20:00:00,1110.61589453,29.7017124594,457.177978677,0.0,149.522181205,249.203635341,4.37383188869,0.0,4.37383188869
 08/01  21:00:00,1073.70132774,29.6961671831,423.575220058,0.0,149.522181205,249.203635341,4.36230068936,0.0,4.36230068936
 08/01  22:00:00,349.356631529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907484804,0.0,2.18907484804
 08/01  23:00:00,299.991872403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889663839,0.0,2.18889663839
 08/01  24:00:00,287.769674364,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898113644,0.0,2.18898113644
 08/02  01:00:00,287.769673412,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906271304,0.0,2.18906271304
 08/02  03:00:00,287.769673672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859808336,0.0,2.18859808336
 08/02  04:00:00,299.991871491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896602259,0.0,2.18896602259
 08/02  05:00:00,349.35795335,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186137242,0.0,4.36186137242
 08/02  06:00:00,946.564532388,35.2883885662,453.590529408,0.0,49.8407270682,199.362908273,6.09107432606,3.90086230061,2.19021202545
 08/02  07:00:00,1058.82616832,29.6961671831,455.632350053,0.0,149.522181205,199.362908273,10.622939728,4.06750835048,6.55543137756
 08/02  08:00:00,1583.20965984,33.8340540301,427.853366649,0.0,448.566543614,448.566543614,10.9675626392,0.0,10.9675626392
 08/02  09:00:00,1535.12648555,36.7916174792,414.46911197,0.0,448.566543614,448.566543614,13.1716880548,0.0,13.1716880548
 08/02  10:00:00,1504.67897758,41.7142426733,427.76322776,0.0,448.566543614,448.566543614,13.176411634,0.0,13.176411634
 08/02  11:00:00,1514.35472805,43.691898985,434.46315278,0.0,448.566543614,448.566543614,17.6034391166,0.0,17.6034391166
 08/02  12:00:00,1465.87710167,39.9015650243,439.6121814,0.0,448.566543614,398.725816546,19.8649902214,0.0,19.8649902214
 08/02  13:00:00,1516.63831037,43.9509970278,436.484551131,0.0,448.566543614,448.566543614,17.6428555609,0.0,17.6428555609
 08/02  14:00:00,1514.07107801,46.0072424883,431.869885872,0.0,448.566543614,448.566543614,10.9625012189,0.0,10.9625012189
 08/02  15:00:00,1514.94712037,47.3837243875,431.369894074,0.0,448.566543614,448.566543614,13.1474736995,0.0,13.1474736995
 08/02  16:00:00,1565.21707696,50.2842023712,429.845729039,0.0,448.566543614,448.566543614,13.1933807856,0.0,13.1933807856
 08/02  17:00:00,1451.84566757,45.2866416569,434.335402574,0.0,348.885089477,398.725816546,10.9356619914,0.0,10.9356619914
 08/02  18:00:00,1257.40657765,36.6739433999,447.874123711,0.0,249.203635341,299.044362409,6.55976569661,0.0,6.55976569661
 08/02  19:00:00,1238.66535228,32.1484814027,458.105400362,0.0,249.203635341,299.044362409,4.37144765444,0.0,4.37144765444
 08/02  20:00:00,1098.44079929,29.8030696915,437.542426394,0.0,149.522181205,249.203635341,6.55163974501,0.0,6.55163974501
 08/02  21:00:00,1090.20585141,29.6980007104,436.246985446,0.0,149.522181205,249.203635341,4.36192665809,0.0,4.36192665809
 08/02  22:00:00,349.356630509,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901429256,0.0,2.18901429256
 08/02  24:00:00,287.769673756,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909688098,0.0,2.18909688098
 08/03  01:00:00,287.769672984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891568986,0.0,2.18891568986
 08/03  02:00:00,287.769672968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899711025,0.0,2.18899711025
 08/03  03:00:00,287.769673001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907829902,0.0,2.18907829902
 08/03  04:00:00,299.991870813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889741936,0.0,2.18889741936
 08/03  05:00:00,349.35795135,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121180132,0.0,2.19121180132
 08/03  06:00:00,965.459573542,35.0067986162,472.545468471,0.0,49.8407270682,199.362908273,2.27261858736,0.0821891981589,2.1904293892
 08/03  07:00:00,1061.48984071,29.6961671831,458.298940639,0.0,149.522181205,199.362908273,6.57665308865,0.0204738551487,6.5561792335
 08/03  08:00:00,1581.9310139,34.4283446925,426.244685583,0.0,448.566543614,448.566543614,13.1581606258,0.0,13.1581606258
 08/03  09:00:00,1532.78066708,37.0967249317,413.517016487,0.0,448.566543614,448.566543614,13.1676562657,0.0,13.1676562657
 08/03  10:00:00,1486.23369142,37.489694427,415.050911938,0.0,448.566543614,448.566543614,13.1722713175,0.0,13.1722713175
 08/03  11:00:00,1494.77445877,37.6661899132,421.147864055,0.0,448.566543614,448.566543614,15.4065217908,0.0,15.4065217908
 08/03  12:00:00,1451.11407732,34.0395473334,430.714119499,0.0,448.566543614,398.725816546,19.8668412274,0.0,19.8668412274
 08/03  13:00:00,1503.40735077,37.9930734953,429.211522512,0.0,448.566543614,448.566543614,19.8470995291,0.0,19.8470995291
 08/03  14:00:00,1493.70555037,39.1979552169,418.845127799,0.0,448.566543614,448.566543614,10.9652547546,0.0,10.9652547546
 08/03  15:00:00,1486.3676422,41.5736807345,412.420114239,0.0,448.566543614,448.566543614,10.959603054,0.0,10.959603054
 08/03  16:00:00,1558.92554082,44.877161608,430.170812232,0.0,448.566543614,448.566543614,15.3906883738,0.0,15.3906883738
 08/03  17:00:00,1452.33870619,39.9711264811,440.143958824,0.0,348.885089477,398.725816546,8.75356090702,0.0,8.75356090702
 08/03  18:00:00,1239.55291453,30.7314935117,438.166790523,0.0,249.203635341,299.044362409,8.73921218931,0.0,8.73921218931
 08/03  19:00:00,1194.13857867,29.936932846,421.697629939,0.0,249.203635341,299.044362409,4.3713735096,0.0,4.3713735096
 08/03  20:00:00,1091.72640847,29.6961671831,431.233269545,0.0,149.522181205,249.203635341,7.59782977628,1.04604805996,6.55178171633
 08/03  21:00:00,1111.47560264,29.6961671831,456.068407699,0.0,149.522181205,249.203635341,12.212850428,10.021766471,2.19108395694
 08/03  22:00:00,349.356629953,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890948518,0.0,2.1890948518
 08/03  23:00:00,299.99187076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904411042,0.0,2.18904411042
 08/03  24:00:00,287.769672991,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912505073,0.0,2.18912505073
 08/04  01:00:00,287.769672046,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889421411,0.0,2.1889421411
 08/04  02:00:00,287.769671885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902200018,0.0,2.18902200018
 08/04  03:00:00,287.769671826,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,299.991869627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910165388,0.0,2.18910165388
 08/04  05:00:00,349.357950954,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184299045,0.0,4.36184299045
 08/04  06:00:00,982.555209627,34.28064806,481.819832149,0.0,49.8407270682,199.362908273,7.48765142644,5.29740629473,2.19024513171
 08/04  07:00:00,1089.2735914,29.6961671831,486.07810219,0.0,149.522181205,199.362908273,12.9485144218,6.39197232277,6.55654209905
 08/04  08:00:00,1611.05878728,32.925853033,456.383175228,0.0,448.566543614,448.566543614,13.1555240571,0.0,13.1555240571
 08/04  09:00:00,1543.52047018,35.8393496684,422.937301762,0.0,448.566543614,448.566543614,10.9796792102,0.0,10.9796792102
 08/04  10:00:00,1482.12737186,39.1356025862,410.99615093,0.0,448.566543614,448.566543614,15.3638526611,0.0,15.3638526611
 08/04  11:00:00,1497.57263921,42.7971878359,420.176875285,0.0,448.566543614,448.566543614,15.4048923757,0.0,15.4048923757
 08/04  12:00:00,1458.03770798,37.5291167871,435.815986954,0.0,448.566543614,398.725816546,19.8670688095,0.0,19.8670688095
 08/04  13:00:00,1518.14661336,43.2255610143,438.734602879,0.0,448.566543614,448.566543614,17.6419482767,0.0,17.6419482767
 08/04  14:00:00,1521.9655852,44.5353321948,441.93322175,0.0,448.566543614,448.566543614,10.9619186802,0.0,10.9619186802
 08/04  15:00:00,1523.85944188,45.4739363652,443.426185758,0.0,448.566543614,448.566543614,13.1486285632,0.0,13.1486285632
 08/04  16:00:00,1576.21990112,48.0094009218,445.270970978,0.0,448.566543614,448.566543614,15.3907666415,0.0,15.3907666415
 08/04  17:00:00,1459.1432376,42.7852632288,445.956898355,0.0,348.885089477,398.725816546,8.75249072435,0.0,8.75249072435
 08/04  18:00:00,1257.84519086,33.7218059981,451.497350997,0.0,249.203635341,299.044362409,6.56019575337,0.0,6.56019575337
 08/04  19:00:00,1236.51554057,30.6530864605,457.450988686,0.0,249.203635341,299.044362409,4.37172758419,0.0,4.37172758419
 08/04  20:00:00,1126.93490571,29.6961671831,464.173907182,0.0,149.522181205,249.203635341,6.5520270699,0.0,6.5520270699
 08/04  21:00:00,1097.58514683,29.6961671831,444.485177037,0.0,149.522181205,249.203635341,4.36219055746,0.0,4.36219055746
 08/04  22:00:00,349.356628792,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888315523,0.0,2.18888315523
 08/04  23:00:00,299.991869649,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769671918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896296918,0.0,2.18896296918
 08/05  01:00:00,237.928944251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904127698,0.0,2.18904127698
 08/05  02:00:00,237.928944406,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911963101,0.0,2.18911963101
 08/05  03:00:00,237.928944393,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893645642,0.0,2.18893645642
 08/05  04:00:00,250.151142169,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901492517,0.0,2.18901492517
 08/05  05:00:00,274.596858274,0.0,0.0,0.0,24.9203635341,149.522181205,2.1909240784,0.0,2.1909240784
 08/05  06:00:00,934.110093809,34.9756982946,433.325822675,0.0,49.8407270682,199.362908273,4.17567408118,1.98525264079,2.1904214404
 08/05  07:00:00,931.390220411,29.6961671831,430.208400159,0.0,49.8407270682,199.362908273,7.54368430843,3.17742796005,4.36625634837
 08/05  08:00:00,1178.70460863,29.6961671831,429.133917067,0.0,249.203635341,249.203635341,6.59253820446,0.0450487223556,6.54748948211
 08/05  09:00:00,1178.14177748,29.6961671831,462.094429032,0.0,249.203635341,249.203635341,6.55926929327,0.0,6.55926929327
 08/05  10:00:00,1125.54987692,29.8728125335,458.215556105,0.0,249.203635341,249.203635341,6.55447082407,0.0,6.55447082407
 08/05  11:00:00,1124.28277765,30.767398323,456.05210994,0.0,249.203635341,249.203635341,8.74429671058,0.0,8.74429671058
 08/05  12:00:00,1123.79731804,32.0354122125,454.299955837,0.0,249.203635341,249.203635341,6.55824602705,0.0,6.55824602705
 08/05  13:00:00,1124.61460728,32.6679772072,454.48512062,0.0,249.203635341,249.203635341,6.55413581973,0.0,6.55413581973
 08/05  14:00:00,877.931998474,31.6467944078,458.029092502,0.0,74.7610906023,174.442544739,6.54713967148,0.0,6.54713967148
 08/05  15:00:00,879.318425939,30.8150885869,460.248106457,0.0,74.7610906023,174.442544739,4.36851383611,0.0,4.36851383611
 08/05  16:00:00,932.191159003,31.7282685709,463.936436737,0.0,74.7610906023,174.442544739,4.37002147945,0.0,4.37002147945
 08/05  17:00:00,898.29886568,32.2701506633,468.925955001,0.0,24.9203635341,149.522181205,2.19022282287,0.0,2.19022282287
 08/05  18:00:00,827.235107397,21.8578950508,430.372022991,0.0,24.9203635341,149.522181205,2.19046823885,0.0,2.19046823885
 08/05  19:00:00,745.663571809,19.0082156304,386.179294108,0.0,24.9203635341,149.522181205,4.3608777238,0.0,4.3608777238
 08/05  20:00:00,648.851066543,12.3132944947,279.992791406,0.0,24.9203635341,149.522181205,2.19049167397,0.0,2.19049167397
 08/05  21:00:00,439.157288741,1.20043782622,99.8460735934,0.0,24.9203635341,149.522181205,2.19170455813,0.0,2.19170455813
 08/05  22:00:00,274.595537653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898315298,0.0,2.18898315298
 08/05  23:00:00,250.151142157,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906142879,0.0,2.18906142879
 08/05  24:00:00,237.928944462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887807092,0.0,2.18887807092
 08/06  01:00:00,237.928503537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834203672,0.0,2.18834203672
 08/06  02:00:00,237.928502917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503237,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883185529,0.0,2.1883185529
 08/06  04:00:00,250.150701506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829503502,0.0,2.18829503502
 08/06  05:00:00,274.596417273,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019066674,0.0,2.19019066674
 08/06  06:00:00,289.309221678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841426856,0.0,2.18841426856
 08/06  07:00:00,571.901828507,12.358750083,213.618382759,0.0,24.9203635341,149.522181205,2.18839117202,0.0,2.18839117202
 08/06  08:00:00,639.94059246,14.0514029972,271.521743159,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,538.092319684,10.5423179309,219.859907714,0.0,24.9203635341,149.522181205,2.18811332822,0.0,2.18811332822
 08/06  10:00:00,728.942149317,18.0327961264,408.960371788,0.0,24.9203635341,149.522181205,2.18834392157,0.0,2.18834392157
 08/06  11:00:00,650.369603148,14.411534345,342.482560582,0.0,24.9203635341,149.522181205,2.18975173379,0.0,2.18975173379
 08/06  12:00:00,606.482797047,12.4707544421,319.79220581,0.0,24.9203635341,149.522181205,2.18973674071,0.0,2.18973674071
 08/06  13:00:00,733.767755896,18.4529700045,420.233625021,0.0,24.9203635341,149.522181205,2.19185961761,0.0,2.19185961761
 08/06  14:00:00,721.146188373,16.7403097932,405.92311421,0.0,24.9203635341,149.522181205,2.1897391439,0.0,2.1897391439
 08/06  15:00:00,732.992347918,16.0828499413,421.422588811,0.0,24.9203635341,149.522181205,2.18840422013,0.0,2.18840422013
 08/06  16:00:00,916.242250496,23.8057595114,533.809974334,0.0,24.9203635341,149.522181205,2.18842374956,0.0,2.18842374956
 08/06  17:00:00,893.014731806,19.255365607,482.479502058,0.0,24.9203635341,149.522181205,2.18840018894,0.0,2.18840018894
 08/06  18:00:00,927.812449059,23.9331128057,508.815979224,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,834.585870042,19.1071819734,449.066622635,0.0,24.9203635341,149.522181205,2.18841969934,0.0,2.18841969934
 08/06  20:00:00,837.576972258,20.3685445929,423.103004833,0.0,24.9203635341,149.522181205,2.18840281819,0.0,2.18840281819
 08/06  21:00:00,336.847446461,0.400145942072,24.3834644562,0.0,24.9203635341,149.522181205,2.19044151663,0.0,2.19044151663
 08/06  22:00:00,274.595097199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842772673,0.0,2.18842772673
 08/06  23:00:00,250.150701241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840401215,0.0,2.18840401215
 08/06  24:00:00,237.928502899,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769670071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911718849,0.0,2.18911718849
 08/07  02:00:00,287.769670129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893208552,0.0,2.18893208552
 08/07  03:00:00,287.769670175,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890082917,0.0,2.1890082917
 08/07  04:00:00,299.991868047,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908432114,0.0,2.18908432114
 08/07  05:00:00,349.357946902,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098857727,0.0,2.19098857727
 08/07  06:00:00,972.156155505,33.5251701287,472.869015683,0.0,49.8407270682,199.362908273,3.66158176862,1.47109771776,2.19048405087
 08/07  07:00:00,1069.6948196,29.6961671831,466.670632465,0.0,149.522181205,199.362908273,8.88952858212,0.155623526731,8.73390505539
 08/07  08:00:00,1581.80379762,31.9918171785,429.286355006,0.0,448.566543614,448.566543614,10.9685261629,0.0,10.9685261629
 08/07  09:00:00,1558.13621412,36.5632754819,436.78720019,0.0,448.566543614,448.566543614,13.1679430708,0.0,13.1679430708
 08/07  10:00:00,1516.99709571,39.3943852391,441.406588317,0.0,448.566543614,448.566543614,13.1723532479,0.0,13.1723532479
 08/07  11:00:00,1516.22616949,40.3410767011,439.685444897,0.0,448.566543614,448.566543614,15.4040176771,0.0,15.4040176771
 08/07  12:00:00,1466.66581081,36.8170050556,443.485489387,0.0,448.566543614,398.725816546,19.8658656628,0.0,19.8658656628
 08/07  13:00:00,1521.13545134,42.9326872372,442.272417449,0.0,448.566543614,448.566543614,19.8457423116,0.0,19.8457423116
