Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  14:00:00,1532.45724439,44.2488143375,454.764059308,0.0,448.566543614,448.566543614,10.9645172271,0.0,10.9645172271
 08/07  15:00:00,1552.35925594,46.378990407,472.968123336,0.0,448.566543614,448.566543614,10.9592610557,0.0,10.9592610557
 08/07  16:00:00,1616.37053639,55.6491215247,475.634301507,0.0,448.566543614,448.566543614,15.3890870237,0.0,15.3890870237
 08/07  17:00:00,1498.65013331,51.2758986737,475.150630041,0.0,348.885089477,398.725816546,8.75267821498,0.0,8.75267821498
 08/07  18:00:00,1281.42616179,37.9073833466,471.65982062,0.0,249.203635341,299.044362409,6.559654223,0.0,6.559654223
 08/07  19:00:00,1244.84931474,33.8297378471,467.655799162,0.0,249.203635341,299.044362409,6.5476016271,0.0,6.5476016271
 08/07  20:00:00,1122.8834544,29.9533966293,460.352922142,0.0,149.522181205,249.203635341,6.55105308735,0.0,6.55105308735
 08/07  21:00:00,1120.03097196,29.7017239243,464.625445545,0.0,149.522181205,249.203635341,2.19085022975,0.0,2.19085022975
 08/07  22:00:00,349.356627147,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899292109,0.0,2.18899292109
 08/07  23:00:00,299.991868012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906890879,0.0,2.18906890879
 08/07  24:00:00,287.769670153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888362803,0.0,2.18888362803
 08/08  01:00:00,287.769669381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895840211,0.0,2.18895840211
 08/08  02:00:00,455.553199271,1.20043782622,127.513932953,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669447,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891216918,0.0,2.1891216918
 08/08  04:00:00,299.99186738,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910865588,0.0,2.18910865588
 08/08  05:00:00,349.357946916,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210550456,0.0,4.36210550456
 08/08  06:00:00,946.015815834,36.6756305689,442.889057515,0.0,49.8407270682,199.362908273,2.49356431268,0.303238424503,2.19032588818
 08/08  07:00:00,1052.02917275,29.6961671831,448.838300626,0.0,149.522181205,199.362908273,6.55561099617,0.0,6.55561099617
 08/08  08:00:00,1572.85716425,36.7579443547,417.030633612,0.0,448.566543614,448.566543614,10.9657743521,0.0,10.9657743521
 08/08  09:00:00,1547.11378105,46.6567594727,416.481121627,0.0,448.566543614,448.566543614,13.1712061206,0.0,13.1712061206
 08/08  10:00:00,1506.02254388,45.4223020087,428.262018166,0.0,448.566543614,448.566543614,13.1755710182,0.0,13.1755710182
 08/08  11:00:00,1520.82277809,46.0694944163,440.492350503,0.0,448.566543614,448.566543614,17.6039101749,0.0,17.6039101749
 08/08  12:00:00,1474.14770178,41.5384631958,448.116390446,0.0,448.566543614,398.725816546,17.9159041351,0.0,17.9159041351
 08/08  13:00:00,1539.10529555,48.1431055599,458.231086341,0.0,448.566543614,448.566543614,19.588759621,0.0,19.588759621
 08/08  14:00:00,1552.21635234,48.7944981788,469.726635128,0.0,448.566543614,448.566543614,10.9622327507,0.0,10.9622327507
 08/08  15:00:00,1564.37305504,55.188624941,472.99095122,0.0,448.566543614,448.566543614,10.9581005196,0.0,10.9581005196
 08/08  16:00:00,1631.87217891,69.6361355124,477.148939035,0.0,448.566543614,448.566543614,15.3883375119,0.0,15.3883375119
 08/08  17:00:00,1513.61405018,63.8744208034,477.51602577,0.0,348.885089477,398.725816546,8.75218275054,0.0,8.75218275054
 08/08  18:00:00,1291.94042711,43.0540162934,476.027916437,0.0,249.203635341,299.044362409,8.7392544832,0.0,8.7392544832
 08/08  19:00:00,1253.92464305,33.0943922908,474.699417814,0.0,249.203635341,299.044362409,4.37116479581,0.0,4.37116479581
 08/08  20:00:00,1128.02518868,30.2021411373,469.548312172,0.0,149.522181205,249.203635341,6.55086141724,0.0,6.55086141724
 08/08  21:00:00,1116.19558979,29.8161044903,461.368801831,0.0,149.522181205,249.203635341,2.19092929562,0.0,2.19092929562
 08/08  22:00:00,349.356626479,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912217872,0.0,2.18912217872
 08/08  23:00:00,520.940369611,1.20043782622,180.67877606,0.0,24.9203635341,199.362908273,2.1890230748,0.0,2.1890230748
 08/08  24:00:00,287.769669673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909713881,0.0,2.18909713881
 08/09  01:00:00,485.21886371,1.20043782622,157.17951143,0.0,24.9203635341,199.362908273,2.18904146015,0.0,2.18904146015
 08/09  02:00:00,287.769669085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898440188,0.0,2.18898440188
 08/09  03:00:00,287.769669008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905868429,0.0,2.18905868429
 08/09  04:00:00,486.386502851,1.20043782622,146.124977126,0.0,24.9203635341,199.362908273,2.18904718175,0.0,2.18904718175
 08/09  05:00:00,349.357945672,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104340228,0.0,2.19104340228
 08/09  06:00:00,987.197565047,40.2143007237,480.602538783,0.0,49.8407270682,199.362908273,2.19044468449,0.0,2.19044468449
 08/09  07:00:00,1065.48048012,29.6961671831,462.289609096,0.0,149.522181205,199.362908273,6.55430785314,0.0,6.55430785314
 08/09  08:00:00,1607.14192702,39.2423176183,446.191702825,0.0,448.566543614,448.566543614,13.1552977402,0.0,13.1552977402
 08/09  09:00:00,1572.93609482,45.7322928021,443.302504825,0.0,448.566543614,448.566543614,13.1631395513,0.0,13.1631395513
 08/09  10:00:00,1523.38066753,49.0637723642,439.496610343,0.0,448.566543614,448.566543614,13.1674084674,0.0,13.1674084674
 08/09  11:00:00,1521.88888977,48.933146619,437.379977301,0.0,448.566543614,448.566543614,15.4025244453,0.0,15.4025244453
 08/09  12:00:00,1469.67710039,43.3207746999,440.267090325,0.0,448.566543614,398.725816546,19.8662039373,0.0,19.8662039373
 08/09  13:00:00,1517.8601664,49.9388025825,431.718650777,0.0,448.566543614,448.566543614,17.6408291184,0.0,17.6408291184
 08/09  14:00:00,1517.1783763,50.2788470299,430.705610716,0.0,448.566543614,448.566543614,10.9612739506,0.0,10.9612739506
 08/09  15:00:00,1518.07938095,51.6872528163,430.198656095,0.0,448.566543614,448.566543614,13.1476605155,0.0,13.1476605155
 08/09  16:00:00,1569.03041277,55.2151759433,428.728129236,0.0,448.566543614,448.566543614,13.1930024995,0.0,13.1930024995
 08/09  17:00:00,1452.8192056,48.9519286542,431.643677969,0.0,348.885089477,398.725816546,10.9354015193,0.0,10.9354015193
 08/09  18:00:00,1253.80295192,38.4083165426,442.536143971,0.0,249.203635341,299.044362409,6.55955380882,0.0,6.55955380882
 08/09  19:00:00,1233.87965262,33.596567899,451.871627824,0.0,249.203635341,299.044362409,4.37130659445,0.0,4.37130659445
 08/09  20:00:00,1115.25143701,29.9618585091,452.639590815,0.0,149.522181205,249.203635341,6.55133803621,0.0,6.55133803621
 08/09  21:00:00,1084.94582366,29.7323430246,431.699417602,0.0,149.522181205,249.203635341,2.19095820424,0.0,2.19095820424
 08/09  22:00:00,349.356625988,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911341993,0.0,2.18911341993
 08/09  23:00:00,299.991866941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892537629,0.0,2.18892537629
 08/09  24:00:00,287.769669213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899972742,0.0,2.18899972742
 08/10  01:00:00,287.769668929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907313457,0.0,2.18907313457
 08/10  02:00:00,287.769668982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888583015,0.0,2.18888583015
 08/10  03:00:00,287.769668888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895961309,0.0,2.18895961309
 08/10  04:00:00,299.991866627,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890332268,0.0,2.1890332268
 08/10  05:00:00,349.357944676,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106774199,0.0,2.19106774199
 08/10  06:00:00,956.566573182,36.5513434081,453.571273988,0.0,49.8407270682,199.362908273,2.55449665404,0.364068053435,2.1904286006
 08/10  07:00:00,1055.34348313,29.6961671831,452.152613999,0.0,149.522181205,199.362908273,6.55556522727,0.0,6.55556522727
 08/10  08:00:00,1575.34921627,37.7318649345,417.214930993,0.0,448.566543614,448.566543614,13.1564002898,0.0,13.1564002898
 08/10  09:00:00,1535.62624806,43.8858051377,410.129347728,0.0,448.566543614,448.566543614,13.1655654733,0.0,13.1655654733
 08/10  10:00:00,1500.70912238,49.9041217179,415.872176216,0.0,448.566543614,448.566543614,13.1698406301,0.0,13.1698406301
 08/10  11:00:00,1506.4806428,47.0048235048,425.255760841,0.0,448.566543614,448.566543614,15.403116743,0.0,15.403116743
 08/10  12:00:00,1465.85747122,42.3711910593,437.122974423,0.0,448.566543614,398.725816546,19.8620720975,0.0,19.8620720975
 08/10  13:00:00,1515.81292576,49.0171167214,430.593101875,0.0,448.566543614,448.566543614,17.641307755,0.0,17.641307755
 08/10  14:00:00,1516.99863624,49.2196495003,431.585076204,0.0,448.566543614,448.566543614,13.151183056,0.0,13.151183056
 08/10  15:00:00,1516.52387257,50.58646989,429.743929578,0.0,448.566543614,448.566543614,10.9594165735,0.0,10.9594165735
 08/10  16:00:00,1566.51149937,53.8071587423,427.617233505,0.0,448.566543614,448.566543614,15.3896798251,0.0,15.3896798251
 08/10  17:00:00,1451.86049341,47.7387745243,431.898123982,0.0,348.885089477,398.725816546,8.75309221979,0.0,8.75309221979
 08/10  18:00:00,1253.30380076,37.3558583341,443.089451692,0.0,249.203635341,299.044362409,6.55961073803,0.0,6.55961073803
 08/10  19:00:00,1235.32881202,32.4472473848,454.470109263,0.0,249.203635341,299.044362409,6.54678435723,0.0,6.54678435723
 08/10  20:00:00,1114.22093879,29.9235296802,444.506020278,0.0,149.522181205,249.203635341,4.37395444106,0.0,4.37395444106
 08/10  21:00:00,1087.67920672,29.7595509569,433.842934885,0.0,149.522181205,249.203635341,4.36204449618,0.0,4.36204449618
 08/10  22:00:00,349.356625402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900805479,0.0,2.18900805479
 08/10  23:00:00,299.99186625,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908150937,0.0,2.18908150937
 08/11  01:00:00,287.769668343,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888936028,0.0,2.1888936028
 08/11  02:00:00,287.76966842,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896678852,0.0,2.18896678852
 08/11  03:00:00,287.769668518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903980885,0.0,2.18903980885
 08/11  04:00:00,299.991866427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911268255,0.0,2.18911268255
 08/11  05:00:00,349.35794426,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101018539,0.0,2.19101018539
 08/11  06:00:00,981.347485111,35.3443586194,479.552164499,0.0,49.8407270682,199.362908273,2.26523192418,0.0747284626456,2.19050346153
 08/11  07:00:00,1077.71211678,29.6961671831,474.521185934,0.0,149.522181205,199.362908273,8.81924941423,0.086002877755,8.73324653648
 08/11  08:00:00,1581.12073243,36.7694480221,423.0763353,0.0,448.566543614,448.566543614,10.968324378,0.0,10.968324378
 08/11  09:00:00,1532.48301376,42.2054889518,409.144919734,0.0,448.566543614,448.566543614,13.1675762398,0.0,13.1675762398
 08/11  10:00:00,1496.84640438,46.378486134,415.936324781,0.0,448.566543614,448.566543614,13.1718523703,0.0,13.1718523703
 08/11  11:00:00,1508.19522863,45.9171145154,427.292204677,0.0,448.566543614,448.566543614,15.4054058326,0.0,15.4054058326
 08/11  12:00:00,1465.59233372,41.5369533871,437.692082265,0.0,448.566543614,398.725816546,19.8644427222,0.0,19.8644427222
 08/11  13:00:00,1516.74972527,48.0786603823,432.468356752,0.0,448.566543614,448.566543614,18.064176295,0.0,18.064176295
 08/11  14:00:00,1517.7780195,48.8749991973,432.709113275,0.0,448.566543614,448.566543614,12.7323565096,0.0,12.7323565096
 08/11  15:00:00,1520.10346903,50.3269815801,433.587287941,0.0,448.566543614,448.566543614,10.9593698833,0.0,10.9593698833
 08/11  16:00:00,1570.54683212,52.9104251082,432.611139934,0.0,448.566543614,448.566543614,15.3896319894,0.0,15.3896319894
 08/11  17:00:00,1453.27392605,45.7372833986,435.313047663,0.0,348.885089477,398.725816546,8.75181114472,0.0,8.75181114472
 08/11  18:00:00,1255.26966045,35.2191519599,447.192019827,0.0,249.203635341,299.044362409,6.55849096654,0.0,6.55849096654
 08/11  19:00:00,1235.79253056,31.6985562033,455.682519377,0.0,249.203635341,299.044362409,6.54694137521,0.0,6.54694137521
 08/11  20:00:00,1119.10128513,29.7607913839,449.301419833,0.0,149.522181205,249.203635341,4.45454057584,0.0,4.45454057584
 08/11  21:00:00,1080.22058922,29.6961671831,428.052986972,0.0,149.522181205,249.203635341,4.28153830104,0.0,4.28153830104
 08/11  22:00:00,349.356625403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903520335,0.0,2.18903520335
 08/11  23:00:00,299.991866256,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891080472,0.0,2.1891080472
 08/11  24:00:00,287.769668217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892020925,0.0,2.18892020925
 08/12  01:00:00,237.928940865,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940931,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899252934,0.0,2.18899252934
 08/12  03:00:00,237.928941111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906504397,0.0,2.18906504397
 08/12  04:00:00,250.151139058,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887679424,0.0,2.18887679424
 08/12  05:00:00,274.596853862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089828966,0.0,2.19089828966
 08/12  06:00:00,957.180652732,34.8452971309,455.884444854,0.0,49.8407270682,199.362908273,4.36461737114,0.00409537626431,4.36052199487
 08/12  07:00:00,954.535989006,29.6987656929,451.027118336,0.0,49.8407270682,199.362908273,2.71598147211,0.522844925556,2.19313654656
 08/12  08:00:00,1185.50325566,31.1809777599,431.993536377,0.0,249.203635341,249.203635341,6.54703815155,0.0,6.54703815155
 08/12  09:00:00,1140.38024565,32.3304182886,424.427341316,0.0,249.203635341,249.203635341,6.55916153378,0.0,6.55916153378
 08/12  10:00:00,1123.54594335,32.3482099862,453.736237583,0.0,249.203635341,249.203635341,6.55532156302,0.0,6.55532156302
 08/12  11:00:00,1121.80826933,32.0833195729,452.261693747,0.0,249.203635341,249.203635341,8.74421929552,0.0,8.74421929552
 08/12  12:00:00,1122.95536931,32.4862041402,453.007227892,0.0,249.203635341,249.203635341,6.55617328496,0.0,6.55617328496
 08/12  13:00:00,1124.59251278,33.4288216533,453.702195376,0.0,249.203635341,249.203635341,6.55479882443,0.0,6.55479882443
 08/12  14:00:00,876.900560632,32.2669836631,456.377473827,0.0,74.7610906023,174.442544739,6.54742160202,0.0,6.54742160202
 08/12  15:00:00,879.190022158,31.8905610607,459.100326728,0.0,74.7610906023,174.442544739,4.36892216013,0.0,4.36892216013
 08/12  16:00:00,930.90257253,32.5573371819,462.014581198,0.0,74.7610906023,174.442544739,4.36972171093,0.0,4.36972171093
 08/12  17:00:00,891.429565918,30.2709176404,462.212372371,0.0,24.9203635341,149.522181205,2.19041821087,0.0,2.19041821087
 08/12  18:00:00,679.316692692,12.9069969999,312.312319804,0.0,24.9203635341,149.522181205,2.19010479227,0.0,2.19010479227
 08/12  19:00:00,384.110399051,1.00036485518,78.3292643509,0.0,24.9203635341,149.522181205,4.36098934714,0.0,4.36098934714
 08/12  20:00:00,314.941538293,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042481922,0.0,2.19042481922
 08/12  21:00:00,443.714894629,1.20043782622,104.403668904,0.0,24.9203635341,149.522181205,2.19179107928,0.0,2.19179107928
 08/12  22:00:00,274.595534556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901705432,0.0,2.18901705432
 08/12  23:00:00,250.151138985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889583558,0.0,2.1889583558
 08/12  24:00:00,237.928941255,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903089186,0.0,2.18903089186
 08/13  01:00:00,237.928501572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827669243,0.0,2.18827669243
 08/13  02:00:00,237.928501039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824862908,0.0,2.18824862908
 08/13  03:00:00,237.928500906,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.150699359,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822057201,0.0,2.18822057201
 08/13  05:00:00,274.596413466,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032109382,0.0,2.19032109382
 08/13  06:00:00,313.521270386,0.200072971036,17.5004602198,0.0,24.9203635341,149.522181205,2.18832995507,0.0,2.18832995507
 08/13  07:00:00,814.956488313,19.6697003114,404.070994965,0.0,24.9203635341,149.522181205,2.1879660985,0.0,2.1879660985
 08/13  08:00:00,806.823565438,17.0613980964,400.463260811,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,565.834923165,8.24645306977,233.868210888,0.0,24.9203635341,149.522181205,2.18840374464,0.0,2.18840374464
 08/13  10:00:00,761.739618321,18.9898070891,439.914749097,0.0,24.9203635341,149.522181205,2.18841864529,0.0,2.18841864529
 08/13  11:00:00,628.225128176,12.8857615979,330.178295835,0.0,24.9203635341,149.522181205,2.18977905797,0.0,2.18977905797
 08/13  12:00:00,563.199176037,12.8669824057,275.060452947,0.0,24.9203635341,149.522181205,2.18979998223,0.0,2.18979998223
 08/13  13:00:00,211.113095545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19185940242,0.0,2.19185940242
 08/13  14:00:00,539.695262558,13.107069971,264.286777003,0.0,24.9203635341,149.522181205,4.35957291717,0.0,4.35957291717
 08/13  15:00:00,211.110896607,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,616.025512483,9.1381925894,273.692114509,0.0,24.9203635341,149.522181205,2.18842480591,0.0,2.18842480591
 08/13  17:00:00,410.632786055,3.96887738159,92.9344137421,0.0,24.9203635341,149.522181205,2.18833189353,0.0,2.18833189353
 08/13  18:00:00,525.700809245,2.34484382343,186.320472745,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,272.221885658,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884107339,0.0,2.1884107339
 08/13  20:00:00,314.940219551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838256423,0.0,2.18838256423
 08/13  21:00:00,299.040809139,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026742333,0.0,2.19026742333
 08/13  22:00:00,274.59509504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827647095,0.0,2.18827647095
 08/13  23:00:00,250.15069923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824836276,0.0,2.18824836276
 08/13  24:00:00,237.928500779,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891053382,0.0,2.18891053382
 08/14  02:00:00,287.7696679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898265195,0.0,2.18898265195
 08/14  03:00:00,287.769668011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905462498,0.0,2.18905462498
 08/14  04:00:00,299.991865915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886589347,0.0,2.18886589347
 08/14  05:00:00,349.35794344,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102204027,0.0,2.19102204027
 08/14  06:00:00,982.489012959,40.4561687705,475.589149591,0.0,49.8407270682,199.362908273,4.3606077203,0.0,4.3606077203
 08/14  07:00:00,1068.89648725,29.6961671831,465.70562014,0.0,149.522181205,199.362908273,6.55398512548,0.0,6.55398512548
 08/14  08:00:00,1604.88074531,37.7746754315,445.356341614,0.0,448.566543614,448.566543614,10.9683265258,0.0,10.9683265258
 08/14  09:00:00,1566.31783849,40.1786285811,441.054756993,0.0,448.566543614,448.566543614,13.1675274635,0.0,13.1675274635
 08/14  10:00:00,1518.26378125,40.8324607844,441.235215528,0.0,448.566543614,448.566543614,13.1717654273,0.0,13.1717654273
 08/14  11:00:00,1519.55948577,42.237611165,441.200960514,0.0,448.566543614,448.566543614,15.4052291871,0.0,15.4052291871
 08/14  12:00:00,1469.78016965,38.3806008022,445.111894977,0.0,448.566543614,398.725816546,19.8641008998,0.0,19.8641008998
 08/14  13:00:00,1521.97465971,45.0805132965,441.015684117,0.0,448.566543614,448.566543614,17.6409092651,0.0,17.6409092651
 08/14  14:00:00,1525.6152058,45.0145388366,446.27514318,0.0,448.566543614,448.566543614,13.1527510291,0.0,13.1527510291
 08/14  15:00:00,1526.68957164,47.26144251,445.35014371,0.0,448.566543614,448.566543614,10.9591288077,0.0,10.9591288077
 08/14  16:00:00,1576.18304958,50.9815423366,442.248042234,0.0,448.566543614,448.566543614,15.3892227864,0.0,15.3892227864
 08/14  17:00:00,1455.68097474,42.5359907842,441.569142592,0.0,348.885089477,398.725816546,8.75158329427,0.0,8.75158329427
 08/14  18:00:00,1256.90871461,35.3868650694,448.663363082,0.0,249.203635341,299.044362409,6.55822728024,0.0,6.55822728024
 08/14  19:00:00,1237.58373903,32.4111768938,456.761108821,0.0,249.203635341,299.044362409,6.54676528101,0.0,6.54676528101
 08/14  20:00:00,1140.43961778,29.7360498724,469.095082964,0.0,149.522181205,249.203635341,4.37400990401,0.0,4.37400990401
 08/14  21:00:00,1108.7233701,29.6961671831,454.04510603,0.0,149.522181205,249.203635341,4.36210545069,0.0,4.36210545069
 08/14  22:00:00,349.35662476,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897548019,0.0,2.18897548019
 08/14  23:00:00,299.99186556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904743669,0.0,2.18904743669
 08/14  24:00:00,287.769667671,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769667609,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911920032,0.0,2.18911920032
 08/15  02:00:00,287.769667714,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893048084,0.0,2.18893048084
 08/15  03:00:00,287.769667837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900245833,0.0,2.18900245833
 08/15  04:00:00,299.991865773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907430146,0.0,2.18907430146
 08/15  05:00:00,349.357943882,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083336717,0.0,2.19083336717
 08/15  06:00:00,956.412164924,36.7943791698,444.622985794,0.0,49.8407270682,199.362908273,4.67451631709,0.313702568978,4.36081374811
 08/15  07:00:00,1047.93234755,29.6961671831,444.741481603,0.0,149.522181205,199.362908273,6.55553062513,0.0,6.55553062513
 08/15  08:00:00,1571.59656872,39.5354882682,413.480297619,0.0,448.566543614,448.566543614,10.9674730544,0.0,10.9674730544
 08/15  09:00:00,1550.50011012,45.462096874,422.611512079,0.0,448.566543614,448.566543614,13.168789237,0.0,13.168789237
 08/15  10:00:00,1518.27043605,47.7892887734,434.285042384,0.0,448.566543614,448.566543614,13.1730330883,0.0,13.1730330883
 08/15  11:00:00,1519.89286513,48.2307295106,435.462508911,0.0,448.566543614,448.566543614,15.4044809422,0.0,15.4044809422
 08/15  12:00:00,1473.71315061,43.7679121352,444.458512354,0.0,448.566543614,398.725816546,19.8659490688,0.0,19.8659490688
 08/15  13:00:00,1548.19776421,50.4239334603,465.229013463,0.0,448.566543614,448.566543614,19.8454995776,0.0,19.8454995776
 08/15  14:00:00,1553.65596948,51.5362282824,466.345334681,0.0,448.566543614,448.566543614,10.9644050272,0.0,10.9644050272
 08/15  15:00:00,1556.36215749,54.6822096353,465.486478277,0.0,448.566543614,448.566543614,10.9585298517,0.0,10.9585298517
 08/15  16:00:00,1602.71949703,53.062069158,464.57033398,0.0,448.566543614,448.566543614,15.3884628186,0.0,15.3884628186
 08/15  17:00:00,1476.09309244,41.8929640812,463.224511751,0.0,348.885089477,398.725816546,8.75234946102,0.0,8.75234946102
 08/15  18:00:00,1261.673992,33.4518792605,459.812376678,0.0,249.203635341,299.044362409,6.55888311174,0.0,6.55888311174
 08/15  19:00:00,1238.57343892,31.3915337916,458.986849595,0.0,249.203635341,299.044362409,6.54732977505,0.0,6.54732977505
 08/15  20:00:00,1099.57105562,29.7468359676,431.705512142,0.0,149.522181205,249.203635341,6.55072639026,0.0,6.55072639026
 08/15  21:00:00,1084.7735475,29.6961671831,431.587520169,0.0,149.522181205,249.203635341,2.19114887855,0.0,2.19114887855
 08/15  22:00:00,349.356624968,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889512847,0.0,2.18889512847
 08/15  23:00:00,299.991865708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896718179,0.0,2.18896718179
 08/15  24:00:00,287.769667778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903909286,0.0,2.18903909286
 08/16  01:00:00,287.769667704,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911095288,0.0,2.18911095288
 08/16  03:00:00,287.769667788,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889222569,0.0,2.1889222569
 08/16  04:00:00,299.991865695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899429338,0.0,2.18899429338
 08/16  05:00:00,349.357944129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185916266,0.0,4.36185916266
 08/16  06:00:00,957.128260953,34.8779757573,455.154994431,0.0,49.8407270682,199.362908273,7.20995543767,5.01975564235,2.19019979532
 08/16  07:00:00,1019.43844057,29.6961671831,421.816842473,0.0,149.522181205,199.362908273,16.056923651,9.50174234372,6.55518130726
 08/16  08:00:00,1612.43544317,36.6756634156,454.524246596,0.0,448.566543614,448.566543614,10.9664914642,0.0,10.9664914642
 08/16  09:00:00,1576.87004706,41.3231880561,450.462407812,0.0,448.566543614,448.566543614,13.1699205109,0.0,13.1699205109
 08/16  10:00:00,1495.41861614,43.7501270988,415.591087971,0.0,448.566543614,448.566543614,13.1741634156,0.0,13.1741634156
 08/16  11:00:00,1485.79233719,44.6306752805,407.74251642,0.0,448.566543614,448.566543614,17.6040308174,0.0,17.6040308174
 08/16  12:00:00,1463.93149976,41.0431033722,436.525105512,0.0,448.566543614,398.725816546,17.6587534056,0.0,17.6587534056
 08/16  13:00:00,1520.02777691,47.80956765,436.250966747,0.0,448.566543614,448.566543614,19.8446852116,0.0,19.8446852116
 08/16  14:00:00,1527.88222572,48.4447035629,445.379863023,0.0,448.566543614,448.566543614,10.9637841423,0.0,10.9637841423
 08/16  15:00:00,1536.83284717,49.4229264682,454.89328819,0.0,448.566543614,448.566543614,10.9595010981,0.0,10.9595010981
 08/16  16:00:00,1602.86766328,53.0198903338,466.719546695,0.0,448.566543614,448.566543614,15.389798898,0.0,15.389798898
 08/16  17:00:00,1483.5285655,46.7413196033,464.96135166,0.0,348.885089477,398.725816546,8.75312716607,0.0,8.75312716607
 08/16  18:00:00,1266.76366496,34.3180380243,464.572584782,0.0,249.203635341,299.044362409,8.73869751453,0.0,8.73869751453
 08/16  19:00:00,1239.43770936,31.7013256788,461.816630219,0.0,249.203635341,299.044362409,4.37111081135,0.0,4.37111081135
 08/16  20:00:00,1131.88203835,29.8330292709,460.580748666,0.0,149.522181205,249.203635341,6.55128667676,0.0,6.55128667676
 08/16  21:00:00,1115.96156134,29.6969014664,460.560861188,0.0,149.522181205,249.203635341,2.19093690874,0.0,2.19093690874
 08/16  22:00:00,349.35662504,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907998491,0.0,2.18907998491
 08/16  23:00:00,299.991865892,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889126034,0.0,2.18889126034
 08/16  24:00:00,287.769667932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896337034,0.0,2.18896337034
 08/17  01:00:00,287.769667894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903559794,0.0,2.18903559794
 08/17  02:00:00,430.416299207,0.800291884145,115.800145609,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,352.414989636,0.400145942072,51.2220889988,0.0,24.9203635341,199.362908273,2.1891084356,0.0,2.1891084356
 08/17  04:00:00,299.991865702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891907983,0.0,2.18891907983
 08/17  05:00:00,349.357944541,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183475682,0.0,4.36183475682
 08/17  06:00:00,942.156898096,38.8516936418,428.6686761,0.0,49.8407270682,199.362908273,2.19038609562,0.0,2.19038609562
 08/17  07:00:00,1034.3445773,29.7797801213,431.939136776,0.0,149.522181205,199.362908273,6.55574581348,0.0,6.55574581348
 08/17  08:00:00,1584.83656033,41.5615857656,423.153818475,0.0,448.566543614,448.566543614,10.9658039207,0.0,10.9658039207
 08/17  09:00:00,1568.02364511,47.0794953683,436.049974374,0.0,448.566543614,448.566543614,13.1711151956,0.0,13.1711151956
 08/17  10:00:00,1521.85644247,48.2828247226,438.110084152,0.0,448.566543614,448.566543614,13.1753459966,0.0,13.1753459966
 08/17  11:00:00,1512.00371664,45.192301777,431.517946576,0.0,448.566543614,448.566543614,17.6033457424,0.0,17.6033457424
 08/17  12:00:00,1434.1881581,37.8962693172,414.352028705,0.0,448.566543614,398.725816546,17.6563532358,0.0,17.6563532358
 08/17  13:00:00,1506.54013729,41.1871347844,429.170220121,0.0,448.566543614,448.566543614,19.8464967348,0.0,19.8464967348
 08/17  14:00:00,1515.26071237,40.9341546646,438.132649409,0.0,448.566543614,448.566543614,10.9631931381,0.0,10.9631931381
 08/17  15:00:00,1518.80496349,40.7989794503,441.81251513,0.0,448.566543614,448.566543614,10.9589439928,0.0,10.9589439928
 08/17  16:00:00,1566.65634938,41.0609417563,440.508317023,0.0,448.566543614,448.566543614,15.3891496293,0.0,15.3891496293
 08/17  17:00:00,1473.20551118,35.803711739,465.178203496,0.0,348.885089477,398.725816546,8.75148744556,0.0,8.75148744556
 08/17  18:00:00,1283.72300285,29.901877312,480.962638055,0.0,249.203635341,299.044362409,8.7385243945,0.0,8.7385243945
 08/17  19:00:00,1253.07949009,29.6961671831,474.971663507,0.0,249.203635341,299.044362409,4.65822007165,0.286700027883,4.37152004377
 08/17  20:00:00,1155.07243978,29.6961671831,483.758941793,0.0,149.522181205,249.203635341,18.829685404,12.2785903658,6.55109503824
 08/17  21:00:00,1133.26933568,29.6961671831,477.853397915,0.0,149.522181205,249.203635341,24.363947585,22.172806929,2.19114065599
 08/17  22:00:00,349.356624979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902363715,0.0,2.18902363715
 08/17  23:00:00,299.991865888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909480597,0.0,2.18909480597
 08/17  24:00:00,287.769668052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890622592,0.0,2.18890622592
 08/18  01:00:00,287.769668109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897887172,0.0,2.18897887172
 08/18  02:00:00,287.769668017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905123355,0.0,2.18905123355
 08/18  03:00:00,287.769667923,0.0,0.0,0.0,24.9203635341,199.362908273,2.09492057462,0.0,2.09492057462
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.113879288508,0.0,0.113879288508
 08/18  05:00:00,349.357944574,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184848641,0.0,4.36184848641
 08/18  06:00:00,907.986477993,33.8890461822,413.886009102,0.0,49.8407270682,199.362908273,47.9084513598,45.7182111371,2.19024022267
 08/18  07:00:00,980.443092282,29.6961671831,392.14795996,0.0,149.522181205,199.362908273,53.7404911248,47.1841274858,6.55636363908
 08/18  08:00:00,1542.55512438,32.5434413336,398.512577176,0.0,448.566543614,448.566543614,15.7916845952,4.8237065512,10.967978044
 08/18  09:00:00,1543.46424282,35.5543518143,428.128325569,0.0,448.566543614,448.566543614,14.2071105977,1.0346249899,13.1724856078
 08/18  10:00:00,1525.99257531,37.3690251602,453.843788626,0.0,448.566543614,448.566543614,14.6100523235,0.221267058334,14.3887852652
 08/18  11:00:00,1532.28705758,39.0874536326,456.999987008,0.0,448.566543614,448.566543614,16.3861570241,0.0,16.3861570241
 08/18  12:00:00,1482.83884972,36.5338733557,459.941683717,0.0,448.566543614,398.725816546,19.8631268658,0.0,19.8631268658
 08/18  13:00:00,1534.29153639,42.1731014592,455.91573148,0.0,448.566543614,448.566543614,17.6405363869,0.0,17.6405363869
 08/18  14:00:00,1532.43337943,43.4467653469,452.792703115,0.0,448.566543614,448.566543614,10.9627414057,0.0,10.9627414057
 08/18  15:00:00,1526.22811099,43.3495499185,446.685092709,0.0,448.566543614,448.566543614,10.96009541,0.0,10.96009541
 08/18  16:00:00,1573.01615589,45.5232138801,442.405850057,0.0,448.566543614,448.566543614,15.3887253867,0.0,15.3887253867
 08/18  17:00:00,1456.79298388,40.8701596992,443.699228087,0.0,348.885089477,398.725816546,8.75241539439,0.0,8.75241539439
 08/18  18:00:00,1275.8226063,32.2835456772,470.680572507,0.0,249.203635341,299.044362409,8.73845791386,0.0,8.73845791386
 08/18  19:00:00,1253.78683718,29.8966192524,475.478764311,0.0,249.203635341,299.044362409,4.37163076479,0.0,4.37163076479
 08/18  20:00:00,1157.23499511,29.6961671831,477.690784363,0.0,149.522181205,249.203635341,6.5513959373,0.0,6.5513959373
 08/18  21:00:00,1100.70157474,29.6961671831,448.551081031,0.0,149.522181205,249.203635341,5.72313829745,3.5321642527,2.19097404475
 08/18  22:00:00,349.356625022,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864515678,0.0,2.18864515678
 08/18  23:00:00,299.99186595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906478587,0.0,2.18906478587
 08/18  24:00:00,287.769668257,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887641614,0.0,2.18887641614
 08/19  01:00:00,237.928941351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894953858,0.0,2.18894953858
 08/19  02:00:00,237.928941301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902235901,0.0,2.18902235901
 08/19  03:00:00,237.92894126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909506517,0.0,2.18909506517
 08/19  04:00:00,250.151138865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890708543,0.0,2.18890708543
 08/19  05:00:00,274.596853824,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107513424,0.0,2.19107513424
 08/19  06:00:00,928.711010086,33.3677459581,427.168625753,0.0,49.8407270682,199.362908273,34.3285205415,32.1380449825,2.19047555901
 08/19  07:00:00,917.448470717,29.6961671831,420.86851402,0.0,49.8407270682,199.362908273,60.7420499743,56.3760575288,4.36599244554
 08/19  08:00:00,1165.91355389,29.6961671831,420.138031381,0.0,249.203635341,249.203635341,47.1020006101,42.7309102354,4.3710903747
 08/19  09:00:00,1145.39700124,29.6961671831,432.747594515,0.0,249.203635341,249.203635341,46.0670433113,37.3280334948,8.73900981643
 08/19  10:00:00,1108.50872452,29.6961671831,444.189996751,0.0,249.203635341,249.203635341,35.3486422702,28.7936813131,6.55496095709
 08/19  11:00:00,1105.34880826,29.6961671831,441.007781833,0.0,249.203635341,249.203635341,35.8065079628,29.2434661364,6.56304182641
 08/19  12:00:00,1115.48498318,29.6961671831,449.48572529,0.0,249.203635341,249.203635341,40.1747639303,31.4385798289,8.73618410141
 08/19  13:00:00,1120.52153098,29.6961671831,454.163345227,0.0,249.203635341,249.203635341,40.5410705508,33.9866156402,6.55445491059
 08/19  14:00:00,865.572105088,29.6961671831,449.727347676,0.0,74.7610906023,174.442544739,68.3988480093,64.0272553366,4.37159267269
 08/19  15:00:00,848.270008188,29.6961671831,435.64404871,0.0,74.7610906023,174.442544739,80.1633234592,75.7941461392,4.36917732007
 08/19  16:00:00,882.295531801,29.6961671831,422.360508145,0.0,74.7610906023,174.442544739,89.2037648867,84.8338736867,4.3698912
 08/19  17:00:00,842.148212133,29.6961671831,420.298769419,0.0,24.9203635341,149.522181205,105.872891445,101.511956341,4.36093510354
 08/19  18:00:00,296.667600914,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047084945,0.0,2.19047084945
 08/19  19:00:00,272.223205153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047308736,0.0,2.19047308736
 08/19  20:00:00,323.485205291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047532296,0.0,2.19047532296
 08/19  21:00:00,299.041689921,0.0,0.0,0.0,24.9203635341,149.522181205,4.36303090255,0.0,4.36303090255
 08/19  22:00:00,274.595534643,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892722166,0.0,2.18892722166
 08/19  23:00:00,250.151138885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900013768,0.0,2.18900013768
 08/19  24:00:00,237.928941029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501587,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883825733,0.0,2.1883825733
 08/20  02:00:00,237.928502121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835540572,0.0,2.18835540572
 08/20  03:00:00,237.928502009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832827739,0.0,2.18832827739
 08/20  04:00:00,250.150699165,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414802,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075263488,0.0,4.36075263488
 08/20  06:00:00,297.852885923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666282111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841055216,0.0,2.18841055216
 08/20  08:00:00,296.666282376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838345424,0.0,2.18838345424
 08/20  09:00:00,259.999688563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835637088,0.0,2.18835637088
 08/20  10:00:00,211.110896928,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,211.111777093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980218373,0.0,2.18980218373
 08/20  12:00:00,211.11177701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957927214,0.0,2.18957927214
 08/20  13:00:00,494.177831047,13.051038142,218.824057013,0.0,24.9203635341,149.522181205,4.36349648679,0.0,4.36349648679
 08/20  14:00:00,484.671972867,10.4051198876,210.351651387,0.0,24.9203635341,149.522181205,2.18972395504,0.0,2.18972395504
 08/20  15:00:00,513.903593712,11.9066321448,240.070594109,0.0,24.9203635341,149.522181205,2.18836799316,0.0,2.18836799316
 08/20  16:00:00,377.749032004,1.14440599721,77.5851156122,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,296.666281795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841267312,0.0,2.18841267312
 08/20  18:00:00,296.666282256,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831311821,0.0,2.18831311821
 08/20  19:00:00,272.221886511,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828606341,0.0,2.18828606341
 08/20  20:00:00,323.483885882,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36066855752,0.0,4.36066855752
 08/20  22:00:00,274.595094723,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836869377,0.0,2.18836869377
 08/20  24:00:00,237.928502139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834163645,0.0,2.18834163645
 08/21  01:00:00,287.769669105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897198899,0.0,2.18897198899
 08/21  02:00:00,287.769668977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904598592,0.0,2.18904598592
 08/21  03:00:00,287.769668875,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911987035,0.0,2.18911987035
 08/21  05:00:00,349.357946074,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184925939,0.0,4.36184925939
 08/21  06:00:00,965.832371339,33.6127456608,457.213993738,0.0,49.8407270682,199.362908273,17.5654483851,15.3752059813,2.19024240372
 08/21  07:00:00,1060.31034889,29.6961671831,457.099187341,0.0,149.522181205,199.362908273,34.7717145309,28.215307229,6.55640730193
 08/21  08:00:00,1589.46620952,30.8429038143,436.97719315,0.0,448.566543614,448.566543614,11.3685050188,0.403693844833,10.9648111739
 08/21  09:00:00,1540.28913648,32.4570098465,424.569113362,0.0,448.566543614,448.566543614,13.1727641867,0.0,13.1727641867
 08/21  10:00:00,1482.10109733,34.1647810197,416.519364526,0.0,448.566543614,448.566543614,15.3680785717,0.0,15.3680785717
 08/21  11:00:00,1497.1171301,35.7716160853,428.501156313,0.0,448.566543614,448.566543614,15.4030535837,0.0,15.4030535837
 08/21  12:00:00,1474.47324251,32.8824922964,455.227447533,0.0,448.566543614,398.725816546,19.864060139,0.0,19.864060139
 08/21  13:00:00,1517.95652286,38.9681051717,442.785704833,0.0,448.566543614,448.566543614,17.6414690279,0.0,17.6414690279
 08/21  14:00:00,1516.54796898,42.2100106765,438.14404033,0.0,448.566543614,448.566543614,10.9617046657,0.0,10.9617046657
 08/21  15:00:00,1518.90983374,42.9670682161,439.792565313,0.0,448.566543614,448.566543614,11.8269650111,0.0,11.8269650111
 08/21  16:00:00,1571.05310792,43.0070929877,443.341430375,0.0,448.566543614,448.566543614,14.5178841253,0.0,14.5178841253
 08/21  17:00:00,1456.40975136,39.8471414843,444.349874174,0.0,348.885089477,398.725816546,8.75297643549,0.0,8.75297643549
 08/21  18:00:00,1258.26543604,33.5095263821,451.89741853,0.0,249.203635341,299.044362409,8.73902849142,0.0,8.73902849142
 08/21  19:00:00,1240.23981635,30.4012913145,461.427068394,0.0,249.203635341,299.044362409,4.37155235163,0.0,4.37155235163
 08/21  20:00:00,1120.73408711,29.6961671831,443.348135186,0.0,149.522181205,249.203635341,7.11260974579,0.561580255364,6.55102949042
 08/21  21:00:00,1075.13025124,29.6961671831,424.206414133,0.0,149.522181205,249.203635341,10.0953966777,7.90427702869,2.19111964903
 08/21  22:00:00,349.356625872,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908643218,0.0,2.18908643218
 08/21  23:00:00,299.99186681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895036758,0.0,2.18895036758
 08/21  24:00:00,287.769669092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902446463,0.0,2.18902446463
 08/22  01:00:00,287.769669627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909943101,0.0,2.18909943101
 08/22  02:00:00,287.76966958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891311612,0.0,2.18891311612
 08/22  03:00:00,287.769669467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898801986,0.0,2.18898801986
 08/22  04:00:00,299.99186718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906280169,0.0,2.18906280169
 08/22  05:00:00,349.35794611,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908381691,0.0,2.1908381691
 08/22  06:00:00,953.287945949,34.9426812289,443.373723781,0.0,49.8407270682,199.362908273,4.93334689966,2.74306122663,2.19028567303
 08/22  07:00:00,1041.20839553,29.6961671831,438.600685644,0.0,149.522181205,199.362908273,7.09249047582,0.537588787847,6.55490168798
 08/22  08:00:00,1571.53259219,32.0444018326,421.085260523,0.0,448.566543614,448.566543614,13.155163881,0.0,13.155163881
 08/22  09:00:00,1529.63523982,33.9348811016,417.343163208,0.0,448.566543614,448.566543614,13.1644066602,0.0,13.1644066602
 08/22  10:00:00,1491.05219488,35.06578363,423.781629741,0.0,448.566543614,448.566543614,13.1687185676,0.0,13.1687185676
 08/22  11:00:00,1516.53023915,36.1874230553,444.149651417,0.0,448.566543614,448.566543614,15.4041112699,0.0,15.4041112699
 08/22  12:00:00,1470.54388876,32.9161059183,451.264470835,0.0,448.566543614,398.725816546,19.8656360273,0.0,19.8656360273
 08/22  13:00:00,1518.95213154,37.607112287,445.142303773,0.0,448.566543614,448.566543614,17.6426981153,0.0,17.6426981153
 08/22  14:00:00,1518.15700937,39.892457976,442.070633642,0.0,448.566543614,448.566543614,13.1503168284,0.0,13.1503168284
 08/22  15:00:00,1517.09385869,39.6860945609,441.21428596,0.0,448.566543614,448.566543614,10.9618554631,0.0,10.9618554631
 08/22  16:00:00,1565.29206192,42.3777089952,437.827241303,0.0,448.566543614,448.566543614,15.3919093406,0.0,15.3919093406
 08/22  17:00:00,1453.15017295,36.0078002848,444.918774207,0.0,348.885089477,398.725816546,8.75320489521,0.0,8.75320489521
 08/22  18:00:00,1260.48881608,30.0997461463,457.530576166,0.0,249.203635341,299.044362409,6.55923862048,0.0,6.55923862048
 08/22  19:00:00,1239.05071886,29.7478806106,460.891380311,0.0,249.203635341,299.044362409,6.54713509687,0.0,6.54713509687
 08/22  20:00:00,1145.10564378,29.6961671831,465.254192262,0.0,149.522181205,249.203635341,8.72554308284,4.3510169193,4.37452616354
 08/22  21:00:00,1121.78067771,29.6961671831,466.582648755,0.0,149.522181205,249.203635341,18.5206423883,14.1584420912,4.36220029708
 08/22  22:00:00,349.356626174,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888759753,0.0,2.18888759753
 08/22  23:00:00,299.991867037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896263269,0.0,2.18896263269
 08/23  01:00:00,287.769669964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903845274,0.0,2.18903845274
 08/23  02:00:00,287.769670122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911399711,0.0,2.18911399711
 08/23  03:00:00,287.769670109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892849926,0.0,2.18892849926
 08/23  04:00:00,299.991867882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900430852,0.0,2.18900430852
 08/23  05:00:00,349.357946709,0.0,0.0,0.0,49.8407270682,199.362908273,2.19090739642,0.0,2.19090739642
 08/23  06:00:00,935.984807474,35.7159532925,427.139634043,0.0,49.8407270682,199.362908273,5.11671911075,2.92631656407,2.19040254668
 08/23  07:00:00,1032.24865915,29.6961671831,431.26305506,0.0,149.522181205,199.362908273,20.3806283966,13.8242884876,6.55633990906
 08/23  08:00:00,1578.39022924,32.0339242731,426.448677232,0.0,448.566543614,448.566543614,13.1581036159,0.0,13.1581036159
 08/23  09:00:00,1530.97008296,34.6324767775,416.313479557,0.0,448.566543614,448.566543614,13.1700858149,0.0,13.1700858149
 08/23  10:00:00,1510.892835,38.5691636459,436.424332867,0.0,448.566543614,448.566543614,13.1735583526,0.0,13.1735583526
 08/23  11:00:00,1516.32588232,41.6796764023,438.446561017,0.0,448.566543614,448.566543614,15.4054790774,0.0,15.4054790774
 08/23  12:00:00,1468.47091608,39.8213677162,442.286232571,0.0,448.566543614,398.725816546,19.8648982402,0.0,19.8648982402
 08/23  13:00:00,1522.18115375,46.7629224855,439.404382296,0.0,448.566543614,448.566543614,19.523322493,0.0,19.523322493
 08/23  14:00:00,1525.97230893,47.1113573353,444.217501968,0.0,448.566543614,448.566543614,11.2831821299,0.0,11.2831821299
 08/23  15:00:00,1526.47970751,46.7938500331,445.479787379,0.0,448.566543614,448.566543614,10.9597679013,0.0,10.9597679013
 08/23  16:00:00,1576.25143066,47.6858602785,445.802042685,0.0,448.566543614,448.566543614,15.390406491,0.0,15.390406491
 08/23  17:00:00,1456.9800187,37.815034882,447.318095382,0.0,348.885089477,398.725816546,8.75224674541,0.0,8.75224674541
 08/23  18:00:00,1235.48594146,30.6085891661,434.862477498,0.0,249.203635341,299.044362409,6.55881834801,0.0,6.55881834801
 08/23  19:00:00,1205.90939385,30.0258018169,429.894590113,0.0,249.203635341,299.044362409,6.54727450621,0.0,6.54727450621
 08/23  20:00:00,1116.61043247,29.6965878117,437.60236651,0.0,149.522181205,249.203635341,6.55071776489,0.0,6.55071776489
 08/23  21:00:00,1110.94113872,29.6961671831,455.536541635,0.0,149.522181205,249.203635341,8.62816443946,6.4370244527,2.19113998676
 08/23  22:00:00,349.356627093,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888461963,0.0,2.18888461963
 08/23  23:00:00,299.991867808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896059555,0.0,2.18896059555
 08/23  24:00:00,287.769669868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903641552,0.0,2.18903641552
 08/24  01:00:00,287.769670358,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911379529,0.0,2.18911379529
 08/24  03:00:00,287.769670451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892917199,0.0,2.18892917199
 08/24  04:00:00,299.991868348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900601537,0.0,2.18900601537
 08/24  05:00:00,349.357948377,0.0,0.0,0.0,49.8407270682,199.362908273,4.36190859467,0.0,4.36190859467
 08/24  06:00:00,927.287616754,35.9805671457,419.032880656,0.0,49.8407270682,199.362908273,3.63957271829,1.44934305557,2.19022966271
 08/24  07:00:00,1018.4448192,29.6961671831,421.753763389,0.0,149.522181205,199.362908273,12.1117695331,5.55641329,6.55535624312
 08/24  08:00:00,1571.55902462,32.7062218532,422.514433949,0.0,448.566543614,448.566543614,10.9671067792,0.0,10.9671067792
 08/24  09:00:00,1554.6467089,36.2276214484,435.087551739,0.0,448.566543614,448.566543614,13.1708819216,0.0,13.1708819216
 08/24  10:00:00,1517.38849315,39.5737283084,441.618637522,0.0,448.566543614,448.566543614,13.1753323759,0.0,13.1753323759
 08/24  11:00:00,1519.72255758,42.7270688137,440.871632197,0.0,448.566543614,448.566543614,17.6037676978,0.0,17.6037676978
 08/24  12:00:00,1471.36826465,40.4113275898,444.856605983,0.0,448.566543614,398.725816546,17.6572609133,0.0,17.6572609133
 08/24  13:00:00,1527.8742679,47.3312404314,445.554770319,0.0,448.566543614,448.566543614,19.8478677613,0.0,19.8478677613
 08/24  14:00:00,1530.29117636,48.2297049524,448.519646635,0.0,448.566543614,448.566543614,10.9623176758,0.0,10.9623176758
 08/24  15:00:00,1531.7791342,48.9487065118,449.711351687,0.0,448.566543614,448.566543614,10.9582284217,0.0,10.9582284217
 08/24  16:00:00,1583.58351272,50.9291978421,451.129513621,0.0,448.566543614,448.566543614,15.388661148,0.0,15.388661148
 08/24  17:00:00,1463.93943849,44.9005013458,449.933999956,0.0,348.885089477,398.725816546,8.75235310727,0.0,8.75235310727
