Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  18:00:00,1257.90957308,34.5355393432,451.24777377,0.0,249.203635341,299.044362409,8.73943213837,0.0,8.73943213837
 08/24  19:00:00,1235.95252833,31.7193260873,455.821741378,0.0,249.203635341,299.044362409,4.3712584452,0.0,4.3712584452
 08/24  20:00:00,1140.81596209,29.7788822945,460.884918389,0.0,149.522181205,249.203635341,6.5514334158,0.0,6.5514334158
 08/24  21:00:00,1119.07668885,29.6961671831,463.676719448,0.0,149.522181205,249.203635341,2.19097872722,0.0,2.19097872722
 08/24  22:00:00,349.356627402,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908424007,0.0,2.18908424007
 08/24  23:00:00,299.991868341,0.0,0.0,0.0,24.9203635341,199.362908273,2.189072774,0.0,2.189072774
 08/24  24:00:00,287.769670645,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888817456,0.0,2.18888817456
 08/25  01:00:00,287.769671219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896663924,0.0,2.18896663924
 08/25  02:00:00,287.769671182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904450796,0.0,2.18904450796
 08/25  03:00:00,287.769671166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912227737,0.0,2.18912227737
 08/25  04:00:00,299.991868735,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889386871,0.0,2.1889386871
 08/25  05:00:00,349.357948895,0.0,0.0,0.0,49.8407270682,199.362908273,2.19111885661,0.0,2.19111885661
 08/25  06:00:00,986.371924474,35.5306200372,467.302260361,0.0,49.8407270682,199.362908273,3.30240155504,1.11239973935,2.19000181569
 08/25  07:00:00,1071.54289277,29.6961671831,468.352014275,0.0,149.522181205,199.362908273,6.55600235881,0.0,6.55600235881
 08/25  08:00:00,1577.69885648,38.0986241682,419.369202909,0.0,448.566543614,448.566543614,13.1553578733,0.0,13.1553578733
 08/25  09:00:00,1554.34206726,43.7001749122,427.384104395,0.0,448.566543614,448.566543614,13.1642027422,0.0,13.1642027422
 08/25  10:00:00,1520.69312982,45.6658067987,439.181005346,0.0,448.566543614,448.566543614,13.1686399185,0.0,13.1686399185
 08/25  11:00:00,1528.0812992,47.006723857,447.060126184,0.0,448.566543614,448.566543614,15.4042639358,0.0,15.4042639358
 08/25  12:00:00,1480.55449478,43.4552713409,453.981820817,0.0,448.566543614,398.725816546,19.8662277111,0.0,19.8662277111
 08/25  13:00:00,1540.49084164,50.8528789149,457.373572352,0.0,448.566543614,448.566543614,17.6434333616,0.0,17.6434333616
 08/25  14:00:00,1542.43718966,51.5914381575,459.453170823,0.0,448.566543614,448.566543614,13.1508357401,0.0,13.1508357401
 08/25  15:00:00,1550.64279654,52.8369979532,464.140638838,0.0,448.566543614,448.566543614,10.9608025384,0.0,10.9608025384
 08/25  16:00:00,1605.31187248,56.5399444967,463.684799051,0.0,448.566543614,448.566543614,15.3898031369,0.0,15.3898031369
 08/25  17:00:00,1478.17967575,45.7815896126,461.251749689,0.0,348.885089477,398.725816546,8.75312968643,0.0,8.75312968643
 08/25  18:00:00,1263.39299534,35.2551211928,459.843157829,0.0,249.203635341,299.044362409,6.55966270553,0.0,6.55966270553
 08/25  19:00:00,1244.1175308,32.4009468588,455.526240656,0.0,249.203635341,299.044362409,6.54720966589,0.0,6.54720966589
 08/25  20:00:00,1139.09119237,29.902427971,459.03660198,0.0,149.522181205,249.203635341,4.37402499439,0.0,4.37402499439
 08/25  21:00:00,1118.30902867,29.7083513334,462.896872946,0.0,149.522181205,249.203635341,4.36209995919,0.0,4.36209995919
 08/25  22:00:00,349.356627829,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903661415,0.0,2.18903661415
 08/25  23:00:00,299.991868679,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670886,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911449072,0.0,2.18911449072
 08/26  01:00:00,237.928944664,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889321016,0.0,2.1889321016
 08/26  02:00:00,237.92894477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901129718,0.0,2.18901129718
 08/26  03:00:00,237.928944904,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890903954,0.0,2.1890903954
 08/26  04:00:00,250.15114276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890785071,0.0,2.18890785071
 08/26  05:00:00,274.596859253,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108077253,0.0,2.19108077253
 08/26  06:00:00,993.900904371,37.4501415223,472.912478798,0.0,49.8407270682,199.362908273,4.41328181049,0.0525412952149,4.36074051527
 08/26  07:00:00,965.658171054,29.6961671831,462.152267689,0.0,49.8407270682,199.362908273,2.19321772202,0.0,2.19321772202
 08/26  08:00:00,1213.53194508,30.8768015301,459.640009585,0.0,249.203635341,249.203635341,6.5472788824,0.0,6.5472788824
 08/26  09:00:00,1170.23944083,32.428392837,451.45986469,0.0,249.203635341,249.203635341,6.55979450098,0.0,6.55979450098
 08/26  10:00:00,1125.06173339,33.9494963456,453.654951161,0.0,249.203635341,249.203635341,6.55499919344,0.0,6.55499919344
 08/26  11:00:00,1126.15402559,34.7123566296,454.31457317,0.0,249.203635341,249.203635341,8.7450297889,0.0,8.7450297889
 08/26  12:00:00,1128.78191059,35.4264281986,457.348865358,0.0,249.203635341,249.203635341,6.55689183024,0.0,6.55689183024
 08/26  13:00:00,1127.84277557,36.2056805889,455.493574748,0.0,249.203635341,249.203635341,6.55469453948,0.0,6.55469453948
 08/26  14:00:00,876.689081893,34.5253315551,453.907636515,0.0,74.7610906023,174.442544739,6.54735159482,0.0,6.54735159482
 08/26  15:00:00,876.227359907,33.5430253534,454.429101626,0.0,74.7610906023,174.442544739,4.36859339043,0.0,4.36859339043
 08/26  16:00:00,925.154729402,34.1814954503,453.828769612,0.0,74.7610906023,174.442544739,4.36973213105,0.0,4.36973213105
 08/26  17:00:00,887.905318245,34.0238402977,454.83459419,0.0,24.9203635341,149.522181205,2.19041326097,0.0,2.19041326097
 08/26  18:00:00,827.123398329,21.8308481318,430.285408569,0.0,24.9203635341,149.522181205,2.19051270805,0.0,2.19051270805
 08/26  19:00:00,752.554193573,18.9256742244,384.608789831,0.0,24.9203635341,149.522181205,4.36094545382,0.0,4.36094545382
 08/26  20:00:00,723.039390816,11.0692784879,315.91125363,0.0,24.9203635341,149.522181205,2.1904508174,0.0,2.1904508174
 08/26  21:00:00,388.500320963,0.800291884145,62.6122819644,0.0,24.9203635341,149.522181205,2.19185801893,0.0,2.19185801893
 08/26  22:00:00,423.637934235,1.20043782622,108.772858112,0.0,24.9203635341,149.522181205,2.18912752424,0.0,2.18912752424
 08/26  23:00:00,250.151142655,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899612138,0.0,2.18899612138
 08/26  24:00:00,237.92894495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907539625,0.0,2.18907539625
 08/27  01:00:00,237.928505281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832609177,0.0,2.18832609177
 08/27  02:00:00,237.928504809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830548583,0.0,2.18830548583
 08/27  03:00:00,237.92850456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828496407,0.0,2.18828496407
 08/27  05:00:00,274.59642002,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904043779,0.0,2.1904043779
 08/27  06:00:00,306.396556573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841089959,0.0,2.18841089959
 08/27  07:00:00,671.593128574,14.4515489392,289.751099626,0.0,24.9203635341,149.522181205,2.18843456318,0.0,2.18843456318
 08/27  08:00:00,878.961084063,22.8883799141,462.192914737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,820.743998095,19.043520354,447.401883228,0.0,24.9203635341,149.522181205,2.18841421906,0.0,2.18841421906
 08/27  10:00:00,847.18428472,23.8712240351,513.863069057,0.0,24.9203635341,149.522181205,2.18843703704,0.0,2.18843703704
 08/27  11:00:00,784.302596824,19.0567277294,459.835183642,0.0,24.9203635341,149.522181205,2.18977649872,0.0,2.18977649872
 08/27  12:00:00,850.334918133,24.0501378579,516.833907295,0.0,24.9203635341,149.522181205,2.18980604133,0.0,2.18980604133
 08/27  13:00:00,788.898511655,19.2227468712,464.263755857,0.0,24.9203635341,149.522181205,4.36377801571,0.0,4.36377801571
 08/27  14:00:00,855.717973726,23.9798340789,522.287265825,0.0,24.9203635341,149.522181205,2.18980250511,0.0,2.18980250511
 08/27  15:00:00,791.621440228,19.1141213808,467.097513302,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,902.80337756,23.8936962679,520.570898011,0.0,24.9203635341,149.522181205,2.18840503042,0.0,2.18840503042
 08/27  17:00:00,875.836097597,18.9985142001,465.872394266,0.0,24.9203635341,149.522181205,2.18838473314,0.0,2.18838473314
 08/27  18:00:00,944.022941116,23.249471357,525.768093808,0.0,24.9203635341,149.522181205,2.18840780334,0.0,2.18840780334
 08/27  19:00:00,866.76793802,16.6541249205,476.552592702,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,803.480022855,12.8468224174,380.329999713,0.0,24.9203635341,149.522181205,2.18834391398,0.0,2.18834391398
 08/27  21:00:00,427.222076982,1.00036485518,94.6233152658,0.0,24.9203635341,149.522181205,2.19046494576,0.0,2.19046494576
 08/27  22:00:00,327.081627246,0.400145942072,39.0633461282,0.0,24.9203635341,149.522181205,2.18836202501,0.0,2.18836202501
 08/27  23:00:00,355.507028249,0.800291884145,78.5099555534,0.0,24.9203635341,149.522181205,2.18837799138,0.0,2.18837799138
 08/27  24:00:00,237.92850472,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912447729,0.0,2.18912447729
 08/28  02:00:00,287.769673337,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889443821,0.0,2.1889443821
 08/28  03:00:00,287.769673444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902654284,0.0,2.18902654284
 08/28  04:00:00,299.991871387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910859228,0.0,2.18910859228
 08/28  05:00:00,349.357952882,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088912366,0.0,2.19088912366
 08/28  06:00:00,964.019254965,35.6749286383,444.80507808,0.0,49.8407270682,199.362908273,5.75174170758,1.39079106266,4.36095064492
 08/28  07:00:00,1040.49901793,29.6961671831,438.198131286,0.0,149.522181205,199.362908273,6.93405574054,0.379002635825,6.55505310471
 08/28  08:00:00,1601.56177672,31.4459239627,448.366081397,0.0,448.566543614,448.566543614,10.9685609822,0.0,10.9685609822
 08/28  09:00:00,1571.00829404,37.7847152237,448.954471079,0.0,448.566543614,448.566543614,13.1708976826,0.0,13.1708976826
 08/28  10:00:00,1528.41517996,42.5425801814,452.377606901,0.0,448.566543614,448.566543614,13.1755742401,0.0,13.1755742401
 08/28  11:00:00,1528.01722743,44.7246300875,449.762865041,0.0,448.566543614,448.566543614,17.6045767477,0.0,17.6045767477
 08/28  12:00:00,1473.35382586,38.4225340986,450.408223819,0.0,448.566543614,398.725816546,19.8636979874,0.0,19.8636979874
 08/28  13:00:00,1527.96726132,46.2720989147,447.025825702,0.0,448.566543614,448.566543614,17.6417995019,0.0,17.6417995019
 08/28  14:00:00,1527.64513683,50.2930203927,443.202476296,0.0,448.566543614,448.566543614,10.9633759377,0.0,10.9633759377
 08/28  15:00:00,1534.99031946,53.4722972563,448.306117159,0.0,448.566543614,448.566543614,10.9593975308,0.0,10.9593975308
 08/28  16:00:00,1603.1039612,56.1264968812,464.360167209,0.0,448.566543614,448.566543614,15.3907816356,0.0,15.3907816356
 08/28  17:00:00,1494.44736675,51.3585919952,470.865151042,0.0,348.885089477,398.725816546,10.4687850361,0.0,10.4687850361
 08/28  18:00:00,1280.46471957,38.860229813,471.297553083,0.0,249.203635341,299.044362409,7.02580396004,0.0,7.02580396004
 08/28  19:00:00,1245.71219977,33.9833523311,457.925617326,0.0,249.203635341,299.044362409,4.37113220752,0.0,4.37113220752
 08/28  20:00:00,1139.3347766,30.4141996722,458.768406676,0.0,149.522181205,249.203635341,6.55116236453,0.0,6.55116236453
 08/28  21:00:00,1116.30412951,29.8047116326,460.795610055,0.0,149.522181205,249.203635341,2.19088576558,0.0,2.19088576558
 08/28  22:00:00,413.441653759,0.400145942072,50.6618077161,0.0,49.8407270682,199.362908273,2.18872382687,0.0,2.18872382687
 08/28  23:00:00,523.664489003,4.76916926573,175.794115329,0.0,24.9203635341,199.362908273,2.18912073804,0.0,2.18912073804
 08/28  24:00:00,553.327988216,8.93811961836,209.470742257,0.0,24.9203635341,199.362908273,2.18909954609,0.0,2.18909954609
 08/29  01:00:00,287.769674494,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902498035,0.0,2.18902498035
 08/29  02:00:00,287.76967456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910860833,0.0,2.18910860833
 08/29  03:00:00,423.715461774,1.20043782622,95.6762511919,0.0,24.9203635341,199.362908273,2.18914121759,0.0,2.18914121759
 08/29  04:00:00,299.991872169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901382402,0.0,2.18901382402
 08/29  05:00:00,349.357953645,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107141236,0.0,2.19107141236
 08/29  06:00:00,956.567038793,35.789536263,444.641536739,0.0,49.8407270682,199.362908273,2.19052593489,0.0,2.19052593489
 08/29  07:00:00,1006.83576438,29.6961671831,412.26233988,0.0,149.522181205,199.362908273,6.55581831868,0.0,6.55581831868
 08/29  08:00:00,1576.86538001,35.9916463515,424.538301136,0.0,448.566543614,448.566543614,13.1576481833,0.0,13.1576481833
 08/29  09:00:00,1567.71301493,39.3820422486,446.627205835,0.0,448.566543614,448.566543614,13.167283061,0.0,13.167283061
 08/29  10:00:00,1535.56897998,43.3800108963,457.939880726,0.0,448.566543614,448.566543614,13.1720106367,0.0,13.1720106367
 08/29  11:00:00,1519.89577498,45.8860894011,437.809998426,0.0,448.566543614,448.566543614,15.4064418214,0.0,15.4064418214
 08/29  12:00:00,1463.86579959,42.7477524931,434.754681237,0.0,448.566543614,398.725816546,19.8670985396,0.0,19.8670985396
 08/29  13:00:00,1512.01292545,50.5674492368,425.242704775,0.0,448.566543614,448.566543614,19.8475759579,0.0,19.8475759579
 08/29  14:00:00,1510.61557326,51.2953056265,423.126318345,0.0,448.566543614,448.566543614,10.965507685,0.0,10.965507685
 08/29  15:00:00,1511.6255381,52.5480174318,422.884007682,0.0,448.566543614,448.566543614,10.9599166623,0.0,10.9599166623
 08/29  16:00:00,1562.97532136,54.7412654246,423.146907085,0.0,448.566543614,448.566543614,15.3913461774,0.0,15.3913461774
 08/29  17:00:00,1450.63397713,47.7777428548,430.632605182,0.0,348.885089477,398.725816546,8.75268473034,0.0,8.75268473034
 08/29  18:00:00,1256.54448016,36.6716695379,447.014297131,0.0,249.203635341,299.044362409,8.73959105199,0.0,8.73959105199
 08/29  19:00:00,1229.92112575,31.9658681181,441.640770068,0.0,249.203635341,299.044362409,4.3715695911,0.0,4.3715695911
 08/29  20:00:00,1112.07212357,29.7421243445,433.588859878,0.0,149.522181205,249.203635341,6.5521080761,0.0,6.5521080761
 08/29  21:00:00,1103.3590611,29.6961671831,448.047678172,0.0,149.522181205,249.203635341,2.19118601784,0.0,2.19118601784
 08/29  22:00:00,349.356631394,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906483223,0.0,2.18906483223
 08/29  23:00:00,299.991872337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857463242,0.0,2.18857463242
 08/29  24:00:00,287.769674431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896947347,0.0,2.18896947347
 08/30  01:00:00,287.769675354,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905586956,0.0,2.18905586956
 08/30  02:00:00,287.769675347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914122336,0.0,2.18914122336
 08/30  03:00:00,287.76967511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896414766,0.0,2.18896414766
 08/30  04:00:00,299.991872886,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.357955797,0.0,0.0,0.0,49.8407270682,199.362908273,4.36212366827,0.0,4.36212366827
 08/30  06:00:00,1008.09307041,37.7311280467,486.823692198,0.0,49.8407270682,199.362908273,2.19039194201,0.0,2.19039194201
 08/30  07:00:00,1070.48405976,29.6961671831,467.293164158,0.0,149.522181205,199.362908273,6.55438766316,0.0,6.55438766316
 08/30  08:00:00,1605.85029204,35.5180070154,448.58250395,0.0,448.566543614,448.566543614,13.1571188191,0.0,13.1571188191
 08/30  09:00:00,1568.68243017,40.4141805611,443.351498028,0.0,448.566543614,448.566543614,13.1664605363,0.0,13.1664605363
 08/30  10:00:00,1526.77237125,45.5358133517,446.935939403,0.0,448.566543614,448.566543614,13.1693901663,0.0,13.1693901663
 08/30  11:00:00,1539.06849957,48.6736254878,458.322481697,0.0,448.566543614,448.566543614,15.4057425158,0.0,15.4057425158
 08/30  12:00:00,1495.2324838,45.4618844793,468.573356259,0.0,448.566543614,398.725816546,19.8663821832,0.0,19.8663821832
 08/30  13:00:00,1559.04816468,54.8367082812,468.719810362,0.0,448.566543614,448.566543614,17.6438987534,0.0,17.6438987534
 08/30  14:00:00,1557.39711035,57.5126327239,463.690523343,0.0,448.566543614,448.566543614,13.1530381822,0.0,13.1530381822
 08/30  15:00:00,1549.71931851,58.3310226514,455.210142397,0.0,448.566543614,448.566543614,10.9613175534,0.0,10.9613175534
 08/30  16:00:00,1593.01723794,59.22260402,449.681510325,0.0,448.566543614,448.566543614,15.3911820182,0.0,15.3911820182
 08/30  17:00:00,1472.42724632,51.5071138149,453.357256608,0.0,348.885089477,398.725816546,8.75259640251,0.0,8.75259640251
 08/30  18:00:00,1263.16761807,39.453119978,454.012983047,0.0,249.203635341,299.044362409,6.5591370785,0.0,6.5591370785
 08/30  19:00:00,1245.21274004,33.5658531516,455.820022972,0.0,249.203635341,299.044362409,6.5476202791,0.0,6.5476202791
 08/30  20:00:00,1138.67780041,30.1800060488,458.345618537,0.0,149.522181205,249.203635341,6.55117468745,0.0,6.55117468745
 08/30  21:00:00,1115.55610331,29.7458477986,460.1064445,0.0,149.522181205,249.203635341,2.19087547715,0.0,2.19087547715
 08/30  22:00:00,349.356632418,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901621033,0.0,2.18901621033
 08/30  23:00:00,521.172605396,1.20043782622,180.911008214,0.0,24.9203635341,199.362908273,2.1891030943,0.0,2.1891030943
 08/30  24:00:00,287.769675394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892499962,0.0,2.18892499962
 08/31  01:00:00,287.769676221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901369439,0.0,2.18901369439
 08/31  02:00:00,482.403316642,1.20043782622,154.363962044,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910224139,0.0,2.18910224139
 08/31  04:00:00,299.991874125,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892565281,0.0,2.18892565281
 08/31  05:00:00,525.536881301,1.20043782622,135.909276366,0.0,49.8407270682,199.362908273,4.36233454084,0.0,4.36233454084
 08/31  06:00:00,940.465768309,40.3723433372,418.363571244,0.0,49.8407270682,199.362908273,2.19045247225,0.0,2.19045247225
 08/31  07:00:00,1028.06111626,29.6961671831,427.334267374,0.0,149.522181205,199.362908273,6.55627765135,0.0,6.55627765135
 08/31  08:00:00,1592.11403004,42.2965095838,428.932697319,0.0,448.566543614,448.566543614,10.9656075524,0.0,10.9656075524
 08/31  09:00:00,1567.15372477,48.4893130902,433.579886691,0.0,448.566543614,448.566543614,13.1740339611,0.0,13.1740339611
 08/31  10:00:00,1523.26495942,52.1196181966,435.605473455,0.0,448.566543614,448.566543614,15.3658735847,0.0,15.3658735847
 08/31  11:00:00,1525.32734421,49.7245602201,441.104697004,0.0,448.566543614,448.566543614,15.4046886433,0.0,15.4046886433
 08/31  12:00:00,1473.64896764,45.5980621509,443.085743355,0.0,448.566543614,398.725816546,19.8698894847,0.0,19.8698894847
 08/31  13:00:00,1532.52647229,55.471226245,442.882224492,0.0,448.566543614,448.566543614,17.6449494587,0.0,17.6449494587
 08/31  14:00:00,1536.2690362,55.7223929307,447.784910875,0.0,448.566543614,448.566543614,13.1518881273,0.0,13.1518881273
 08/31  15:00:00,1551.22820421,59.0199941382,458.847255938,0.0,448.566543614,448.566543614,10.9604838103,0.0,10.9604838103
 08/31  16:00:00,1609.1951638,64.5755985437,459.532392019,0.0,448.566543614,448.566543614,15.3921774991,0.0,15.3921774991
 08/31  17:00:00,1480.58752522,52.7402767001,456.17581633,0.0,348.885089477,398.725816546,8.75318260373,0.0,8.75318260373
 08/31  18:00:00,1269.93953496,40.692819083,461.396494761,0.0,249.203635341,299.044362409,6.55966425416,0.0,6.55966425416
 08/31  19:00:00,1255.21990498,34.8113066766,457.375565305,0.0,249.203635341,299.044362409,6.54714098254,0.0,6.54714098254
 08/31  20:00:00,1138.48916819,30.52062853,457.816359746,0.0,149.522181205,249.203635341,6.55072559142,0.0,6.55072559142
 08/31  21:00:00,1116.33250771,29.7919011463,460.836793952,0.0,149.522181205,249.203635341,2.19112416868,0.0,2.19112416868
 08/31  22:00:00,349.356633393,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912680893,0.0,2.18912680893
 08/31  23:00:00,299.991874162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895146866,0.0,2.18895146866
 08/31  24:00:00,459.495741593,1.20043782622,131.456447718,0.0,24.9203635341,199.362908273,2.18914565833,0.0,2.18914565833
 09/01  01:00:00,287.769677225,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677234,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891299875,0.0,2.1891299875
 09/01  03:00:00,287.769677346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895619166,0.0,2.18895619166
 09/01  04:00:00,299.991875236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904573801,0.0,2.18904573801
 09/01  05:00:00,349.357959422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36205695656,0.0,4.36205695656
 09/01  06:00:00,927.649817372,35.1544747712,424.631502538,0.0,49.8407270682,199.362908273,2.35861006046,0.168292864908,2.19031719555
 09/01  07:00:00,984.66536508,29.6961671831,394.761253785,0.0,149.522181205,199.362908273,7.69975429958,1.1438520329,6.55590226668
 09/01  08:00:00,1583.51709915,36.2374546036,429.173150191,0.0,448.566543614,448.566543614,10.968762211,0.0,10.968762211
 09/01  09:00:00,1563.61150084,41.5129489323,437.014022493,0.0,448.566543614,448.566543614,13.1734827899,0.0,13.1734827899
 09/01  10:00:00,1499.27549063,44.3513643016,418.727942211,0.0,448.566543614,448.566543614,15.369781089,0.0,15.369781089
 09/01  11:00:00,1499.34256423,42.7090351661,420.433825132,0.0,448.566543614,448.566543614,15.405947602,0.0,15.405947602
 09/01  12:00:00,1458.3122368,40.4962463207,431.452591553,0.0,448.566543614,398.725816546,19.8696564764,0.0,19.8696564764
 09/01  13:00:00,1514.49025392,48.9430565792,429.344394239,0.0,448.566543614,448.566543614,17.6448832562,0.0,17.6448832562
 09/01  14:00:00,1511.94591127,49.9676849415,425.784255108,0.0,448.566543614,448.566543614,13.151828297,0.0,13.151828297
 09/01  15:00:00,1512.0505087,50.0117813152,425.845197565,0.0,448.566543614,448.566543614,10.9619723694,0.0,10.9619723694
 09/01  16:00:00,1560.52459863,51.1602796141,424.277136127,0.0,448.566543614,448.566543614,15.3923421396,0.0,15.3923421396
 09/01  17:00:00,1451.91316365,44.9311393825,434.758382873,0.0,348.885089477,398.725816546,8.75326106557,0.0,8.75326106557
 09/01  18:00:00,1267.56922685,34.7445468301,459.966153646,0.0,249.203635341,299.044362409,6.55973273895,0.0,6.55973273895
 09/01  19:00:00,1260.14684906,30.7603642039,463.887669865,0.0,249.203635341,299.044362409,6.5475816926,0.0,6.5475816926
 09/01  20:00:00,1159.02208328,29.6982859356,479.492778336,0.0,149.522181205,249.203635341,6.55082062181,0.0,6.55082062181
 09/01  21:00:00,1097.34858105,29.6961671831,445.857279048,0.0,149.522181205,249.203635341,2.37840038988,0.187247973378,2.1911524165
 09/01  22:00:00,349.356634544,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915434292,0.0,2.18915434292
 09/01  23:00:00,299.991875255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898076261,0.0,2.18898076261
 09/01  24:00:00,287.769677334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907042315,0.0,2.18907042315
 09/02  01:00:00,237.92895137,0.0,0.0,0.0,24.9203635341,149.522181205,1.77510362883,0.0,1.77510362883
 09/02  02:00:00,237.928951339,0.0,0.0,0.0,24.9203635341,149.522181205,0.433569898314,0.0,0.433569898314
 09/02  03:00:00,237.928951392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899165778,0.0,2.18899165778
 09/02  04:00:00,250.151149319,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908327311,0.0,2.18908327311
 09/02  05:00:00,274.596870698,0.0,0.0,0.0,24.9203635341,149.522181205,4.36214366451,0.0,4.36214366451
 09/02  06:00:00,930.335370217,33.3923190702,421.156947476,0.0,49.8407270682,199.362908273,22.2414412867,20.0510785557,2.19036273101
 09/02  07:00:00,927.446301441,29.6961671831,428.588895233,0.0,49.8407270682,199.362908273,31.435070998,27.0688183494,4.3662526486
 09/02  08:00:00,1190.71513743,29.6961671831,440.86108903,0.0,249.203635341,249.203635341,25.6031108828,21.2312509645,4.37185991827
 09/02  09:00:00,1173.45503263,29.6961671831,457.701458125,0.0,249.203635341,249.203635341,25.6351223549,19.0753994433,6.55972291157
 09/02  10:00:00,1146.71127145,29.6961671831,479.544622129,0.0,249.203635341,249.203635341,21.1809303995,12.4475296742,8.73340072524
 09/02  11:00:00,1146.54216456,29.6961671831,479.378538237,0.0,249.203635341,249.203635341,12.3485027502,5.78461208925,6.56389066093
 09/02  12:00:00,1145.07395934,29.8235525666,477.787932735,0.0,249.203635341,249.203635341,8.27222901937,0.689881124855,7.58234789452
 09/02  13:00:00,1107.78287145,30.1273615436,440.961008136,0.0,249.203635341,249.203635341,8.18932569004,0.480454282776,7.70887140727
 09/02  14:00:00,862.777933327,29.6961671831,445.406697632,0.0,74.7610906023,174.442544739,6.06851797471,1.6968303651,4.37168760961
 09/02  15:00:00,890.548913228,29.6961671831,472.596898276,0.0,74.7610906023,174.442544739,5.20100916618,0.83168510795,4.36932405823
 09/02  16:00:00,938.770248996,29.6961671831,471.928848653,0.0,74.7610906023,174.442544739,5.41349731509,1.04337020616,4.37012710893
 09/02  17:00:00,901.858809616,29.6961671831,473.105771328,0.0,24.9203635341,149.522181205,18.2467742621,13.8859884829,4.36078577919
 09/02  18:00:00,296.667615122,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902470768,0.0,2.1902470768
 09/02  19:00:00,289.31055275,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026853299,0.0,2.19026853299
 09/02  20:00:00,323.485219679,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028996554,0.0,2.19028996554
 09/02  21:00:00,299.041707898,0.0,0.0,0.0,24.9203635341,149.522181205,4.36345476587,0.0,4.36345476587
 09/02  22:00:00,274.595545017,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913541165,0.0,2.18913541165
 09/02  23:00:00,250.151149301,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896362899,0.0,2.18896362899
 09/02  24:00:00,237.92895136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905547208,0.0,2.18905547208
 09/03  01:00:00,237.928510262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839428956,0.0,2.18839428956
 09/03  03:00:00,237.928511045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838572081,0.0,2.18838572081
 09/03  04:00:00,250.150708445,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837724961,0.0,2.18837724961
 09/03  05:00:00,274.596430149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036522391,0.0,2.19036522391
 09/03  06:00:00,306.396561724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831147711,0.0,2.18831147711
 09/03  07:00:00,296.666290476,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,296.666291091,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841268922,0.0,2.18841268922
 09/03  09:00:00,787.547617081,21.0985297876,410.073114169,0.0,24.9203635341,149.522181205,2.18803329424,0.0,2.18803329424
 09/03  10:00:00,633.202863264,17.8326589253,327.324416964,0.0,24.9203635341,149.522181205,2.18846178874,0.0,2.18846178874
 09/03  11:00:00,252.226993499,0.381468665736,27.7462139009,0.0,24.9203635341,149.522181205,2.18970073624,0.0,2.18970073624
 09/03  12:00:00,803.773829732,20.1247628522,475.658190629,0.0,24.9203635341,149.522181205,2.18980708464,0.0,2.18980708464
 09/03  13:00:00,794.956453646,19.1119076303,470.304269939,0.0,24.9203635341,149.522181205,2.19192226779,0.0,2.19192226779
 09/03  14:00:00,847.033078945,24.1105167283,513.548493876,0.0,24.9203635341,149.522181205,2.18983314391,0.0,2.18983314391
 09/03  15:00:00,794.228979937,19.1320367454,469.91673239,0.0,24.9203635341,149.522181205,2.18843023313,0.0,2.18843023313
 09/03  16:00:00,885.443510865,23.693942217,503.713637045,0.0,24.9203635341,149.522181205,2.1884654986,0.0,2.1884654986
 09/03  17:00:00,877.806656685,18.8493804913,468.416485358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,823.386804842,18.8605868571,419.282375259,0.0,24.9203635341,149.522181205,2.1884572925,0.0,2.1884572925
 09/03  19:00:00,520.479771902,8.70069209465,188.429978006,0.0,24.9203635341,149.522181205,2.18844909992,0.0,2.18844909992
 09/03  20:00:00,323.483895514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839645008,0.0,2.18839645008
 09/03  21:00:00,299.040825666,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902476661,0.0,2.1902476661
 09/03  22:00:00,274.595104167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833128504,0.0,2.18833128504
 09/03  23:00:00,250.150707981,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832308031,0.0,2.18832308031
 09/04  01:00:00,237.92851201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831698308,0.0,2.18831698308
 09/04  02:00:00,237.928511836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831054645,0.0,2.18831054645
 09/04  03:00:00,237.928511239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709466,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830423815,0.0,2.18830423815
 09/04  05:00:00,274.596432038,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032114225,0.0,2.19032114225
 09/04  06:00:00,314.940229815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846156797,0.0,2.18846156797
 09/04  07:00:00,460.731301437,6.53952702824,131.930662502,0.0,24.9203635341,149.522181205,2.18845592883,0.0,2.18845592883
 09/04  08:00:00,874.350545738,19.7835825654,462.734923959,0.0,24.9203635341,149.522181205,2.18845019716,0.0,2.18845019716
 09/04  09:00:00,862.403165662,23.0888575234,480.71136657,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,792.34410347,19.8569511625,466.560655224,0.0,24.9203635341,149.522181205,2.18844414324,0.0,2.18844414324
 09/04  11:00:00,844.205145253,22.940530324,512.048036956,0.0,24.9203635341,149.522181205,2.18980703128,0.0,2.18980703128
 09/04  12:00:00,802.494996072,19.8953676766,476.772735265,0.0,24.9203635341,149.522181205,2.18985237367,0.0,2.18985237367
 09/04  13:00:00,858.576674239,23.8455536013,525.507122422,0.0,24.9203635341,149.522181205,4.36386265682,0.0,4.36386265682
 09/04  14:00:00,810.036706083,20.4769262654,483.72194932,0.0,24.9203635341,149.522181205,2.18981799775,0.0,2.18981799775
 09/04  15:00:00,858.701736959,23.4854186516,526.051782079,0.0,24.9203635341,149.522181205,2.18845956902,0.0,2.18845956902
 09/04  16:00:00,855.001831323,19.926778335,480.36855134,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,937.89920138,23.2562693456,519.954640287,0.0,24.9203635341,149.522181205,2.18845354123,0.0,2.18845354123
 09/04  18:00:00,890.298779867,19.8872696387,479.068286269,0.0,24.9203635341,149.522181205,2.18844752338,0.0,2.18844752338
 09/04  19:00:00,735.855230626,15.6106947618,361.315761699,0.0,24.9203635341,149.522181205,2.18842682164,0.0,2.18842682164
 09/04  20:00:00,586.019133202,8.97813421257,206.478480063,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828033,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049212578,0.0,4.36049212578
 09/04  22:00:00,274.595104877,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.15070984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828550595,0.0,2.18828550595
 09/04  24:00:00,237.928512093,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827957927,0.0,2.18827957927
 09/05  01:00:00,287.769682522,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894352916,0.0,2.18894352916
 09/05  02:00:00,287.769682309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904231447,0.0,2.18904231447
 09/05  03:00:00,287.769682267,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914096525,0.0,2.18914096525
 09/05  05:00:00,349.357967471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202090597,0.0,4.36202090597
 09/05  06:00:00,1013.80250386,32.8659202031,488.851532448,0.0,49.8407270682,199.362908273,6.5389769884,4.34862193532,2.19035505308
 09/05  07:00:00,1061.7517074,29.6961671831,458.55798076,0.0,149.522181205,199.362908273,10.4578830604,3.90241271801,6.55547034239
 09/05  08:00:00,1588.37395916,29.6975424434,436.926585917,0.0,448.566543614,448.566543614,13.1595350538,0.0,13.1595350538
 09/05  09:00:00,1547.76130369,32.308576774,431.538768145,0.0,448.566543614,448.566543614,13.1674066515,0.0,13.1674066515
 09/05  10:00:00,1516.42818322,36.7335904087,443.498378284,0.0,448.566543614,448.566543614,13.1718234884,0.0,13.1718234884
 09/05  11:00:00,1521.31806445,39.4101851573,446.038257037,0.0,448.566543614,448.566543614,15.4073945649,0.0,15.4073945649
 09/05  12:00:00,1472.95534005,37.9017856889,449.331876494,0.0,448.566543614,398.725816546,19.8701675179,0.0,19.8701675179
 09/05  13:00:00,1529.42150503,44.2012105703,450.832704,0.0,448.566543614,448.566543614,19.8517939636,0.0,19.8517939636
 09/05  14:00:00,1530.90289448,45.6247089722,451.841820079,0.0,448.566543614,448.566543614,10.9649779612,0.0,10.9649779612
 09/05  15:00:00,1530.85982597,46.3973398426,450.842115736,0.0,448.566543614,448.566543614,10.960322822,0.0,10.960322822
 09/05  16:00:00,1577.07850476,46.9479307689,447.452247849,0.0,448.566543614,448.566543614,15.3920320948,0.0,15.3920320948
 09/05  17:00:00,1460.19008706,40.5872427328,449.489655323,0.0,348.885089477,398.725816546,10.9369118786,0.0,10.9369118786
 09/05  18:00:00,1258.75711334,32.9473956769,453.251596399,0.0,249.203635341,299.044362409,6.55987180882,0.0,6.55987180882
 09/05  19:00:00,1252.74130155,31.0482933556,456.194177934,0.0,249.203635341,299.044362409,4.37189213515,0.0,4.37189213515
 09/05  20:00:00,1141.74355497,29.7855249341,461.805830023,0.0,149.522181205,249.203635341,6.55191782502,0.0,6.55191782502
 09/05  21:00:00,1121.74380445,29.6981472361,466.341834761,0.0,149.522181205,249.203635341,4.36207236035,0.0,4.36207236035
 09/05  22:00:00,349.356639291,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909069063,0.0,2.18909069063
 09/05  24:00:00,287.769682516,0.0,0.0,0.0,24.9203635341,199.362908273,2.188924987,0.0,2.188924987
 09/06  01:00:00,287.769683903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902675481,0.0,2.18902675481
 09/06  02:00:00,287.769683977,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912792372,0.0,2.18912792372
 09/06  03:00:00,287.769684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896425979,0.0,2.18896425979
 09/06  04:00:00,299.991881742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906573004,0.0,2.18906573004
 09/06  05:00:00,349.357968889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102508592,0.0,2.19102508592
 09/06  06:00:00,959.628830333,36.2591997335,432.115245843,0.0,49.8407270682,199.362908273,2.22503635066,0.0344981133174,2.19053823734
 09/06  07:00:00,1027.90779621,29.6961671831,427.850087703,0.0,149.522181205,199.362908273,8.74126938785,0.00748912727111,8.73378026058
 09/06  08:00:00,1573.33738461,33.3348396392,420.441240389,0.0,448.566543614,448.566543614,10.9707991681,0.0,10.9707991681
 09/06  09:00:00,1545.05100637,38.7591419266,424.470874714,0.0,448.566543614,448.566543614,13.1724382031,0.0,13.1724382031
 09/06  10:00:00,1507.04792594,42.2422467602,429.584035268,0.0,448.566543614,448.566543614,13.1779618964,0.0,13.1779618964
 09/06  11:00:00,1500.69293511,44.752991124,422.719930077,0.0,448.566543614,448.566543614,17.607129573,0.0,17.607129573
 09/06  12:00:00,1463.81446945,41.0207484786,436.826636161,0.0,448.566543614,398.725816546,19.8715076516,0.0,19.8715076516
 09/06  13:00:00,1519.28251353,48.1043787392,434.97526236,0.0,448.566543614,448.566543614,17.6473041678,0.0,17.6473041678
 09/06  14:00:00,1520.81072743,48.8055935708,435.919056649,0.0,448.566543614,448.566543614,13.153533177,0.0,13.153533177
 09/06  15:00:00,1525.56671687,49.6088921343,441.135512977,0.0,448.566543614,448.566543614,10.9621760155,0.0,10.9621760155
 09/06  16:00:00,1580.78690543,50.3383659152,448.450458358,0.0,448.566543614,448.566543614,15.3936409931,0.0,15.3936409931
 09/06  17:00:00,1461.32816987,43.295821252,448.465464614,0.0,348.885089477,398.725816546,8.75388026477,0.0,8.75388026477
 09/06  18:00:00,1257.86274025,33.4283442005,452.05736509,0.0,249.203635341,299.044362409,8.73970154594,0.0,8.73970154594
 09/06  19:00:00,1263.62883578,30.8563817228,458.729952898,0.0,249.203635341,299.044362409,4.37165299459,0.0,4.37165299459
 09/06  20:00:00,1144.2426392,29.736021661,464.354412277,0.0,149.522181205,249.203635341,6.55241579873,0.0,6.55241579873
 09/06  21:00:00,1121.14896198,29.6961671831,465.74897096,0.0,149.522181205,249.203635341,2.19125698271,0.0,2.19125698271
 09/06  22:00:00,349.356640799,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912963943,0.0,2.18912963943
 09/06  23:00:00,299.991881698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896536748,0.0,2.18896536748
 09/06  24:00:00,287.769683861,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906700893,0.0,2.18906700893
 09/07  01:00:00,287.769685389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917217721,0.0,2.18917217721
 09/07  02:00:00,287.769685247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901081885,0.0,2.18901081885
 09/07  03:00:00,287.769685162,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911486674,0.0,2.18911486674
 09/07  04:00:00,299.991882884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895358315,0.0,2.18895358315
 09/07  05:00:00,349.357971497,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119573445,0.0,2.19119573445
 09/07  06:00:00,958.398922107,34.10506106,447.72329141,0.0,49.8407270682,199.362908273,10.9496723846,8.75941481371,2.19025757092
 09/07  07:00:00,926.957507625,29.6961671831,342.105792915,0.0,149.522181205,199.362908273,38.2636387821,31.7081903773,6.55544840483
 09/07  08:00:00,1461.61839565,32.8406939715,325.801728087,0.0,448.566543614,448.566543614,13.3555184375,0.197163141255,13.1583552963
 09/07  09:00:00,1351.87678547,34.3937778592,253.105356238,0.0,448.566543614,448.566543614,13.2346523444,0.0657210918922,13.1689312525
 09/07  10:00:00,1322.72088556,34.842183998,271.819635748,0.0,448.566543614,448.566543614,13.1745307467,0.0,13.1745307467
 09/07  11:00:00,1309.5604104,35.1869269237,258.808093003,0.0,448.566543614,448.566543614,17.6075207389,0.0,17.6075207389
 09/07  12:00:00,1143.69528333,32.5817976043,147.677491359,0.0,448.566543614,398.725816546,17.8829821057,0.217701276976,17.6652808288
 09/07  13:00:00,1174.08542563,35.4224970387,125.722859686,0.0,448.566543614,448.566543614,19.8521830643,0.0,19.8521830643
 09/07  14:00:00,1115.65588691,35.6770037493,68.5570582509,0.0,448.566543614,448.566543614,10.9627134946,0.0,10.9627134946
 09/07  15:00:00,1072.61750446,35.7911933732,26.647459123,0.0,448.566543614,448.566543614,13.1915065637,0.0410757399549,13.1504308237
 09/07  16:00:00,1121.77949522,35.8433373469,26.8219083954,0.0,448.566543614,448.566543614,15.7378862217,0.345036552483,15.3928496692
 09/07  17:00:00,971.615129493,32.4350439815,6.23121318319,0.0,348.885089477,398.725816546,16.2469890238,7.49229544941,8.75469357442
 09/07  18:00:00,700.208391054,29.6961671831,0.0,0.0,249.203635341,299.044362409,52.4247355593,45.864797075,6.55993848435
 09/07  19:00:00,701.405310166,29.6961671831,0.0,0.0,249.203635341,299.044362409,70.4814098353,63.9339669407,6.54744289468
 09/07  20:00:00,577.53405803,29.6961671831,0.0,0.0,149.522181205,249.203635341,97.0057347063,90.454512115,6.5512225913
 09/07  21:00:00,553.092863159,29.6961671831,0.0,0.0,149.522181205,249.203635341,102.650620899,100.459357781,2.19126311771
 09/07  22:00:00,349.356642275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899540532,0.0,2.18899540532
 09/07  23:00:00,299.991883105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909973396,0.0,2.18909973396
 09/07  24:00:00,287.769685305,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893858457,0.0,2.18893858457
 09/08  01:00:00,287.769686616,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890473031,0.0,2.1890473031
 09/08  02:00:00,287.769686598,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.76968659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915405564,0.0,2.18915405564
 09/08  04:00:00,299.991884491,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899519438,0.0,2.18899519438
 09/08  05:00:00,349.357974614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36217748619,0.0,4.36217748619
 09/08  06:00:00,422.706585738,32.8984275548,0.0,0.0,49.8407270682,199.362908273,149.010029719,146.819431572,2.19059814678
 09/08  07:00:00,500.907362862,29.6961671831,0.0,0.0,149.522181205,199.362908273,139.621250414,133.064108428,6.5571419857
 09/08  08:00:00,1049.43134858,30.0348789902,0.0,0.0,448.566543614,448.566543614,49.1359155701,35.9781353785,13.1577801917
 09/08  09:00:00,1014.04668298,31.3252238647,0.0,0.0,448.566543614,448.566543614,35.594881209,22.4278037802,13.1670774287
 09/08  10:00:00,1132.2541266,32.1086931556,98.9972949078,0.0,448.566543614,448.566543614,24.673929438,11.5011632473,13.1727661906
 09/08  11:00:00,1291.05245932,33.7767328736,237.100048384,0.0,448.566543614,448.566543614,19.5464735839,4.137337817,15.4091357669
 09/08  12:00:00,1312.74844344,33.4429143211,311.357687774,0.0,448.566543614,398.725816546,26.6005057308,6.72712680537,19.8733789254
 09/08  13:00:00,1392.60460591,38.3182001591,335.120970761,0.0,448.566543614,448.566543614,21.1615384067,1.30850875899,19.8530296477
 09/08  14:00:00,1401.21665434,38.9485601858,342.083302512,0.0,448.566543614,448.566543614,11.2603217141,0.295338479633,10.9649832345
 09/08  15:00:00,1405.5273066,38.3060448174,346.049815145,0.0,448.566543614,448.566543614,13.1525239124,0.0,13.1525239124
 09/08  16:00:00,1478.07047874,38.5349280566,356.130395537,0.0,448.566543614,448.566543614,15.3938496018,0.0,15.3938496018
 09/08  17:00:00,1357.43795646,34.6494043481,353.444389627,0.0,348.885089477,398.725816546,8.75405239861,0.0,8.75405239861
 09/08  18:00:00,1141.29590952,30.2254503184,344.922591072,0.0,249.203635341,299.044362409,7.1655170136,0.60502086247,6.56049615113
 09/08  19:00:00,978.443949279,29.6961671831,195.060570055,0.0,249.203635341,299.044362409,17.9871959614,11.4394728922,6.54772306927
 09/08  20:00:00,743.053896676,29.6961671831,87.3470973791,0.0,149.522181205,249.203635341,37.5181843241,33.144198019,4.37398630515
 09/08  21:00:00,616.444741892,29.6961671831,0.496145386171,0.0,149.522181205,249.203635341,65.2491796574,60.8867961106,4.36238354682
 09/08  22:00:00,349.356643677,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912029018,0.0,2.18912029018
 09/08  23:00:00,299.991884558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896158259,0.0,2.18896158259
 09/08  24:00:00,287.769686585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906884613,0.0,2.18906884613
 09/09  01:00:00,237.928961097,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961083,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891806615,0.0,2.1891806615
 09/09  03:00:00,237.928961146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902427548,0.0,2.18902427548
 09/09  04:00:00,250.15115906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913413678,0.0,2.18913413678
 09/09  05:00:00,274.596886334,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234439161,0.0,4.36234439161
 09/09  06:00:00,421.67324789,31.8258330997,0.0,0.0,49.8407270682,199.362908273,203.242018132,201.051535933,2.19048219919
 09/09  07:00:00,401.243828882,29.6961671831,0.0,0.0,49.8407270682,199.362908273,166.806207004,162.43959571,4.36661129407
 09/09  08:00:00,650.376425322,29.6961671831,0.0,0.0,249.203635341,249.203635341,65.816287549,61.4442882625,4.37199928645
 09/09  09:00:00,843.513365247,29.6961671831,165.719576638,0.0,249.203635341,249.203635341,53.2219073938,44.4814019743,8.74050541948
 09/09  10:00:00,975.239639202,29.6961671831,321.390133468,0.0,249.203635341,249.203635341,38.5265964754,31.9709602025,6.5556362729
 09/09  11:00:00,1001.6963857,29.7033065398,344.980863424,0.0,249.203635341,249.203635341,29.5513317742,22.9870603813,6.56427139288
 09/09  12:00:00,1005.35277969,29.8179726771,346.680907897,0.0,249.203635341,249.203635341,23.9999043153,15.2626792194,8.73722509591
 09/09  13:00:00,1013.56302694,30.5805279564,352.740393393,0.0,249.203635341,249.203635341,16.6098312792,10.0535066607,6.55632461845
 09/09  14:00:00,770.970268904,30.698072673,356.536348775,0.0,74.7610906023,174.442544739,16.3319372782,11.960484735,4.37145254313
 09/09  15:00:00,759.771537328,30.1522995937,354.290252371,0.0,74.7610906023,174.442544739,8.42626101635,1.88268739846,6.54357361789
 09/09  16:00:00,816.133058174,29.704971953,357.573295069,0.0,74.7610906023,174.442544739,11.9274603173,7.55675459538,4.37070572195
 09/09  17:00:00,790.997055087,29.6961671831,363.331126359,0.0,24.9203635341,149.522181205,22.8255020359,20.6349680318,2.19053400406
 09/09  18:00:00,502.127817237,11.0311285163,145.512331531,0.0,24.9203635341,149.522181205,2.19057574128,0.0,2.19057574128
 09/09  19:00:00,297.854233713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36090782631,0.0,4.36090782631
 09/09  20:00:00,323.485233609,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033305297,0.0,2.19033305297
 09/09  21:00:00,299.041724773,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161521954,0.0,2.19161521954
 09/09  22:00:00,274.59555462,0.0,0.0,0.0,24.9203635341,149.522181205,2.189100628,0.0,2.189100628
 09/09  23:00:00,250.151159178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894443622,0.0,2.18894443622
 09/09  24:00:00,237.928961324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905472177,0.0,2.18905472177
 09/10  01:00:00,237.928519094,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832171253,0.0,2.18832171253
 09/10  02:00:00,237.928518606,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833049102,0.0,2.18833049102
 09/10  03:00:00,237.928518451,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833940895,0.0,2.18833940895
 09/10  05:00:00,274.596444296,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053236704,0.0,2.19053236704
 09/10  06:00:00,314.940237051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830985381,0.0,2.18830985381
 09/10  07:00:00,296.666299385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842972174,0.0,2.18842972174
 09/10  08:00:00,296.666298852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832825256,0.0,2.18832825256
 09/10  09:00:00,259.999705308,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,211.110914645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833750704,0.0,2.18833750704
 09/10  11:00:00,211.111802496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972935149,0.0,2.18972935149
 09/10  12:00:00,508.250131966,15.0354768328,212.978757817,0.0,24.9203635341,149.522181205,2.18991830528,0.0,2.18991830528
 09/10  13:00:00,634.656175184,21.3709212043,307.691573607,0.0,24.9203635341,149.522181205,4.36392590356,0.0,4.36392590356
 09/10  14:00:00,477.691610136,12.2881008105,193.083288198,0.0,24.9203635341,149.522181205,2.18980600988,0.0,2.18980600988
 09/10  15:00:00,432.232429982,10.5836730176,167.516906678,0.0,24.9203635341,149.522181205,2.18843618528,0.0,2.18843618528
 09/10  16:00:00,259.999705239,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,616.366392335,15.3885732437,223.209163789,0.0,24.9203635341,149.522181205,2.18822293739,0.0,2.18822293739
 09/10  18:00:00,459.066193757,8.31922342892,123.593946818,0.0,24.9203635341,149.522181205,2.18849111228,0.0,2.18849111228
 09/10  19:00:00,297.852903316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838982619,0.0,2.18838982619
 09/10  20:00:00,323.483903029,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,299.04084044,0.0,0.0,0.0,24.9203635341,149.522181205,4.36065259815,0.0,4.36065259815
