Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  22:00:00,274.595111941,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836865504,0.0,2.18836865504
 09/10  24:00:00,237.928519189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837795972,0.0,2.18837795972
 09/11  01:00:00,287.769691765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906547104,0.0,2.18906547104
 09/11  02:00:00,287.76969172,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918141348,0.0,2.18918141348
 09/11  03:00:00,287.769691538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903043169,0.0,2.18903043169
 09/11  04:00:00,299.991889319,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981879,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242551939,0.0,4.36242551939
 09/11  06:00:00,420.959035196,31.1524843641,0.0,0.0,49.8407270682,199.362908273,146.082472892,143.891897101,2.1905757913
 09/11  07:00:00,532.664939447,29.6961671831,6.39982473384,0.0,149.522181205,199.362908273,140.915037096,134.359457002,6.55558009417
 09/11  08:00:00,1196.21313341,29.6961671831,69.2369918853,0.0,448.566543614,448.566543614,39.5037204806,26.3442415044,13.1594789761
 09/11  09:00:00,1354.8587903,29.6961671831,258.919536105,0.0,448.566543614,448.566543614,24.3886036403,11.2179947693,13.170608871
 09/11  10:00:00,1446.06915063,29.6981091781,389.874927993,0.0,448.566543614,448.566543614,16.2598022828,3.08306043349,13.1767418493
 09/11  11:00:00,1486.58835085,31.415906073,423.216010293,0.0,448.566543614,448.566543614,18.6614016656,1.0494699959,17.6119316697
 09/11  12:00:00,1463.26296216,32.7579755879,445.636789093,0.0,448.566543614,398.725816546,20.6571014094,0.784044323591,19.8730570858
 09/11  13:00:00,1527.99780087,35.3768910032,457.071597883,0.0,448.566543614,448.566543614,17.6496366096,0.0,17.6496366096
 09/11  14:00:00,1538.60872503,37.5575310974,464.920658311,0.0,448.566543614,448.566543614,13.1551662225,0.0,13.1551662225
 09/11  15:00:00,1539.51139968,37.5493101693,465.768462086,0.0,448.566543614,448.566543614,10.9623702208,0.0,10.9623702208
 09/11  16:00:00,1587.86613992,37.5488531417,465.229984459,0.0,448.566543614,448.566543614,15.3951669218,0.0,15.3951669218
 09/11  17:00:00,1477.85732641,32.7314363272,472.902171458,0.0,348.885089477,398.725816546,8.75337478456,0.0,8.75337478456
 09/11  18:00:00,1283.29722724,29.8507979824,480.587843344,0.0,249.203635341,299.044362409,8.74078815223,0.0,8.74078815223
 09/11  19:00:00,1281.48152907,29.6961671831,477.742758757,0.0,249.203635341,299.044362409,4.48096124247,0.108988988952,4.37197225352
 09/11  20:00:00,1157.01343749,29.6961671831,477.154444078,0.0,149.522181205,249.203635341,21.2139187334,14.6622445004,6.55167423295
 09/11  21:00:00,1125.14473298,29.6961671831,469.721032932,0.0,149.522181205,249.203635341,34.9898344054,32.7988366138,2.19099779154
 09/11  22:00:00,349.356648533,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919957507,0.0,2.18919957507
 09/11  23:00:00,299.99188945,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889940441,0.0,2.1889940441
 09/11  24:00:00,287.769691674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911052701,0.0,2.18911052701
 09/12  01:00:00,287.769693561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896301719,0.0,2.18896301719
 09/12  02:00:00,287.769693489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908244226,0.0,2.18908244226
 09/12  03:00:00,287.769693569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920170605,0.0,2.18920170605
 09/12  04:00:00,299.991891282,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890535858,0.0,2.1890535858
 09/12  05:00:00,349.357984187,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105254228,0.0,2.19105254228
 09/12  06:00:00,945.5098391,32.7234189393,429.045456418,0.0,49.8407270682,199.362908273,56.3279096287,54.1373321469,2.19057748183
 09/12  07:00:00,1012.58274243,29.6961671831,416.834358315,0.0,149.522181205,199.362908273,72.8944922479,64.1600089551,8.73448329277
 09/12  08:00:00,1583.56827091,29.7084737088,435.057421306,0.0,448.566543614,448.566543614,16.1833465077,5.21192729106,10.9714192167
 09/12  09:00:00,1581.48819371,30.381612111,466.020491439,0.0,448.566543614,448.566543614,15.1709342534,1.99530529918,13.1756289542
 09/12  10:00:00,1523.34822607,31.0704289258,456.080779323,0.0,448.566543614,448.566543614,16.3531187911,0.98227522972,15.3708435614
 09/12  11:00:00,1513.13761212,31.67088793,445.266704631,0.0,448.566543614,448.566543614,15.6389265204,0.228842560607,15.4100839598
 09/12  12:00:00,1461.6298921,29.9964143749,445.269685443,0.0,448.566543614,398.725816546,20.1634344987,0.290140179476,19.8732943192
 09/12  13:00:00,1498.99783932,32.8404219586,430.114724013,0.0,448.566543614,448.566543614,19.8565322497,0.0,19.8565322497
 09/12  14:00:00,1496.13154567,33.711743769,426.779869499,0.0,448.566543614,448.566543614,10.9653966716,0.0,10.9653966716
 09/12  15:00:00,1492.18485775,35.1201619493,422.002747366,0.0,448.566543614,448.566543614,13.150212316,0.0,13.150212316
 09/12  16:00:00,1535.68784228,36.2151335111,416.652770158,0.0,448.566543614,448.566543614,15.395975171,0.0,15.395975171
 09/12  17:00:00,1425.20212475,32.0304343846,423.431302052,0.0,348.885089477,398.725816546,8.75516148043,0.0,8.75516148043
 09/12  18:00:00,1237.37464258,29.6961671831,435.828005773,0.0,249.203635341,299.044362409,6.56035599054,0.0,6.56035599054
 09/12  19:00:00,1260.95329433,29.6961671831,448.667078189,0.0,249.203635341,299.044362409,11.8833131747,5.33542852878,6.54788464595
 09/12  20:00:00,1150.00049651,29.6961671831,470.128595385,0.0,149.522181205,249.203635341,39.09631249,32.5444682678,6.55184422219
 09/12  21:00:00,1137.74273621,29.6961671831,482.306018347,0.0,149.522181205,249.203635341,53.0475511581,50.8565144224,2.19103673563
 09/12  22:00:00,349.356650495,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917048509,0.0,2.18917048509
 09/12  23:00:00,299.991891342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902254038,0.0,2.18902254038
 09/12  24:00:00,287.769693472,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914227293,0.0,2.18914227293
 09/13  01:00:00,287.769695249,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889989658,0.0,2.1889989658
 09/13  02:00:00,287.769695089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912178257,0.0,2.18912178257
 09/13  03:00:00,287.76969506,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897647127,0.0,2.18897647127
 09/13  04:00:00,299.991892836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987598,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235486112,0.0,4.36235486112
 09/13  06:00:00,576.085746633,32.8943253057,76.2559573105,0.0,49.8407270682,199.362908273,83.6498282145,81.4592803532,2.19054786137
 09/13  07:00:00,744.33221777,29.6961671831,163.279738897,0.0,149.522181205,199.362908273,78.4852937669,71.9296571411,6.55563662578
 09/13  08:00:00,1527.08345826,29.8214381798,384.438569278,0.0,448.566543614,448.566543614,26.1148388117,12.9521796711,13.1626591407
 09/13  09:00:00,1563.75611303,31.6660887296,447.004092192,0.0,448.566543614,448.566543614,14.935833972,1.76250133411,13.1733326379
 09/13  10:00:00,1504.159845,32.8431271132,435.136981866,0.0,448.566543614,448.566543614,13.5664068689,0.388486534266,13.1779203346
 09/13  11:00:00,1522.24146201,35.8685547022,450.173022363,0.0,448.566543614,448.566543614,17.6109442577,0.0,17.6109442577
 09/13  12:00:00,1473.40715484,36.1200325046,450.923522721,0.0,448.566543614,398.725816546,19.8763126289,0.0,19.8763126289
 09/13  13:00:00,1518.46918476,42.2148765483,440.051311834,0.0,448.566543614,448.566543614,17.6503517149,0.0,17.6503517149
 09/13  14:00:00,1515.43882568,44.601089715,434.643647157,0.0,448.566543614,448.566543614,13.1576017356,0.0,13.1576017356
 09/13  15:00:00,1514.94953117,45.0473623698,433.708515673,0.0,448.566543614,448.566543614,10.9629788116,0.0,10.9629788116
 09/13  16:00:00,1564.98484464,44.4940363681,435.403477457,0.0,448.566543614,448.566543614,15.3966265401,0.0,15.3966265401
 09/13  17:00:00,1459.62270014,36.271875771,451.127088794,0.0,348.885089477,398.725816546,10.9384908657,0.0,10.9384908657
 09/13  18:00:00,1273.17608897,30.9230067648,469.394480216,0.0,249.203635341,299.044362409,6.56097439389,0.0,6.56097439389
 09/13  19:00:00,1281.92717091,29.9191062171,469.421862844,0.0,249.203635341,299.044362409,6.54793766833,0.0,6.54793766833
 09/13  20:00:00,1139.25425728,29.6961671831,459.405845761,0.0,149.522181205,249.203635341,4.37541408932,0.0,4.37541408932
 09/13  21:00:00,1129.6094769,29.6961671831,474.205541527,0.0,149.522181205,249.203635341,9.80220632351,5.44011575874,4.36209056477
 09/13  22:00:00,349.356651996,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897738963,0.0,2.18897738963
 09/13  23:00:00,299.991892727,0.0,0.0,0.0,24.9203635341,199.362908273,2.189100637,0.0,2.189100637
 09/13  24:00:00,287.769694957,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922668315,0.0,2.18922668315
 09/14  02:00:00,287.769696845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908426009,0.0,2.18908426009
 09/14  03:00:00,287.769696997,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892104196,0.0,2.1892104196
 09/14  04:00:00,299.991894813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906818705,0.0,2.18906818705
 09/14  05:00:00,349.357990695,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230172528,0.0,4.36230172528
 09/14  06:00:00,790.549632815,33.371987323,277.262994123,0.0,49.8407270682,199.362908273,38.1464117116,35.9559333322,2.1904783793
 09/14  07:00:00,799.515040897,29.6961671831,215.9534669,0.0,149.522181205,199.362908273,55.8295313547,49.2723275007,6.55720385403
 09/14  08:00:00,1441.9311191,30.7495577984,307.032149253,0.0,448.566543614,448.566543614,15.9768108776,2.81840924891,13.1584016287
 09/14  09:00:00,1479.18807186,32.4158924321,376.38240121,0.0,448.566543614,448.566543614,13.2348731826,0.0654555737766,13.1694176088
 09/14  10:00:00,1460.99056243,34.6242395981,398.609780453,0.0,448.566543614,448.566543614,13.1759584441,0.0,13.1759584441
 09/14  11:00:00,1485.88144341,35.4743266947,417.238749837,0.0,448.566543614,448.566543614,17.6114553617,0.0,17.6114553617
 09/14  12:00:00,1447.46753114,33.5596773928,427.77887896,0.0,448.566543614,398.725816546,19.8742810439,0.0,19.8742810439
 09/14  13:00:00,1506.39577119,37.8989760154,432.29378053,0.0,448.566543614,448.566543614,17.6513731822,0.0,17.6513731822
 09/14  14:00:00,1508.58292345,38.6662768794,433.72254499,0.0,448.566543614,448.566543614,13.1563904679,0.0,13.1563904679
 09/14  15:00:00,1515.51533748,40.1934592123,439.128213955,0.0,448.566543614,448.566543614,10.9636796879,0.0,10.9636796879
 09/14  16:00:00,1565.95736901,41.1612980205,439.708722599,0.0,448.566543614,448.566543614,15.396093317,0.0,15.396093317
 09/14  17:00:00,1439.36857664,35.6917536999,431.453076892,0.0,348.885089477,398.725816546,8.75474216304,0.0,8.75474216304
 09/14  18:00:00,1216.46372861,29.9064004939,415.925663632,0.0,249.203635341,299.044362409,8.74124888159,0.0,8.74124888159
 09/14  19:00:00,1197.07811355,29.7080306684,394.217253245,0.0,249.203635341,299.044362409,4.37198471176,0.0,4.37198471176
 09/14  20:00:00,1041.26887605,29.6961671831,375.651625916,0.0,149.522181205,249.203635341,20.3931381447,13.8402251166,6.55291302815
 09/14  21:00:00,920.847806127,29.6961671831,283.327081922,0.0,149.522181205,249.203635341,41.7091486575,37.3470377965,4.36211086101
 09/14  22:00:00,349.356653827,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912045948,0.0,2.18912045948
 09/14  23:00:00,299.991894711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897840196,0.0,2.18897840196
 09/14  24:00:00,287.769696881,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910840529,0.0,2.18910840529
 09/15  02:00:00,287.769698952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923802484,0.0,2.18923802484
 09/15  03:00:00,287.769698918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909883515,0.0,2.18909883515
 09/15  04:00:00,299.99189684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922871897,0.0,2.18922871897
 09/15  05:00:00,349.357993745,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210389395,0.0,4.36210389395
 09/15  06:00:00,558.902946345,33.076729247,50.0409285093,0.0,49.8407270682,199.362908273,74.7828900736,72.5925065337,2.19038353985
 09/15  07:00:00,623.533984567,29.6961671831,45.0552951771,0.0,149.522181205,199.362908273,93.4769984553,86.9200041667,6.5569942886
 09/15  08:00:00,1370.51709579,30.3813154342,236.578692629,0.0,448.566543614,448.566543614,30.6443615548,17.4861156936,13.1582458612
 09/15  09:00:00,1494.41204689,31.8788641384,386.401630859,0.0,448.566543614,448.566543614,14.2622684408,1.09285593342,13.1694125074
 09/15  10:00:00,1514.56504489,33.5683056675,445.425372209,0.0,448.566543614,448.566543614,13.2047567777,0.0286517399508,13.1761050377
 09/15  11:00:00,1532.78011948,36.2834465582,460.296753926,0.0,448.566543614,448.566543614,17.6119872719,0.0,17.6119872719
 09/15  12:00:00,1478.87671134,35.4010749526,457.111992235,0.0,448.566543614,398.725816546,19.8753238462,0.0,19.8753238462
 09/15  13:00:00,1517.54789276,40.7854003767,440.55945658,0.0,448.566543614,448.566543614,17.6525413081,0.0,17.6525413081
 09/15  14:00:00,1514.540664,43.1529320057,435.193618005,0.0,448.566543614,448.566543614,13.157225543,0.0,13.157225543
 09/15  15:00:00,1514.94575194,44.3655799527,434.386494203,0.0,448.566543614,448.566543614,10.9628644274,0.0,10.9628644274
 09/15  16:00:00,1564.14450302,44.1840407121,434.873098011,0.0,448.566543614,448.566543614,15.3970447186,0.0,15.3970447186
 09/15  17:00:00,1456.53560099,37.1192424158,447.192602996,0.0,348.885089477,398.725816546,10.9387314081,0.0,10.9387314081
 09/15  18:00:00,1269.1168483,30.7733724754,465.484858344,0.0,249.203635341,299.044362409,6.56116599818,0.0,6.56116599818
 09/15  19:00:00,1259.70269316,29.7555963743,448.0166873,0.0,249.203635341,299.044362409,6.54814397601,0.0,6.54814397601
 09/15  20:00:00,1118.36542052,29.6961671831,439.004163163,0.0,149.522181205,249.203635341,4.63700681916,0.261405052692,4.37560176647
 09/15  21:00:00,1100.05088394,29.6961671831,444.645787627,0.0,149.522181205,249.203635341,11.4099441682,7.04769711013,4.36224705808
 09/15  22:00:00,349.356655693,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905666155,0.0,2.18905666155
 09/15  23:00:00,299.99189656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891869034,0.0,2.1891869034
 09/15  24:00:00,287.769698682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904797444,0.0,2.18904797444
 09/16  01:00:00,237.928973602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.9289736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918427853,0.0,2.18918427853
 09/16  03:00:00,237.928973698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904821512,0.0,2.18904821512
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918195889,0.0,2.18918195889
 09/16  05:00:00,274.596906401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36256934254,0.0,4.36256934254
 09/16  06:00:00,967.094153751,33.0203531127,445.051741066,0.0,49.8407270682,199.362908273,40.8575680156,38.6669483937,2.19061962193
 09/16  07:00:00,914.275490628,29.6961671831,417.568317509,0.0,49.8407270682,199.362908273,67.472683247,63.1064022661,4.36628098088
 09/16  08:00:00,1197.34774235,29.6961671831,445.968838948,0.0,249.203635341,249.203635341,49.7127756583,45.3405448119,4.37223084636
 09/16  09:00:00,1184.31534593,29.6961671831,468.238777878,0.0,249.203635341,249.203635341,49.1281720091,40.3869325944,8.74123941473
 09/16  10:00:00,1131.22381159,29.6961671831,464.041735546,0.0,249.203635341,249.203635341,40.2752037481,33.7180434389,6.55716030917
 09/16  11:00:00,1118.88364257,29.6961671831,451.706795486,0.0,249.203635341,249.203635341,32.7297374717,23.9832268608,8.74651061093
 09/16  12:00:00,1114.02464919,29.6961671831,446.856491112,0.0,249.203635341,249.203635341,20.3385093766,13.7790034352,6.55950594145
 09/16  13:00:00,1106.77978416,29.6973123428,439.615786917,0.0,249.203635341,249.203635341,13.5885101303,7.0322443202,6.55626581009
 09/16  14:00:00,849.937785495,30.2991751724,432.483266876,0.0,74.7610906023,174.442544739,19.854500835,13.3057908123,6.54871002274
 09/16  15:00:00,861.9659969,29.7700115955,445.08859965,0.0,74.7610906023,174.442544739,19.6577431488,15.2880684822,4.36967466665
 09/16  16:00:00,938.337446029,29.8424348967,471.338348889,0.0,74.7610906023,174.442544739,21.1997006378,16.8287829225,4.37091771531
 09/16  17:00:00,902.946439856,30.306390399,473.576583858,0.0,24.9203635341,149.522181205,27.336111538,22.9750999452,4.36101159283
 09/16  18:00:00,752.706948372,19.9520663555,364.725229429,0.0,24.9203635341,149.522181205,2.19064038619,0.0,2.19064038619
 09/16  19:00:00,410.993066098,4.7504919894,82.9509406683,0.0,24.9203635341,149.522181205,2.19066623221,0.0,2.19066623221
 09/16  20:00:00,323.485250483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054611179,0.0,2.19054611179
 09/16  21:00:00,299.041748423,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344013205,0.0,4.36344013205
 09/16  22:00:00,274.595567095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912248452,0.0,2.18912248452
 09/16  23:00:00,250.151171571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868693759,0.0,2.18868693759
 09/16  24:00:00,237.92897358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912076437,0.0,2.18912076437
 09/17  01:00:00,237.928528729,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529233,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848296767,0.0,2.18848296767
 09/17  03:00:00,237.928529477,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851408055,0.0,2.18851408055
 09/17  04:00:00,250.150727055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832248892,0.0,2.18832248892
 09/17  05:00:00,274.596462336,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063091484,0.0,2.19063091484
 09/17  06:00:00,323.483913764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833894976,0.0,2.18833894976
 09/17  07:00:00,296.666308841,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,296.66630924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837066137,0.0,2.18837066137
 09/17  09:00:00,259.999716205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851433618,0.0,2.18851433618
 09/17  10:00:00,395.234414045,11.4634871893,131.246389053,0.0,24.9203635341,149.522181205,2.1885240775,0.0,2.1885240775
 09/17  11:00:00,211.111817887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983504834,0.0,2.18983504834
 09/17  12:00:00,532.047607362,17.0982707488,241.735760902,0.0,24.9203635341,149.522181205,2.18937906164,0.0,2.18937906164
 09/17  13:00:00,628.945637861,23.8468764799,298.424435527,0.0,24.9203635341,149.522181205,2.19213139661,0.0,2.19213139661
 09/17  14:00:00,565.120471781,19.3054997102,243.141915373,0.0,24.9203635341,149.522181205,4.35987620873,0.0,4.35987620873
 09/17  15:00:00,620.931305761,23.8461597258,298.168496869,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,613.59833921,18.5972131065,249.477274288,0.0,24.9203635341,149.522181205,2.18851446104,0.0,2.18851446104
 09/17  17:00:00,724.216397764,23.2522775194,305.975457993,0.0,24.9203635341,149.522181205,2.18810034506,0.0,2.18810034506
 09/17  18:00:00,650.492879825,19.0206452339,246.218231244,0.0,24.9203635341,149.522181205,2.18853343404,0.0,2.18853343404
 09/17  19:00:00,448.317570593,7.93775476318,104.863630756,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,323.483913886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847514632,0.0,2.18847514632
 09/17  21:00:00,299.040858231,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903607582,0.0,2.1903607582
 09/17  22:00:00,274.595122701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849281428,0.0,2.18849281428
 09/17  23:00:00,250.150727337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852451694,0.0,2.18852451694
 09/17  24:00:00,237.928529291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833333066,0.0,2.18833333066
 09/18  01:00:00,287.769704783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910272264,0.0,2.18910272264
 09/18  02:00:00,287.769704795,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704768,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892440323,0.0,2.1892440323
 09/18  04:00:00,299.991902587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911474846,0.0,2.18911474846
 09/18  05:00:00,349.35800362,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219273826,0.0,4.36219273826
 09/18  06:00:00,529.02619639,30.7560212022,23.4368496963,0.0,49.8407270682,199.362908273,136.206882815,134.016395503,2.19048731178
 09/18  07:00:00,597.536348177,29.6961671831,20.2036256943,0.0,149.522181205,199.362908273,150.630594149,144.074748352,6.55584579735
 09/18  08:00:00,1145.3562282,29.6961671831,19.8441708339,0.0,448.566543614,448.566543614,74.6970270181,61.534644157,13.1623828611
 09/18  09:00:00,1108.73828603,29.6961671831,19.9108965485,0.0,448.566543614,448.566543614,47.7759372526,34.6017721151,13.1741651375
 09/18  10:00:00,1175.86486817,29.9541520551,131.234166265,0.0,448.566543614,448.566543614,22.2023268087,9.02094547467,13.181381334
 09/18  11:00:00,1389.31236607,32.0822034621,335.71176643,0.0,448.566543614,448.566543614,19.9714652977,2.3562717683,17.6151935294
 09/18  12:00:00,1395.89988374,33.8939319957,383.944422922,0.0,448.566543614,398.725816546,21.5922932805,1.71502601895,19.8772672615
 09/18  13:00:00,1490.75526445,36.2558048523,422.832869973,0.0,448.566543614,448.566543614,20.0806169215,0.221030631791,19.8595862897
 09/18  14:00:00,1529.63181003,37.611694844,456.351083826,0.0,448.566543614,448.566543614,10.9650376239,0.0,10.9650376239
 09/18  15:00:00,1536.32568714,37.4926750924,462.63930773,0.0,448.566543614,448.566543614,13.1545437427,0.0,13.1545437427
 09/18  16:00:00,1583.15951043,37.5265805208,460.545507691,0.0,448.566543614,448.566543614,15.3985652501,0.0,15.3985652501
 09/18  17:00:00,1479.10597728,33.3454275904,473.568793764,0.0,348.885089477,398.725816546,8.75509278655,0.0,8.75509278655
 09/18  18:00:00,1258.46977006,30.1859943029,456.314817696,0.0,249.203635341,299.044362409,8.84932855167,0.107851210336,8.74147734134
 09/18  19:00:00,1247.72580579,29.6961671831,432.559758716,0.0,249.203635341,299.044362409,12.5305672356,8.15783599577,4.37273123985
 09/18  20:00:00,1080.40855589,29.6961671831,410.121191172,0.0,149.522181205,249.203635341,31.5923972917,25.0398999505,6.55249734121
 09/18  21:00:00,1041.48541389,29.6961671831,398.772291286,0.0,149.522181205,249.203635341,45.7495636419,41.3872179802,4.36234566174
 09/18  22:00:00,349.356661837,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923703101,0.0,2.18923703101
 09/18  24:00:00,287.769704869,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891080243,0.0,2.1891080243
 09/19  01:00:00,287.769707087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925380517,0.0,2.18925380517
 09/19  02:00:00,287.769707047,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891278033,0.0,2.1891278033
 09/19  03:00:00,287.769707158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927316485,0.0,2.18927316485
 09/19  04:00:00,299.991904872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914738592,0.0,2.18914738592
 09/19  05:00:00,349.358006624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106145435,0.0,2.19106145435
 09/19  06:00:00,881.722424746,32.3602534293,366.494670728,0.0,49.8407270682,199.362908273,81.5445897972,77.183137988,4.36145180914
 09/19  07:00:00,973.322598806,29.6961671831,385.342154501,0.0,149.522181205,199.362908273,79.1841621277,72.6269014654,6.55726066235
 09/19  08:00:00,1531.01853726,29.6961671831,392.716551693,0.0,448.566543614,448.566543614,26.8092952723,13.6468436961,13.1624515761
 09/19  09:00:00,1502.61600498,30.160923113,398.726847678,0.0,448.566543614,448.566543614,16.3728407138,3.19828810491,13.1745526089
 09/19  10:00:00,1426.49919504,31.8536299892,374.522733093,0.0,448.566543614,448.566543614,14.4322070453,1.2531053646,13.1791016807
 09/19  11:00:00,1203.29522145,34.3222270781,155.69002537,0.0,448.566543614,448.566543614,18.7206844087,1.10568777407,17.6149966346
 09/19  12:00:00,1085.8181497,33.8608670748,89.89938379,0.0,448.566543614,398.725816546,22.0236806456,2.14042823898,19.8832524066
 09/19  13:00:00,1255.9019333,37.6699432465,203.571666226,0.0,448.566543614,448.566543614,20.2517414858,0.389044085406,19.8626974004
 09/19  14:00:00,1316.79739669,38.0733629943,263.147232955,0.0,448.566543614,448.566543614,10.9684214983,0.0,10.9684214983
 09/19  15:00:00,1319.22737522,38.0424380766,265.765340487,0.0,448.566543614,448.566543614,13.1531728237,0.0,13.1531728237
 09/19  16:00:00,1290.91535041,37.0321343496,191.124698636,0.0,448.566543614,448.566543614,15.3994737071,0.0,15.3994737071
 09/19  17:00:00,1050.39858656,31.9622033268,71.1628497324,0.0,348.885089477,398.725816546,8.755621719,0.0,8.755621719
 09/19  18:00:00,802.270813796,29.6961671831,25.8034706692,0.0,249.203635341,299.044362409,15.8169490301,7.0751457437,8.74180328636
 09/19  19:00:00,745.381462995,29.6961671831,1.7126768122,0.0,249.203635341,299.044362409,27.2940646424,22.9213168037,4.3727478387
 09/19  20:00:00,577.515800911,29.6961671831,0.0,0.0,149.522181205,249.203635341,71.2792181622,64.7272088817,6.55200928048
 09/19  21:00:00,553.084294249,29.6961671831,0.0,0.0,149.522181205,249.203635341,90.4104904006,88.2194334683,2.19105693221
 09/19  22:00:00,349.3566638,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925481942,0.0,2.18925481942
 09/19  23:00:00,299.991904697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907360019,0.0,2.18907360019
 09/19  24:00:00,287.769706959,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921949981,0.0,2.18921949981
 09/20  01:00:00,287.769709159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909805607,0.0,2.18909805607
 09/20  02:00:00,287.769709223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924751545,0.0,2.18924751545
 09/20  03:00:00,287.769709194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912517991,0.0,2.18912517991
 09/20  04:00:00,299.991907081,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892748332,0.0,2.1892748332
 09/20  05:00:00,349.35800956,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913407075,0.0,2.1913407075
 09/20  06:00:00,430.482104453,32.0581661152,0.0,0.0,49.8407270682,199.362908273,250.433423569,246.072087102,4.36133646708
 09/20  07:00:00,500.982603558,29.6961671831,0.0,0.0,149.522181205,199.362908273,242.629772046,236.072814857,6.55695718943
 09/20  08:00:00,1049.11076348,29.6961671831,0.0,0.0,448.566543614,448.566543614,73.6750795259,60.5106213346,13.1644581913
 09/20  09:00:00,1012.59215628,29.8580642843,0.0,0.0,448.566543614,448.566543614,52.6351851018,39.4617076824,13.1734774195
 09/20  10:00:00,964.570728695,30.7336234225,0.0,0.0,448.566543614,448.566543614,40.7231752091,27.5440448585,13.1791303506
 09/20  11:00:00,966.325226623,32.4910627139,0.0,0.0,448.566543614,448.566543614,36.1445408483,18.5291134798,17.6154273685
 09/20  12:00:00,915.716770192,31.7194712856,0.0,0.0,448.566543614,398.725816546,37.5721790567,17.687925809,19.8842532477
 09/20  13:00:00,968.877426268,35.0488612706,0.0,0.0,448.566543614,448.566543614,26.3511070549,6.48710682405,19.8640002308
 09/20  14:00:00,966.839985418,33.0178234435,0.0,0.0,448.566543614,448.566543614,20.9725213257,10.0046535415,10.9678677842
 09/20  15:00:00,966.450908673,32.6233667923,0.0,0.0,448.566543614,448.566543614,31.2221544683,18.0680213367,13.1541331317
 09/20  16:00:00,1015.44147295,32.7127580142,0.0,0.0,448.566543614,448.566543614,43.7485146086,28.3497425804,15.3987720282
 09/20  17:00:00,899.963980132,30.0733262568,0.0,0.0,348.885089477,398.725816546,72.4465700805,63.691428932,8.75514114853
 09/20  18:00:00,700.252835238,29.6961671831,0.0,0.0,249.203635341,299.044362409,115.479476244,106.737869988,8.74160625512
 09/20  19:00:00,718.544133861,29.6961671831,0.0,0.0,249.203635341,299.044362409,138.782685389,134.410265313,4.372420076
 09/20  20:00:00,577.605582806,29.6961671831,0.0,0.0,149.522181205,249.203635341,194.786238431,188.233553297,6.55268513438
 09/20  21:00:00,553.179711687,29.6961671831,0.0,0.0,149.522181205,249.203635341,223.420612834,219.058163969,4.36244886566
 09/20  22:00:00,349.356666084,0.0,0.0,0.0,49.8407270682,199.362908273,0.18828743147,0.0,0.18828743147
 09/20  23:00:00,299.991906913,0.0,0.0,0.0,24.9203635341,199.362908273,2.02085354402,0.0,2.02085354402
 09/20  24:00:00,287.769709059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916839593,0.0,2.18916839593
 09/21  01:00:00,287.769711375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905008821,0.0,2.18905008821
 09/21  02:00:00,287.769711348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920394034,0.0,2.18920394034
 09/21  03:00:00,287.769711399,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908521335,0.0,2.18908521335
 09/21  04:00:00,299.991909216,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923924808,0.0,2.18923924808
 09/21  05:00:00,349.358013615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36224805173,0.0,4.36224805173
 09/21  06:00:00,429.660312235,31.1125777998,0.0,0.0,49.8407270682,199.362908273,413.4449408,411.254459956,2.19048084397
 09/21  07:00:00,501.061839296,29.6961671831,0.0,0.0,149.522181205,199.362908273,345.589524013,339.031705609,6.55781840428
 09/21  08:00:00,1049.14695441,29.6961671831,0.0,0.0,448.566543614,448.566543614,121.42154131,108.257397633,13.1641436766
 09/21  09:00:00,1012.44610353,29.6961671831,0.0,0.0,448.566543614,448.566543614,73.276662575,60.1009802449,13.1756823302
 09/21  10:00:00,963.547637308,29.6961671831,0.0,0.0,448.566543614,448.566543614,59.5933937264,46.4118154335,13.1815782929
 09/21  11:00:00,963.967777181,30.1183824473,0.0,0.0,448.566543614,448.566543614,56.3791646876,38.7625581149,17.6166065727
 09/21  12:00:00,915.467402515,31.4502743159,0.0,0.0,448.566543614,398.725816546,64.0432983401,44.162984313,19.8803140271
 09/21  13:00:00,967.787899638,33.943436406,0.0,0.0,448.566543614,448.566543614,47.7196124481,27.8587060874,19.8609063607
 09/21  14:00:00,968.422025192,34.5993615244,0.0,0.0,448.566543614,448.566543614,23.641105855,10.484904523,13.156201332
 09/21  15:00:00,967.110725548,33.2945467648,0.0,0.0,448.566543614,448.566543614,13.2739205895,2.30803167408,10.9658889155
 09/21  16:00:00,1015.51024962,32.8006849074,0.0,0.0,448.566543614,448.566543614,17.2531981847,1.85235448744,15.4008436972
 09/21  17:00:00,899.590658356,29.7357944279,0.0,0.0,348.885089477,398.725816546,24.9239637144,13.9842715641,10.9396921503
 09/21  18:00:00,700.204237811,29.6961671831,0.0,0.0,249.203635341,299.044362409,45.4249179847,38.8630203478,6.5618976369
 09/21  19:00:00,718.511037425,29.6961671831,0.0,0.0,249.203635341,299.044362409,93.622991682,87.0740901598,6.54890152227
 09/21  20:00:00,577.591962241,29.6961671831,0.0,0.0,149.522181205,249.203635341,170.843289768,166.468710372,4.37457939651
 09/21  21:00:00,553.179836061,29.6961671831,0.0,0.0,149.522181205,249.203635341,219.911579431,215.548750007,4.36282942382
 09/21  22:00:00,349.356668161,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907836177,0.0,2.18907836177
 09/21  23:00:00,299.991909046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923270387,0.0,2.18923270387
 09/21  24:00:00,287.769711224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911432751,0.0,2.18911432751
 09/22  01:00:00,287.769713501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927504455,0.0,2.18927504455
 09/22  02:00:00,287.769713375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916001676,0.0,2.18916001676
 09/22  03:00:00,287.769713415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904505732,0.0,2.18904505732
 09/22  04:00:00,299.991911208,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016838,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268867774,0.0,4.36268867774
 09/22  06:00:00,429.301623667,30.5878788651,0.0,0.0,49.8407270682,199.362908273,620.268448503,618.077695549,2.19075295351
 09/22  07:00:00,501.382265595,29.6961671831,0.0,0.0,149.522181205,199.362908273,730.964954751,724.40795682,6.55699793161
 09/22  08:00:00,1049.2571079,29.6961671831,0.0,0.0,448.566543614,448.566543614,246.764993217,233.599590076,13.1654031404
 09/22  09:00:00,1012.49469439,29.6961671831,0.0,0.0,448.566543614,448.566543614,127.155273134,113.976812989,13.1784601444
 09/22  10:00:00,963.565930334,29.6961671831,0.0,0.0,448.566543614,448.566543614,79.9035243493,64.5262195464,15.3773048029
 09/22  11:00:00,964.176118893,30.3184249518,0.0,0.0,448.566543614,448.566543614,60.82156517,45.4043023831,15.4172627869
 09/22  12:00:00,915.672661118,31.6501875251,0.0,0.0,448.566543614,398.725816546,68.8368728844,46.746777466,22.0900954184
 09/22  13:00:00,966.839174306,32.9889827854,0.0,0.0,448.566543614,448.566543614,50.0842521208,32.4279678857,17.6562842351
 09/22  14:00:00,968.10881782,34.2802207457,0.0,0.0,448.566543614,448.566543614,30.038244909,16.8764001868,13.1618447222
 09/22  15:00:00,967.979398567,34.1628215666,0.0,0.0,448.566543614,448.566543614,15.7331108568,2.57735397201,13.1557568848
 09/22  16:00:00,1015.95188324,33.2418380026,0.0,0.0,448.566543614,448.566543614,17.6577305374,2.2581326999,15.3995978375
 09/22  17:00:00,900.540771058,30.6844099802,0.0,0.0,348.885089477,398.725816546,23.3620670533,14.6051707884,8.7568962649
 09/22  18:00:00,700.34003885,29.8323126244,0.0,0.0,249.203635341,299.044362409,43.8108557625,35.0678918882,8.74296387428
 09/22  19:00:00,724.782765408,29.6961671831,0.000363578852412,0.0,249.203635341,299.044362409,65.0934381603,60.7206249681,4.37281319226
 09/22  20:00:00,577.576836741,29.6961671831,0.0,0.0,149.522181205,249.203635341,140.470542872,133.918320143,6.55222272947
 09/22  21:00:00,553.159038884,29.6961671831,0.0,0.0,149.522181205,249.203635341,174.929463226,172.738358382,2.19110484428
 09/22  22:00:00,349.356670368,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930085843,0.0,2.18930085843
 09/22  23:00:00,299.991911233,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913025957,0.0,2.18913025957
 09/22  24:00:00,287.769713542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928886976,0.0,2.18928886976
 09/23  01:00:00,237.92898874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917867098,0.0,2.18917867098
 09/23  02:00:00,237.928988838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906733716,0.0,2.18906733716
 09/23  03:00:00,237.928988797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923017238,0.0,2.18923017238
 09/23  04:00:00,250.151186624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911909233,0.0,2.18911909233
 09/23  05:00:00,274.596930014,0.0,0.0,0.0,24.9203635341,149.522181205,2.19148790106,0.0,2.19148790106
 09/23  06:00:00,428.747127996,30.0961460999,0.0,0.0,49.8407270682,199.362908273,504.307167475,499.945657695,4.36150977958
 09/23  07:00:00,401.453754285,29.6961671831,0.0,0.0,49.8407270682,199.362908273,408.393263657,404.026487728,4.36677592891
 09/23  08:00:00,650.562614178,29.6961671831,0.0,0.0,249.203635341,249.203635341,290.281601633,285.908668998,4.37293263478
 09/23  09:00:00,613.849657263,29.6961671831,0.0,0.0,249.203635341,249.203635341,235.075207589,226.333421075,8.74178651413
 09/23  10:00:00,564.923767327,29.6961671831,0.0,0.0,249.203635341,249.203635341,188.687860137,182.130038827,6.55782131028
 09/23  11:00:00,594.766111287,29.6961671831,4.54254593379,0.0,249.203635341,249.203635341,155.258843373,146.511825409,8.74701796374
 09/23  12:00:00,694.337357622,29.6961671831,51.8648161926,0.0,249.203635341,249.203635341,125.88217591,119.32233312,6.55984279026
 09/23  13:00:00,741.148370006,29.6961671831,97.0721997634,0.0,249.203635341,249.203635341,110.964524938,104.407190991,6.55733394711
 09/23  14:00:00,535.991794478,29.6961671831,139.962824666,0.0,74.7610906023,174.442544739,153.45196614,146.903463556,6.54850258342
 09/23  15:00:00,537.038343933,29.6961671831,141.18306763,0.0,74.7610906023,174.442544739,165.958228908,161.588328379,4.36990052847
 09/23  16:00:00,546.586399717,29.6961671831,102.955787131,0.0,74.7610906023,174.442544739,190.941944089,184.395560157,6.54638393211
 09/23  17:00:00,489.532453155,29.6961671831,84.4465748003,0.0,24.9203635341,149.522181205,234.878069172,232.687426556,2.19064261621
 09/23  18:00:00,296.667667161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073514575,0.0,2.19073514575
 09/23  19:00:00,314.94160523,0.0,0.0,0.0,24.9203635341,149.522181205,2.19045751563,0.0,2.19045751563
 09/23  20:00:00,323.485272217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36119344812,0.0,4.36119344812
 09/23  21:00:00,299.041774218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211628599,0.0,2.19211628599
 09/23  22:00:00,274.595582173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910423101,0.0,2.18910423101
 09/23  23:00:00,250.1511866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926740475,0.0,2.18926740475
 09/23  24:00:00,237.928988783,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915660165,0.0,2.18915660165
 09/24  01:00:00,237.9285416,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845020044,0.0,2.18845020044
 09/24  02:00:00,237.928541273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850844339,0.0,2.18850844339
 09/24  03:00:00,237.928540948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856680226,0.0,2.18856680226
 09/24  05:00:00,274.59648395,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051299359,0.0,2.19051299359
 09/24  06:00:00,323.483926027,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841351088,0.0,2.18841351088
 09/24  07:00:00,305.209988561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847243852,0.0,2.18847243852
 09/24  08:00:00,296.666321814,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853127421,0.0,2.18853127421
 09/24  09:00:00,259.999727971,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,211.110936727,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859066149,0.0,2.18859066149
 09/24  11:00:00,211.111836459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998345602,0.0,2.18998345602
 09/24  12:00:00,211.111836581,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984109607,0.0,2.18984109607
 09/24  13:00:00,211.113185355,0.0,0.0,0.0,24.9203635341,149.522181205,4.36408495738,0.0,4.36408495738
 09/24  14:00:00,211.111836083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995167967,0.0,2.18995167967
 09/24  15:00:00,211.110937154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858879825,0.0,2.18858879825
 09/24  16:00:00,259.999728286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853405813,0.0,2.18853405813
 09/24  17:00:00,296.666321281,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  18:00:00,296.666321252,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859293303,0.0,2.18859293303
 09/24  19:00:00,323.483926125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853933084,0.0,2.18853933084
 09/24  20:00:00,323.483926195,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848460535,0.0,2.18848460535
 09/24  21:00:00,299.040879143,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907204523,0.0,2.1907204523
 09/24  22:00:00,274.59513501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855783102,0.0,2.18855783102
 09/24  23:00:00,250.150739215,0.0,0.0,0.0,24.9203635341,149.522181205,2.188390398,0.0,2.188390398
 09/24  24:00:00,237.92854092,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918575972,0.0,2.18918575972
 09/25  02:00:00,287.769720443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908226462,0.0,2.18908226462
 09/25  03:00:00,287.769720429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925428929,0.0,2.18925428929
 09/25  04:00:00,299.991918272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915107373,0.0,2.18915107373
 09/25  05:00:00,349.358028262,0.0,0.0,0.0,49.8407270682,199.362908273,4.36271526815,0.0,4.36271526815
 09/25  06:00:00,428.350099406,29.6961671831,0.0,0.0,49.8407270682,199.362908273,520.622425598,518.431692658,2.19073294013
 09/25  07:00:00,509.662069727,29.6961671831,0.0,0.0,149.522181205,199.362908273,394.801727596,388.243706437,6.55802115841
 09/25  08:00:00,1049.17249354,29.6961671831,0.0,0.0,448.566543614,448.566543614,146.87052799,133.704649627,13.1658783635
 09/25  09:00:00,1024.34301259,29.6973028154,5.1752320497,0.0,448.566543614,448.566543614,81.4671522261,68.2889461155,13.1782061106
 09/25  10:00:00,1200.93199027,29.8349645134,160.767767056,0.0,448.566543614,448.566543614,58.7454368768,43.3666725265,15.3787643503
 09/25  11:00:00,1310.477521,31.8967110568,258.319836098,0.0,448.566543614,448.566543614,43.6737721986,28.2545068858,15.4192653128
 09/25  12:00:00,1326.07255581,33.886274182,323.336531751,0.0,448.566543614,398.725816546,53.1817971321,31.087740951,22.094056181
 09/25  13:00:00,1386.0508662,35.7054142439,329.671003824,0.0,448.566543614,448.566543614,30.7557345846,10.890126999,19.8656075856
 09/25  14:00:00,1395.97264006,35.9546238932,337.853334816,0.0,448.566543614,448.566543614,13.6916895701,2.71971183295,10.9719777372
 09/25  15:00:00,1402.64450524,34.8355670931,344.512097662,0.0,448.566543614,448.566543614,13.4026513817,0.244406605209,13.1582447765
 09/25  16:00:00,1458.71258694,33.6464980763,352.397444556,0.0,448.566543614,448.566543614,15.5457209228,0.143337232379,15.4023836904
 09/25  17:00:00,1344.46297426,31.7192249859,353.625277357,0.0,348.885089477,398.725816546,9.58765806082,0.830635367056,8.75702269377
 09/25  18:00:00,1134.53395842,29.7607036105,347.342738959,0.0,249.203635341,299.044362409,18.563223921,9.82060524693,8.74261867407
 09/25  19:00:00,1069.59567081,29.6961671831,260.385666458,0.0,249.203635341,299.044362409,31.3662319168,24.8175376106,6.54869430619
 09/25  20:00:00,728.820934548,29.6961671831,73.5799130556,0.0,149.522181205,249.203635341,67.4412250794,63.0649494838,4.37627559563
 09/25  21:00:00,629.057637169,29.6961671831,0.503598340077,0.0,149.522181205,249.203635341,101.560126502,97.197380789,4.36274571328
 09/25  22:00:00,349.356677316,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893125769,0.0,2.1893125769
 09/25  23:00:00,299.991918149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920965105,0.0,2.18920965105
 09/25  24:00:00,287.769720406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910671135,0.0,2.18910671135
 09/26  01:00:00,287.769722785,0.0,0.0,0.0,24.9203635341,199.362908273,2.189286168,0.0,2.189286168
 09/26  02:00:00,287.769722717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918687544,0.0,2.18918687544
 09/26  03:00:00,287.769722765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908768791,0.0,2.18908768791
 09/26  04:00:00,299.991920564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031731,0.0,0.0,0.0,49.8407270682,199.362908273,4.36287605755,0.0,4.36287605755
 09/26  06:00:00,428.801750323,30.3322715319,0.0,0.0,49.8407270682,199.362908273,288.2818674,286.091373946,2.19049345396
 09/26  07:00:00,509.537033239,29.6961671831,0.0,0.0,149.522181205,199.362908273,239.947494008,233.389765758,6.55772824999
 09/26  08:00:00,1049.10918369,29.6961671831,0.0,0.0,448.566543614,448.566543614,67.4853357819,54.3171620582,13.1681737236
 09/26  09:00:00,1165.34196451,29.9367168719,109.665991606,0.0,448.566543614,448.566543614,47.957118178,32.5819505416,15.3751676364
 09/26  10:00:00,1387.1750883,30.9252444782,332.167992696,0.0,448.566543614,448.566543614,30.5597217706,17.3749809707,13.1847408
 09/26  11:00:00,1449.37042978,33.4175963123,383.513581225,0.0,448.566543614,448.566543614,23.9418749255,6.32079752672,17.6210773987
 09/26  12:00:00,1434.540135,35.4720357843,412.70080067,0.0,448.566543614,398.725816546,24.2518470823,4.36339244432,19.888454638
 09/26  13:00:00,1498.47624099,37.0652540736,425.206975238,0.0,448.566543614,448.566543614,20.7912231782,0.926227654743,19.8649955235
 09/26  14:00:00,1499.66496857,37.7986836374,425.671954351,0.0,448.566543614,448.566543614,13.2282511925,0.0686105277463,13.1596406647
 09/26  15:00:00,1499.87154341,37.982010952,425.695700723,0.0,448.566543614,448.566543614,10.9687356871,0.0,10.9687356871
 09/26  16:00:00,1554.84522255,38.0392975177,431.718345017,0.0,448.566543614,448.566543614,15.4043746767,0.0,15.4043746767
 09/26  17:00:00,1437.94475175,33.7000886906,432.020785175,0.0,348.885089477,398.725816546,10.9422331769,0.0,10.9422331769
 09/26  18:00:00,1216.73893328,30.551944225,416.689245606,0.0,249.203635341,299.044362409,6.56223709472,0.0,6.56223709472
 09/26  19:00:00,1205.91955516,29.6961671831,389.450133142,0.0,249.203635341,299.044362409,10.9096745281,4.36058669928,6.5490878288
 09/26  20:00:00,1010.2248987,29.6961671831,347.559246435,0.0,149.522181205,249.203635341,32.6306350254,26.0761482947,6.55448673074
 09/26  21:00:00,896.308127249,29.6961671831,259.964985764,0.0,149.522181205,249.203635341,51.378900076,49.1875158447,2.19138423126
 09/26  22:00:00,349.35667967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932177874,0.0,2.18932177874
 09/26  23:00:00,299.991920549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927670742,0.0,2.18927670742
 09/26  24:00:00,287.769722793,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891778455,0.0,2.1891778455
 09/27  01:00:00,287.76972538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908374749,0.0,2.18908374749
 09/27  02:00:00,287.769725311,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926527991,0.0,2.18926527991
 09/27  03:00:00,287.769725336,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917018874,0.0,2.18917018874
 09/27  04:00:00,299.991923226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935177066,0.0,2.18935177066
 09/27  05:00:00,349.358035545,0.0,0.0,0.0,49.8407270682,199.362908273,2.191487782,0.0,2.191487782
 09/27  06:00:00,429.873029346,31.5212309447,0.0,0.0,49.8407270682,199.362908273,140.91680423,136.55518223,4.3616219994
 09/27  07:00:00,509.444864614,29.6961671831,0.0,0.0,149.522181205,199.362908273,122.597397608,116.039162695,6.55823491374
 09/27  08:00:00,1102.60555302,29.7544786326,15.1915464188,0.0,448.566543614,448.566543614,42.8076085669,29.6395211038,13.1680874631
 09/27  09:00:00,1376.73368147,30.7549262757,278.618853637,0.0,448.566543614,448.566543614,28.1866138414,15.0088086559,13.1778051855
 09/27  10:00:00,1452.78017869,32.8637985862,393.163176511,0.0,448.566543614,448.566543614,19.9552157894,4.57555799759,15.3796577918
 09/27  11:00:00,1504.36465727,35.9432089642,434.855405198,0.0,448.566543614,448.566543614,16.5899658701,1.17165406096,15.4183118091
 09/27  12:00:00,1480.57930223,36.4856835184,457.729026772,0.0,448.566543614,398.725816546,22.9376982239,0.841309719029,22.0963885048
 09/27  13:00:00,1530.28149847,40.2821964555,453.795982099,0.0,448.566543614,448.566543614,19.8684534088,0.0,19.8684534088
 09/27  14:00:00,1525.98386696,41.3798832859,448.409681067,0.0,448.566543614,448.566543614,10.9700702185,0.0,10.9700702185
 09/27  15:00:00,1521.46973842,42.7839548256,442.491943602,0.0,448.566543614,448.566543614,13.1578539512,0.0,13.1578539512
 09/27  16:00:00,1570.17313268,43.6759347315,441.409597632,0.0,448.566543614,448.566543614,15.4034641977,0.0,15.4034641977
 09/27  17:00:00,1466.18407801,37.3533842593,456.606801124,0.0,348.885089477,398.725816546,10.9413170621,0.0,10.9413170621
 09/27  18:00:00,1283.23855961,31.4827471944,478.897084245,0.0,249.203635341,299.044362409,6.56198301808,0.0,6.56198301808
 09/27  19:00:00,1263.41011012,29.8355114462,440.55206463,0.0,249.203635341,299.044362409,6.54983672539,0.0,6.54983672539
 09/27  20:00:00,1066.62920133,29.6961671831,400.17149947,0.0,149.522181205,249.203635341,16.5647529328,10.0115107504,6.5532421824
 09/27  21:00:00,1018.33198617,29.6961671831,379.187025867,0.0,149.522181205,249.203635341,26.7764332837,24.5850449486,2.19138833515
 09/27  22:00:00,349.356682464,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923364459,0.0,2.18923364459
