Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  23:00:00,299.991923264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913805819,0.0,2.18913805819
 09/27  24:00:00,287.769725452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932009789,0.0,2.18932009789
 09/28  01:00:00,287.769727875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923147312,0.0,2.18923147312
 09/28  02:00:00,287.769727899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914050828,0.0,2.18914050828
 09/28  03:00:00,287.769727873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932706386,0.0,2.18932706386
 09/28  04:00:00,299.99192559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923634089,0.0,2.18923634089
 09/28  05:00:00,349.358039195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152882387,0.0,2.19152882387
 09/28  06:00:00,433.829691252,32.7249161008,0.272891973958,0.0,49.8407270682,199.362908273,84.2822042181,82.0915285796,2.19067563847
 09/28  07:00:00,619.077104362,29.6961671831,45.242479937,0.0,149.522181205,199.362908273,76.1760878928,67.438700804,8.73738708882
 09/28  08:00:00,1389.15107677,29.8295915059,256.053285046,0.0,448.566543614,448.566543614,27.1134485757,13.948456189,13.1649923867
 09/28  09:00:00,1503.86962684,30.8548424542,395.954251868,0.0,448.566543614,448.566543614,15.7229896603,2.54680405775,13.1761856026
 09/28  10:00:00,1497.00292801,32.4554286145,431.908045517,0.0,448.566543614,448.566543614,13.4362504114,0.250828052891,13.1854223585
 09/28  11:00:00,1525.12844772,34.8812882554,454.259946185,0.0,448.566543614,448.566543614,17.6221157737,0.0,17.6221157737
 09/28  12:00:00,1453.80568741,36.5355907147,430.90612063,0.0,448.566543614,398.725816546,22.0981760627,0.0,22.0981760627
 09/28  13:00:00,1516.49012007,43.1507323694,437.136040985,0.0,448.566543614,448.566543614,19.867829331,0.0,19.867829331
 09/28  14:00:00,1514.70226595,44.3842895869,434.123658281,0.0,448.566543614,448.566543614,10.9731345224,0.0,10.9731345224
 09/28  15:00:00,1514.96553723,45.1026439441,433.669037952,0.0,448.566543614,448.566543614,13.1575182278,0.0,13.1575182278
 09/28  16:00:00,1564.19769892,45.3183428125,433.791732703,0.0,448.566543614,448.566543614,15.4050986738,0.0,15.4050986738
 09/28  17:00:00,1454.7349188,38.8145145793,443.696498744,0.0,348.885089477,398.725816546,10.9412874816,0.0,10.9412874816
 09/28  18:00:00,1241.71540241,31.2232811079,438.265629949,0.0,249.203635341,299.044362409,6.56199457714,0.0,6.56199457714
 09/28  19:00:00,1280.41184672,29.9099672662,450.82824671,0.0,249.203635341,299.044362409,6.5497276762,0.0,6.5497276762
 09/28  20:00:00,1152.96626088,29.6961671831,473.112954,0.0,149.522181205,249.203635341,12.8084101223,6.25509134224,6.55331878005
 09/28  21:00:00,1140.36270975,29.6961671831,484.950732003,0.0,149.522181205,249.203635341,17.7709797332,15.5795747458,2.19140498735
 09/28  22:00:00,349.356684916,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924860334,0.0,2.18924860334
 09/28  23:00:00,299.991925714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891572512,0.0,2.1891572512
 09/28  24:00:00,287.769727928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934420598,0.0,2.18934420598
 09/29  01:00:00,287.769730374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925991542,0.0,2.18925991542
 09/29  02:00:00,287.76973038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917325158,0.0,2.18917325158
 09/29  03:00:00,287.769730414,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936476559,0.0,2.18936476559
 09/29  04:00:00,299.991928101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927834707,0.0,2.18927834707
 09/29  05:00:00,349.35804326,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158241062,0.0,2.19158241062
 09/29  06:00:00,1011.20818941,33.4705092949,477.092242446,0.0,49.8407270682,199.362908273,28.0606176665,25.8698863591,2.19073130737
 09/29  07:00:00,1090.96720592,29.6961671831,479.199019212,0.0,149.522181205,199.362908273,52.4887095266,43.7514396669,8.73726985974
 09/29  08:00:00,1629.73088936,30.5314723132,477.447465368,0.0,448.566543614,448.566543614,15.5024298452,2.33666908541,13.1657607598
 09/29  09:00:00,1589.32058328,32.1221043114,472.113316659,0.0,448.566543614,448.566543614,13.4877570197,0.307493775092,13.1802632446
 09/29  10:00:00,1530.1221661,33.0759792193,460.849535054,0.0,448.566543614,448.566543614,15.451315478,0.0696215786774,15.3816938993
 09/29  11:00:00,1502.03694866,37.0760579953,428.8094963,0.0,448.566543614,448.566543614,15.4214224732,0.0,15.4214224732
 09/29  12:00:00,1435.31957087,36.906149404,414.132381269,0.0,448.566543614,398.725816546,22.0988174607,0.0,22.0988174607
 09/29  13:00:00,1489.08072656,37.2357867537,417.565961763,0.0,448.566543614,448.566543614,19.871403832,0.0,19.871403832
 09/29  14:00:00,1497.753095,37.016279082,424.621784019,0.0,448.566543614,448.566543614,10.9681653754,0.0,10.9681653754
 09/29  15:00:00,1486.76271063,40.7836750575,410.749289841,0.0,448.566543614,448.566543614,13.1600430968,0.0,13.1600430968
 09/29  16:00:00,1530.74764109,41.8634168272,409.152999153,0.0,448.566543614,448.566543614,15.406830916,0.0,15.406830916
 09/29  17:00:00,1425.34759904,34.9488987198,421.02834136,0.0,348.885089477,398.725816546,10.9422833352,0.0,10.9422833352
 09/29  18:00:00,1259.99798127,29.8050726239,457.334159257,0.0,249.203635341,299.044362409,6.5628920843,0.0,6.5628920843
 09/29  19:00:00,1291.61860194,29.6961671831,462.245998809,0.0,249.203635341,299.044362409,10.2113249259,3.66211120983,6.54921371606
 09/29  20:00:00,1139.35713135,29.6961671831,459.49562213,0.0,149.522181205,249.203635341,23.5609628893,17.0061617381,6.55480115122
 09/29  21:00:00,1104.99278414,29.6961671831,449.571474448,0.0,149.522181205,249.203635341,30.046318177,27.8548599257,2.1914582512
 09/29  22:00:00,349.356687094,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933592816,0.0,2.18933592816
 09/29  23:00:00,299.991928003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935948716,0.0,2.18935948716
 09/29  24:00:00,287.769730182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927331807,0.0,2.18927331807
 09/30  01:00:00,237.929005741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919216436,0.0,2.18919216436
 09/30  02:00:00,237.929005841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904668906,0.0,2.18904668906
 09/30  03:00:00,237.929005761,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930640721,0.0,2.18930640721
 09/30  04:00:00,250.151203571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922432929,0.0,2.18922432929
 09/30  05:00:00,274.596957389,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124626155,0.0,2.19124626155
 09/30  06:00:00,994.177030503,33.2065316783,460.326245008,0.0,49.8407270682,199.362908273,28.7497781433,24.3882830798,4.36149506349
 09/30  07:00:00,984.877097103,29.6961671831,472.795073697,0.0,49.8407270682,199.362908273,46.8025031055,42.4350475052,4.36745560029
 09/30  08:00:00,1212.5341437,29.6961671831,459.809153305,0.0,249.203635341,249.203635341,22.1198613974,17.7467593979,4.37310199952
 09/30  09:00:00,1165.91571748,29.6961671831,449.85508598,0.0,249.203635341,249.203635341,25.8656815191,17.1223374272,8.74334409194
 09/30  10:00:00,1113.18235167,29.6961671831,446.014409791,0.0,249.203635341,249.203635341,19.7499003643,13.1917624155,6.55813794883
 09/30  11:00:00,1101.55714009,29.6961671831,435.305239639,0.0,249.203635341,249.203635341,14.2125143707,5.46421148192,8.74830288875
 09/30  12:00:00,1093.4535291,30.5652790412,428.078908472,0.0,249.203635341,249.203635341,9.4046844574,0.664078579222,8.74060587817
 09/30  13:00:00,1126.31132634,33.8176251453,455.031753003,0.0,249.203635341,249.203635341,6.83004762326,0.271848140722,6.55819948254
 09/30  14:00:00,889.483199355,32.2274879347,468.998981978,0.0,74.7610906023,174.442544739,4.9419680043,0.569141253158,4.37282675114
 09/30  15:00:00,904.482181191,30.8089687069,485.413733169,0.0,74.7610906023,174.442544739,11.9229380792,5.37749847259,6.54543960659
 09/30  16:00:00,945.554382109,30.0074391669,478.39336809,0.0,74.7610906023,174.442544739,16.1345036591,11.763013553,4.37149010609
 09/30  17:00:00,902.434323358,29.6961671831,473.819052603,0.0,24.9203635341,149.522181205,32.542394437,28.1811187633,4.36127567374
 09/30  18:00:00,305.211358059,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063938493,0.0,2.19063938493
 09/30  19:00:00,323.485295246,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076610455,0.0,2.19076610455
 09/30  20:00:00,323.485295667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051554632,0.0,2.19051554632
 09/30  21:00:00,299.041805398,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441034512,0.0,4.36441034512
 09/30  22:00:00,274.595599133,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931773471,0.0,2.18931773471
 09/30  23:00:00,250.151203529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923595316,0.0,2.18923595316
 09/30  24:00:00,237.929005792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915418452,0.0,2.18915418452
 10/01  01:00:00,237.928555223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864657996,0.0,2.18864657996
 10/01  02:00:00,237.928554771,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850605523,0.0,2.18850605523
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859604665,0.0,2.18859604665
 10/01  05:00:00,274.596507836,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907612782,0.0,2.1907612782
 10/01  06:00:00,323.483939965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850353234,0.0,2.18850353234
 10/01  07:00:00,305.210002375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859457987,0.0,2.18859457987
 10/01  08:00:00,296.666335493,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884540116,0.0,2.1884540116
 10/01  09:00:00,259.999741656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,211.110950633,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885446522,0.0,2.1885446522
 10/01  11:00:00,509.353429125,12.9747444088,234.077188449,0.0,24.9203635341,149.522181205,2.19010902092,0.0,2.19010902092
 10/01  12:00:00,413.457431297,8.39551716206,159.823630708,0.0,24.9203635341,149.522181205,2.19015003213,0.0,2.19015003213
 10/01  13:00:00,682.762059675,18.9776626366,361.019629159,0.0,24.9203635341,149.522181205,4.36468568028,0.0,4.36468568028
 10/01  14:00:00,758.090928404,24.0763974947,425.026225059,0.0,24.9203635341,149.522181205,2.19009836293,0.0,2.19009836293
 10/01  15:00:00,647.286149974,18.5759545361,337.532241863,0.0,24.9203635341,149.522181205,2.1886218886,0.0,2.1886218886
 10/01  16:00:00,661.359305539,15.8755095264,319.742124978,0.0,24.9203635341,149.522181205,2.18862036755,0.0,2.18862036755
 10/01  17:00:00,724.52705379,13.2576275208,325.455093619,0.0,24.9203635341,149.522181205,2.18861884887,0.0,2.18861884887
 10/01  18:00:00,604.448424045,9.08216076039,217.077936869,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,323.483939801,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854789471,0.0,2.18854789471
 10/01  20:00:00,323.483940001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852273482,0.0,2.18852273482
 10/01  21:00:00,299.040903367,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068959061,0.0,2.19068959061
 10/01  22:00:00,274.595148838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843098803,0.0,2.18843098803
 10/01  23:00:00,250.150753224,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852182318,0.0,2.18852182318
 10/01  24:00:00,237.928555182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861243411,0.0,2.18861243411
 10/02  01:00:00,287.769737915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924198121,0.0,2.18924198121
 10/02  02:00:00,287.769737948,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916873734,0.0,2.18916873734
 10/02  03:00:00,287.769737965,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.991935727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937602852,0.0,2.18937602852
 10/02  05:00:00,349.358055987,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306040547,0.0,4.36306040547
 10/02  06:00:00,991.811096161,31.7854114084,459.356909376,0.0,49.8407270682,199.362908273,58.9808426175,56.7902303295,2.19061228792
 10/02  07:00:00,1090.00613197,29.6961671831,478.217178079,0.0,149.522181205,199.362908273,77.9970877838,71.4383427147,6.55874506909
 10/02  08:00:00,1627.66331693,29.6961671831,476.19840572,0.0,448.566543614,448.566543614,37.6213606427,24.4489139513,13.1724466914
 10/02  09:00:00,1574.58096539,29.6961671831,459.796049459,0.0,448.566543614,448.566543614,20.3457248067,4.97093464545,15.3747901613
 10/02  10:00:00,1512.35082735,30.0783085397,446.07536302,0.0,448.566543614,448.566543614,13.8536334502,0.666843200754,13.1867902495
 10/02  11:00:00,1497.77061923,31.3719444786,431.102692106,0.0,448.566543614,448.566543614,17.6959711777,0.070194612494,17.6257765652
 10/02  12:00:00,1439.7633764,29.9602538934,426.755872175,0.0,448.566543614,398.725816546,22.4239650366,0.319776900742,22.1041881359
 10/02  13:00:00,1524.01572518,33.5422398834,454.270027622,0.0,448.566543614,448.566543614,19.8760682127,0.0,19.8760682127
 10/02  14:00:00,1521.515817,33.6522857475,451.669147218,0.0,448.566543614,448.566543614,13.1604506584,0.0,13.1604506584
 10/02  15:00:00,1517.25543638,36.7272383789,444.334265745,0.0,448.566543614,448.566543614,10.9701342121,0.0,10.9701342121
 10/02  16:00:00,1568.6237072,36.8038526868,446.732142978,0.0,448.566543614,448.566543614,17.6087790827,0.0,17.6087790827
 10/02  17:00:00,1458.31684677,32.2604749071,453.832415149,0.0,348.885089477,398.725816546,8.75892413364,0.0,8.75892413364
 10/02  18:00:00,1272.43874314,29.7660639581,461.270231061,0.0,249.203635341,299.044362409,8.74374878428,0.0,8.74374878428
 10/02  19:00:00,1294.18409899,29.6961671831,464.814213977,0.0,249.203635341,299.044362409,4.44536011944,0.0720795444334,4.37328057501
 10/02  20:00:00,1146.5731934,29.6961671831,466.715078082,0.0,149.522181205,249.203635341,19.1837893202,12.6292318885,6.55455743165
 10/02  21:00:00,1117.11838486,29.6961671831,462.227244418,0.0,149.522181205,249.203635341,33.9426522591,29.5799717696,4.36268048945
 10/02  22:00:00,349.356694873,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928653347,0.0,2.18928653347
 10/02  23:00:00,299.991935789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921376668,0.0,2.18921376668
 10/02  24:00:00,287.769738053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914102289,0.0,2.18914102289
 10/03  01:00:00,287.769740614,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935673463,0.0,2.18935673463
 10/03  02:00:00,287.76974056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928807259,0.0,2.18928807259
 10/03  03:00:00,287.769740568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921955423,0.0,2.18921955423
 10/03  04:00:00,299.991938423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915115511,0.0,2.18915115511
 10/03  05:00:00,349.358060193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165093064,0.0,2.19165093064
 10/03  06:00:00,963.597444812,33.6148512638,430.440948352,0.0,49.8407270682,199.362908273,28.7306114705,26.5398535008,2.19075796975
 10/03  07:00:00,1043.28248825,29.6961671831,433.148499268,0.0,149.522181205,199.362908273,53.1061237025,44.3676732578,8.73845044474
 10/03  08:00:00,1579.972272,30.0359306376,428.727566533,0.0,448.566543614,448.566543614,14.7866042928,1.61959400016,13.1670102927
 10/03  09:00:00,1557.41574628,32.1715923889,440.192228653,0.0,448.566543614,448.566543614,13.1815374055,0.0,13.1815374055
 10/03  10:00:00,1518.25886232,34.8541254586,447.208058047,0.0,448.566543614,448.566543614,15.384260071,0.0,15.384260071
 10/03  11:00:00,1518.93677134,40.0730360047,442.686711922,0.0,448.566543614,448.566543614,17.2547359193,0.0,17.2547359193
 10/03  12:00:00,1471.27093748,35.0142819493,449.92869621,0.0,448.566543614,398.725816546,20.2673525336,0.0,20.2673525336
 10/03  13:00:00,1522.55368519,38.0498176237,448.300382519,0.0,448.566543614,448.566543614,19.8726332408,0.0,19.8726332408
 10/03  14:00:00,1523.74479703,43.6340125226,444.271691187,0.0,448.566543614,448.566543614,13.1636394032,0.0,13.1636394032
 10/03  15:00:00,1521.43232855,40.4081266458,444.914188151,0.0,448.566543614,448.566543614,13.156066907,0.0,13.156066907
 10/03  16:00:00,1569.89626359,38.8669437887,445.941586299,0.0,448.566543614,448.566543614,15.4082771609,0.0,15.4082771609
 10/03  17:00:00,1456.89455982,33.9060431173,450.764545077,0.0,348.885089477,398.725816546,8.75874968537,0.0,8.75874968537
 10/03  18:00:00,1270.73315906,29.8268330444,459.503867134,0.0,249.203635341,299.044362409,8.74465027828,0.0,8.74465027828
 10/03  19:00:00,1291.29665089,29.6961671831,461.926812491,0.0,249.203635341,299.044362409,6.54954055701,0.0,6.54954055701
 10/03  20:00:00,1142.86007295,29.6961671831,463.004887896,0.0,149.522181205,249.203635341,15.3206025851,8.76678374819,6.55381883693
 10/03  21:00:00,1123.58302787,29.6961671831,468.165862393,0.0,149.522181205,249.203635341,24.8220845505,22.6305603784,2.19152417214
 10/03  22:00:00,349.356697733,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935864196,0.0,2.18935864196
 10/03  23:00:00,299.991938526,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928963941,0.0,2.18928963941
 10/03  24:00:00,287.769740741,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922149932,0.0,2.18922149932
 10/04  01:00:00,287.769743495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915936541,0.0,2.18915936541
 10/04  02:00:00,287.769743404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937737159,0.0,2.18937737159
 10/04  03:00:00,287.769743358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931347642,0.0,2.18931347642
 10/04  04:00:00,299.991941167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924970325,0.0,2.18924970325
 10/04  05:00:00,349.358064145,0.0,0.0,0.0,49.8407270682,199.362908273,2.19146550623,0.0,2.19146550623
 10/04  06:00:00,966.982268831,34.172429671,433.237403986,0.0,49.8407270682,199.362908273,24.2654474279,19.9037187304,4.36172869753
 10/04  07:00:00,1051.00462153,29.6961671831,431.673944499,0.0,149.522181205,199.362908273,32.6869852357,26.1278661297,6.55911910605
 10/04  08:00:00,1582.16760559,31.9959023248,429.18063119,0.0,448.566543614,448.566543614,13.3664200384,0.195821645924,13.1705983925
 10/04  09:00:00,1566.33770136,37.9425960075,443.310072908,0.0,448.566543614,448.566543614,13.1837531944,0.0,13.1837531944
 10/04  10:00:00,1516.85277509,43.3700989114,437.285983704,0.0,448.566543614,448.566543614,15.3806096759,0.0,15.3806096759
 10/04  11:00:00,1520.09209811,46.4057407963,437.486152519,0.0,448.566543614,448.566543614,17.6268961817,0.0,17.6268961817
 10/04  12:00:00,1470.95707181,42.7647325616,441.840006653,0.0,448.566543614,398.725816546,22.1053598559,0.0,22.1053598559
 10/04  13:00:00,1523.83111787,48.2544617125,439.448419889,0.0,448.566543614,448.566543614,19.8740472776,0.0,19.8740472776
 10/04  14:00:00,1523.64601435,49.3708893084,438.607048078,0.0,448.566543614,448.566543614,10.9711465225,0.0,10.9711465225
 10/04  15:00:00,1523.98637099,49.3699629196,439.213785111,0.0,448.566543614,448.566543614,13.1624178077,0.0,13.1624178077
 10/04  16:00:00,1571.04415297,46.118735196,440.400426011,0.0,448.566543614,448.566543614,17.6084044393,0.0,17.6084044393
 10/04  17:00:00,1455.6423088,37.8937470628,445.550072997,0.0,348.885089477,398.725816546,8.75865271093,0.0,8.75865271093
 10/04  18:00:00,1271.83012442,31.2101689936,459.217485247,0.0,249.203635341,299.044362409,8.7446474886,0.0,8.7446474886
 10/04  19:00:00,1277.61437667,30.2942319932,449.063633347,0.0,249.203635341,299.044362409,4.37319567439,0.0,4.37319567439
 10/04  20:00:00,1098.1271824,29.6976587178,423.41144387,0.0,149.522181205,249.203635341,6.58309857896,0.0285587306596,6.5545398483
 10/04  21:00:00,1074.76343665,29.6961671831,424.155750217,0.0,149.522181205,249.203635341,7.0256465139,2.66301031155,4.36263620236
 10/04  22:00:00,349.356700195,0.0,0.0,0.0,49.8407270682,199.362908273,2.18926646758,0.0,2.18926646758
 10/04  23:00:00,299.991941131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920301335,0.0,2.18920301335
 10/04  24:00:00,287.769743338,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894215532,0.0,2.1894215532
 10/05  01:00:00,287.769745978,0.0,0.0,0.0,24.9203635341,199.362908273,2.189366182,0.0,2.189366182
 10/05  02:00:00,287.769745941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930694154,0.0,2.18930694154
 10/05  03:00:00,287.76974595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924785347,0.0,2.18924785347
 10/05  04:00:00,299.991943793,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918889001,0.0,2.18918889001
 10/05  05:00:00,349.358068809,0.0,0.0,0.0,49.8407270682,199.362908273,2.19171486356,0.0,2.19171486356
 10/05  06:00:00,991.254340403,34.4208989029,456.232109336,0.0,49.8407270682,199.362908273,11.7071388904,9.51631245035,2.19082644003
 10/05  07:00:00,1086.45125154,29.6961671831,466.154147408,0.0,149.522181205,199.362908273,33.4284495078,24.6903773756,8.73807213222
 10/05  08:00:00,1599.90407658,31.9687375877,446.184889371,0.0,448.566543614,448.566543614,13.389316735,0.223337491719,13.1659792433
 10/05  09:00:00,1557.24936314,33.4698965727,438.694422938,0.0,448.566543614,448.566543614,13.180781805,0.0,13.180781805
 10/05  10:00:00,1530.22235762,33.9753916123,463.944188672,0.0,448.566543614,448.566543614,15.5557650182,0.172401604058,15.3833634141
 10/05  11:00:00,1260.99316292,34.2074400312,224.55201436,0.0,448.566543614,448.566543614,19.7604735287,2.13177451189,17.6286990169
 10/05  12:00:00,915.684297487,31.689511073,0.0,0.0,448.566543614,398.725816546,33.0163225371,13.1192192368,19.8971033003
 10/05  13:00:00,968.057814457,34.2298201716,0.0,0.0,448.566543614,448.566543614,24.8302779287,4.95037293892,19.8799049898
 10/05  14:00:00,968.194189652,34.3705798761,0.0,0.0,448.566543614,448.566543614,24.3883811575,11.2199548859,13.1684262716
 10/05  15:00:00,968.243260439,34.4205809926,0.0,0.0,448.566543614,448.566543614,23.7610165054,10.5999655517,13.1610509537
 10/05  16:00:00,1017.21225841,34.4932201648,0.0,0.0,448.566543614,448.566543614,29.4028129975,13.9922228029,15.4105901946
 10/05  17:00:00,901.409880872,31.5413338909,0.0,0.0,348.885089477,398.725816546,42.6148937581,31.670239007,10.9446547511
 10/05  18:00:00,708.770010703,29.6961671831,0.0,0.0,249.203635341,299.044362409,76.1143570859,67.3708627711,8.74349431475
 10/05  19:00:00,727.053210553,29.6961671831,0.0,0.0,249.203635341,299.044362409,87.801904965,83.4282206947,4.37368427035
 10/05  20:00:00,577.553472853,29.6961671831,0.0,0.0,149.522181205,249.203635341,118.813077164,112.258926035,6.55415112891
 10/05  21:00:00,553.124956638,29.6961671831,0.0,0.0,149.522181205,249.203635341,143.453178994,139.089951742,4.36322725208
 10/05  22:00:00,349.356703021,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941296302,0.0,2.18941296302
 10/05  23:00:00,299.991943821,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935423016,0.0,2.18935423016
 10/05  24:00:00,287.769745983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929551102,0.0,2.18929551102
 10/06  01:00:00,287.769748747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924505096,0.0,2.18924505096
 10/06  02:00:00,287.769748775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919069047,0.0,2.18919069047
 10/06  03:00:00,287.769748758,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942009627,0.0,2.18942009627
 10/06  05:00:00,349.358073164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36326429214,0.0,4.36326429214
 10/06  06:00:00,430.399358366,31.8290728932,0.0,0.0,49.8407270682,199.362908273,431.121971814,428.93123837,2.19073344373
 10/06  07:00:00,518.193096358,29.6961671831,0.0,0.0,149.522181205,199.362908273,394.912268045,386.173410415,8.73885762981
 10/06  08:00:00,1049.15852533,29.6961671831,0.0,0.0,448.566543614,448.566543614,132.671622902,119.504638413,13.1669844887
 10/06  09:00:00,1012.50308491,29.7475691612,0.0,0.0,448.566543614,448.566543614,78.2897047547,65.1085977081,13.1811070465
 10/06  10:00:00,964.29117025,30.435902784,0.0,0.0,448.566543614,448.566543614,64.9256530552,49.541451295,15.3842017602
 10/06  11:00:00,966.627775159,32.7758013554,0.0,0.0,448.566543614,448.566543614,58.1125536978,40.4825420052,17.6300116926
 10/06  12:00:00,916.987602861,32.9709445454,0.0,0.0,448.566543614,398.725816546,61.534836986,41.6356282598,19.8992087262
 10/06  13:00:00,971.34186895,37.4981589528,0.0,0.0,448.566543614,448.566543614,47.5852718631,25.4963933042,22.0888785589
 10/06  14:00:00,971.874409548,38.0519531635,0.0,0.0,448.566543614,448.566543614,20.5332327228,9.55678906987,10.9764436529
 10/06  15:00:00,971.237558795,37.4216361668,0.0,0.0,448.566543614,448.566543614,14.7496843646,1.58690472082,13.1627796437
 10/06  16:00:00,1018.26791433,35.5575052331,0.0,0.0,448.566543614,448.566543614,20.078467468,2.4685145408,17.6099529272
 10/06  17:00:00,900.636703157,30.7773643805,0.0,0.0,348.885089477,398.725816546,27.9550896911,19.195065307,8.76002438405
 10/06  18:00:00,717.303790708,29.6961671831,0.0,0.0,249.203635341,299.044362409,62.3324261764,53.5881793391,8.74424683738
 10/06  19:00:00,727.06757217,29.6961671831,0.0,0.0,249.203635341,299.044362409,105.761435033,101.388618618,4.3728164146
 10/06  20:00:00,577.586103275,29.6961671831,0.0,0.0,149.522181205,249.203635341,160.606604341,154.051364786,6.55523955489
 10/06  21:00:00,553.160257983,29.6961671831,0.0,0.0,149.522181205,249.203635341,188.550316379,184.187253068,4.36306331151
 10/06  22:00:00,349.356705687,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919756091,0.0,2.18919756091
 10/06  23:00:00,299.991946547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942738135,0.0,2.18942738135
 10/06  24:00:00,287.769748699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937344669,0.0,2.18937344669
 10/07  01:00:00,237.929024409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932716416,0.0,2.18932716416
 10/07  02:00:00,237.929024423,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927761834,0.0,2.18927761834
 10/07  03:00:00,237.929024458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922824285,0.0,2.18922824285
 10/07  04:00:00,250.151222274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946336153,0.0,2.18946336153
 10/07  05:00:00,274.596986417,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158160362,0.0,2.19158160362
 10/07  06:00:00,429.066572554,30.4109450206,0.0,0.0,49.8407270682,199.362908273,534.844607574,532.653665147,2.19094242701
 10/07  07:00:00,418.62387071,29.6961671831,0.0,0.0,49.8407270682,199.362908273,529.586994778,525.219066154,4.36792862475
 10/07  08:00:00,650.569828858,29.6961671831,0.0,0.0,249.203635341,249.203635341,307.802260852,301.25180077,6.550460082
 10/07  09:00:00,613.806139582,29.6961671831,0.0,0.0,249.203635341,249.203635341,183.15983092,174.415441183,8.74438973733
 10/07  10:00:00,564.880734847,29.6961671831,0.0,0.0,249.203635341,249.203635341,135.99590419,129.436502176,6.55940201408
 10/07  11:00:00,565.379156853,30.2114271734,0.0,0.0,249.203635341,249.203635341,114.752499868,106.000741841,8.75175802716
 10/07  12:00:00,567.607690756,32.4456108444,0.0,0.0,249.203635341,249.203635341,109.549963537,100.807251821,8.74271171573
 10/07  13:00:00,568.959212601,33.8004862074,0.0,0.0,249.203635341,249.203635341,103.927297436,97.3675654675,6.55973196869
 10/07  14:00:00,319.37809721,33.3994136365,0.0,0.0,74.7610906023,174.442544739,136.760031683,130.209479249,6.5505524344
 10/07  15:00:00,398.811654196,32.2737310112,17.1396634346,0.0,74.7610906023,174.442544739,94.9289884964,90.5583479941,4.37064050229
 10/07  16:00:00,437.481532465,30.3442748172,9.09176496122,0.0,74.7610906023,174.442544739,100.29821741,93.7504134716,6.54780393822
 10/07  17:00:00,364.180406957,29.6961671831,0.00157305873282,0.0,24.9203635341,149.522181205,124.8431218,122.652319884,2.19080191593
 10/07  18:00:00,313.755050396,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096847004,0.0,2.19096847004
 10/07  19:00:00,323.485321937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074685631,0.0,2.19074685631
 10/07  20:00:00,323.485322158,0.0,0.0,0.0,24.9203635341,149.522181205,4.36160378162,0.0,4.36160378162
 10/07  21:00:00,299.041838606,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219856163,0.0,2.19219856163
 10/07  22:00:00,274.59561785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932655159,0.0,2.18932655159
 10/07  23:00:00,250.151222254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927757218,0.0,2.18927757218
 10/07  24:00:00,237.92902448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922861728,0.0,2.18922861728
 10/08  01:00:00,237.928570389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865669897,0.0,2.18865669897
 10/08  02:00:00,237.928570557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854692219,0.0,2.18854692219
 10/08  03:00:00,237.928570487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867227791,0.0,2.18867227791
 10/08  04:00:00,250.150767941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856294119,0.0,2.18856294119
 10/08  05:00:00,276.604236181,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.1826165237,8.99164008858,2.19097643514
 10/08  06:00:00,325.092050883,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.8768866259,9.68834797308,2.18853865284
 10/08  07:00:00,315.764598475,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.1545575694,13.1345575694,0.02
 10/08  08:00:00,298.271446095,1.60058376829,0.0,0.0,24.9203635341,149.522181205,8.00666138355,5.81799599308,2.18866539047
 10/08  09:00:00,259.999757174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867365072,0.0,2.18867365072
 10/08  10:00:00,211.110966084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868216793,0.0,2.18868216793
 10/08  11:00:00,217.637398612,6.52551907099,0.0,0.0,24.9203635341,149.522181205,2.19016865495,0.0,2.19016865495
 10/08  12:00:00,228.473726265,17.3618466641,0.0,0.0,24.9203635341,149.522181205,2.19022421386,0.0,2.19022421386
 10/08  13:00:00,291.087213895,22.1004862315,30.568596251,0.0,24.9203635341,149.522181205,4.36500372983,0.0,4.36500372983
 10/08  14:00:00,372.580140066,18.8179019,76.959702248,0.0,24.9203635341,149.522181205,2.19024583017,0.0,2.19024583017
 10/08  15:00:00,419.373784604,22.1320962731,119.312762739,0.0,24.9203635341,149.522181205,2.18869188112,0.0,2.18869188112
 10/08  16:00:00,421.167745474,16.3069625253,91.6127073605,0.0,24.9203635341,149.522181205,2.18872396015,0.0,2.18872396015
 10/08  17:00:00,337.987919618,1.14440599721,2.37525001747,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,313.753683776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870917648,0.0,2.18870917648
 10/08  19:00:00,323.483955051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864640844,0.0,2.18864640844
 10/08  20:00:00,323.48395509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853756267,0.0,2.18853756267
 10/08  21:00:00,299.040929731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19093912165,0.0,2.19093912165
 10/08  22:00:00,274.595163899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851426682,0.0,2.18851426682
 10/08  23:00:00,250.150768172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864052435,0.0,2.18864052435
 10/08  24:00:00,237.928570056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853167601,0.0,2.18853167601
 10/09  01:00:00,238.329512577,0.400145942072,0.0,0.0,24.9203635341,149.522181205,1.04429230074,1.02429230074,0.02
 10/09  02:00:00,239.532793223,1.60058376829,0.0,0.0,24.9203635341,149.522181205,6.87794249108,4.68927702447,2.18866546661
 10/09  03:00:00,239.53398122,1.60058376829,0.0,0.0,24.9203635341,149.522181205,8.40928926591,6.22057102654,2.18871823937
 10/09  04:00:00,252.159155084,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.0577216774,9.8690294985,2.18869217886
 10/09  05:00:00,276.204211255,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.3304110849,9.13954269875,2.19086838616
 10/09  06:00:00,325.496289276,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.1434294989,14.9547509542,2.1886785447
 10/09  07:00:00,315.363421321,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.9819432819,11.7932122153,2.18873106661
 10/09  08:00:00,298.67388064,2.00072971036,0.0,0.0,24.9203635341,149.522181205,8.77972595982,8.75972595982,0.02
 10/09  09:00:00,261.60335174,1.60058376829,0.0,0.0,24.9203635341,149.522181205,6.06540547971,3.87670036172,2.18870511799
 10/09  10:00:00,211.110968232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871860656,0.0,2.18871860656
 10/09  11:00:00,211.111883046,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023131569,0.0,2.19023131569
 10/09  12:00:00,211.111883153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015678592,0.0,2.19015678592
 10/09  13:00:00,435.916377187,21.2565003335,124.077107127,0.0,24.9203635341,149.522181205,4.36465449092,0.0,4.36465449092
 10/09  14:00:00,456.238120129,17.9001029323,147.467375354,0.0,24.9203635341,149.522181205,2.19023137584,0.0,2.19023137584
 10/09  15:00:00,491.431191118,21.1797690891,178.596718941,0.0,24.9203635341,149.522181205,2.1886893263,0.0,2.1886893263
 10/09  16:00:00,444.443408175,15.8755095264,114.938362852,0.0,24.9203635341,149.522181205,2.18870262045,0.0,2.18870262045
 10/09  17:00:00,338.149246107,1.14440599721,2.53654054553,0.0,24.9203635341,149.522181205,2.18871622461,0.0,2.18871622461
 10/09  18:00:00,313.753685681,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483957021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887298261,0.0,2.1887298261
 10/09  20:00:00,323.483957313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850732662,0.0,2.18850732662
 10/09  21:00:00,299.040933998,0.0,0.0,0.0,24.9203635341,149.522181205,2.1910073301,0.0,2.1910073301
 10/09  22:00:00,274.595166005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873033615,0.0,2.18873033615
 10/09  23:00:00,250.150770541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862623908,0.0,2.18862623908
 10/09  24:00:00,237.928572765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852207869,0.0,2.18852207869
 10/10  01:00:00,289.373400913,1.60058376829,0.0,0.0,24.9203635341,199.362908273,6.12829465132,3.93890072218,2.18939392914
 10/10  02:00:00,289.775722217,2.00072971036,0.0,0.0,24.9203635341,199.362908273,8.93087290112,6.74151353347,2.18935936764
 10/10  03:00:00,289.375868461,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.30709871547,7.11767676067,2.1894219548
 10/10  04:00:00,302.000301638,2.00072971036,0.0,0.0,24.9203635341,199.362908273,11.9986387364,9.80934791264,2.18929082372
 10/10  05:00:00,350.965714839,1.60058376829,0.0,0.0,49.8407270682,199.362908273,11.2617989598,9.07006494221,2.19173401758
 10/10  06:00:00,428.520933818,29.6961671831,0.0,0.0,49.8407270682,199.362908273,722.409805491,718.048192767,4.36161272394
 10/10  07:00:00,518.307657009,29.6961671831,0.0,0.0,149.522181205,199.362908273,506.140023547,499.580549038,6.55947450905
 10/10  08:00:00,1049.2174359,29.6961671831,0.0,0.0,448.566543614,448.566543614,196.796170463,183.621792893,13.1743775701
 10/10  09:00:00,1012.48700354,29.6961671831,0.0,0.0,448.566543614,448.566543614,119.641013122,104.258232098,15.3827810244
 10/10  10:00:00,1122.10640517,30.4098014652,103.523314874,0.0,448.566543614,448.566543614,79.0466644668,65.8541509764,13.1925134905
 10/10  11:00:00,1320.06125548,33.0438318392,266.300375751,0.0,448.566543614,448.566543614,63.9720127106,46.3381855058,17.6338272047
 10/10  12:00:00,1346.24360918,34.8850777012,337.14963713,0.0,448.566543614,398.725816546,71.0962465907,48.9810933298,22.1151532609
 10/10  13:00:00,1416.28343946,36.549460504,350.840989592,0.0,448.566543614,448.566543614,41.3731318042,21.488109074,19.8850227301
 10/10  14:00:00,1429.4887664,36.7724323008,361.340431106,0.0,448.566543614,448.566543614,19.0087360388,5.83704525418,13.1716907846
 10/10  15:00:00,1420.59901617,35.0436564146,357.687005375,0.0,448.566543614,448.566543614,14.3887089662,1.22349523088,13.1652137353
 10/10  16:00:00,1463.91675056,31.502539342,355.993838861,0.0,448.566543614,448.566543614,19.6656698888,2.04985514139,17.6158147474
 10/10  17:00:00,1353.22989167,30.365829966,359.90371147,0.0,348.885089477,398.725816546,13.4570249533,4.69654121339,8.76048373987
 10/10  18:00:00,994.281648429,29.6961671831,192.733040598,0.0,249.203635341,299.044362409,44.8033057261,36.0579798272,8.74532589887
 10/10  19:00:00,788.786700577,29.6961671831,10.7650668543,0.0,249.203635341,299.044362409,82.142553336,75.5916182493,6.55093508666
 10/10  20:00:00,577.570625552,29.6961671831,0.0,0.0,149.522181205,249.203635341,132.917990764,126.363122088,6.55486867604
 10/10  21:00:00,553.137149948,29.6961671831,0.0,0.0,149.522181205,249.203635341,147.970679757,145.778879533,2.1918002235
 10/10  22:00:00,349.356716952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947696564,0.0,2.18947696564
 10/10  23:00:00,299.991957765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929868247,0.0,2.18929868247
 10/10  24:00:00,287.769759978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926480813,0.0,2.18926480813
 10/11  01:00:00,287.76976288,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923673391,0.0,2.18923673391
 10/11  02:00:00,287.769762819,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894951856,0.0,2.1894951856
 10/11  03:00:00,287.769762776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946586126,0.0,2.18946586126
 10/11  04:00:00,299.991960555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943667293,0.0,2.18943667293
 10/11  05:00:00,349.358095818,0.0,0.0,0.0,49.8407270682,199.362908273,4.36317993861,0.0,4.36317993861
 10/11  06:00:00,428.434665745,29.8992715354,0.0,0.0,49.8407270682,199.362908273,364.404406357,362.213350103,2.19105625411
 10/11  07:00:00,518.144607841,29.6961671831,0.0,0.0,149.522181205,199.362908273,315.279668541,308.720269446,6.55939909462
 10/11  08:00:00,1049.15846673,29.6961671831,0.0,0.0,448.566543614,448.566543614,128.351075664,115.174795896,13.1762797683
 10/11  09:00:00,1046.63741259,29.6961671831,19.9096009547,0.0,448.566543614,448.566543614,89.8067622294,74.4258028956,15.3809593338
 10/11  10:00:00,1270.77960484,29.8833539605,228.25842723,0.0,448.566543614,448.566543614,43.9342168751,28.5474816238,15.3867352513
 10/11  11:00:00,1406.25262535,31.040242959,353.258525592,0.0,448.566543614,448.566543614,34.4477216757,16.8159365635,17.6317851122
 10/11  12:00:00,1367.61623009,30.3080647567,363.734368773,0.0,448.566543614,398.725816546,40.3821740607,18.2651672805,22.1170067802
 10/11  13:00:00,1423.10913484,29.9003068005,368.750831932,0.0,448.566543614,448.566543614,29.7181532852,9.83055474388,19.8875985413
 10/11  14:00:00,1422.31560519,29.8848387256,370.359945565,0.0,448.566543614,448.566543614,21.7704364815,8.6019378035,13.168498678
 10/11  15:00:00,1436.60103221,31.8599777999,381.238013707,0.0,448.566543614,448.566543614,13.9220710535,0.755362863341,13.1667081901
 10/11  16:00:00,1496.46540851,31.9883485017,391.690492526,0.0,448.566543614,448.566543614,15.9685076844,0.553559799448,15.414947885
 10/11  17:00:00,1354.515996,30.2533757858,368.036987452,0.0,348.885089477,398.725816546,17.3770549908,6.43041328119,10.9466417096
 10/11  18:00:00,1057.52874577,29.6961671831,257.024221019,0.0,249.203635341,299.044362409,34.9763992399,26.2306462867,8.7457529532
 10/11  19:00:00,920.688580226,29.6961671831,114.32952634,0.0,249.203635341,299.044362409,49.2505096069,44.8766444752,4.37386513166
 10/11  20:00:00,606.352266543,29.6961671831,3.53102937374,0.0,149.522181205,249.203635341,95.5740302698,89.0180759514,6.55595431834
 10/11  21:00:00,553.110294371,29.6961671831,0.0,0.0,149.522181205,249.203635341,118.9084006,114.544954865,4.36344573542
 10/11  22:00:00,349.356719577,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938917734,0.0,2.18938917734
 10/11  23:00:00,299.991960498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936037487,0.0,2.18936037487
 10/11  24:00:00,287.769762724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933159702,0.0,2.18933159702
 10/12  01:00:00,287.769765651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931016994,0.0,2.18931016994
 10/12  02:00:00,287.769765668,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928604625,0.0,2.18928604625
 10/12  03:00:00,287.769765686,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926210381,0.0,2.18926210381
 10/12  04:00:00,299.99196347,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952697883,0.0,2.18952697883
 10/12  05:00:00,349.358099726,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155607215,0.0,2.19155607215
 10/12  06:00:00,435.197862037,30.483024874,0.000222466240302,0.0,49.8407270682,199.362908273,237.475426347,233.113419336,4.3620070109
 10/12  07:00:00,518.074849216,29.6961671831,0.0,0.0,149.522181205,199.362908273,232.714350102,226.153764613,6.56058548848
 10/12  08:00:00,1049.14121632,29.6961671831,0.0,0.0,448.566543614,448.566543614,108.652700624,95.4780460768,13.1746545475
 10/12  09:00:00,1050.18507531,29.6961671831,0.00237640295469,0.0,448.566543614,448.566543614,94.0897862931,78.707712025,15.3820742681
 10/12  10:00:00,1042.71762425,29.6961671831,15.6639202696,0.0,448.566543614,448.566543614,83.5785053111,68.1886997478,15.3898055633
 10/12  11:00:00,1155.53175247,29.6961671831,112.605554735,0.0,448.566543614,448.566543614,71.1958811817,53.5608270862,17.6350540956
 10/12  12:00:00,1209.18977434,29.6961671831,213.590694399,0.0,448.566543614,398.725816546,84.4902413348,62.3715134108,22.118727924
 10/12  13:00:00,1266.92725528,29.6961671831,221.504084431,0.0,448.566543614,448.566543614,62.4578267564,42.5709558749,19.8868708815
 10/12  14:00:00,1267.98249175,29.6961671831,222.568583107,0.0,448.566543614,448.566543614,55.6860852077,42.5189943857,13.167090822
 10/12  15:00:00,1268.12325521,29.6961671831,222.710285259,0.0,448.566543614,448.566543614,55.0921800391,41.9310108492,13.1611691899
 10/12  16:00:00,1317.03269188,29.6961671831,222.72922063,0.0,448.566543614,448.566543614,53.0247991751,37.6103848672,15.4144143079
 10/12  17:00:00,1204.18187897,29.6961671831,222.731816267,0.0,348.885089477,398.725816546,62.2618728697,51.3151740161,10.9466988536
 10/12  18:00:00,909.084465945,29.6961671831,104.599840635,0.0,249.203635341,299.044362409,93.5495837799,84.8041096547,8.74547412512
 10/12  19:00:00,766.254158481,29.6961671831,1.41810393832,0.0,249.203635341,299.044362409,105.840112638,101.466193562,4.37391907666
 10/12  20:00:00,577.574622858,29.6961671831,0.0,0.0,149.522181205,249.203635341,144.949869702,138.393772661,6.55609704119
 10/12  21:00:00,553.142288797,29.6961671831,0.0,0.0,149.522181205,249.203635341,164.38016138,160.016639802,4.36352157723
 10/12  22:00:00,349.35672243,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942718068,0.0,2.18942718068
 10/12  23:00:00,299.991963348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940356332,0.0,2.18940356332
 10/12  24:00:00,287.769765568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937996753,0.0,2.18937996753
 10/13  01:00:00,287.769768509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936379225,0.0,2.18936379225
 10/13  02:00:00,287.769768519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934489658,0.0,2.18934489658
 10/13  03:00:00,287.76976853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932617957,0.0,2.18932617957
 10/13  04:00:00,299.991966344,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893075991,0.0,2.1893075991
 10/13  05:00:00,349.358104432,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163925792,0.0,2.19163925792
 10/13  06:00:00,428.877286727,30.3887977112,0.0,0.0,49.8407270682,199.362908273,323.20582782,318.84364228,4.36218554024
 10/13  07:00:00,526.664015612,29.6961671831,0.0,0.0,149.522181205,199.362908273,297.678992684,291.119013375,6.55997930831
 10/13  08:00:00,1055.40763323,29.6961671831,0.0,0.0,448.566543614,448.566543614,83.9203878788,70.7444564245,13.1759314544
 10/13  09:00:00,1117.84924823,29.6961671831,71.3632294546,0.0,448.566543614,448.566543614,55.5337444371,40.1479299968,15.3858144404
 10/13  10:00:00,1409.16723181,30.8888861251,357.758149561,0.0,448.566543614,448.566543614,40.9493943776,25.5585319097,15.3908624678
 10/13  11:00:00,1448.03335052,33.9783390816,390.154417167,0.0,448.566543614,448.566543614,32.4472650814,14.8117328385,17.6355322429
 10/13  12:00:00,1419.90867079,36.005604491,406.182632823,0.0,448.566543614,398.725816546,36.4166497109,14.2981268238,22.1185228872
 10/13  13:00:00,1484.20589609,36.9603606607,416.929283572,0.0,448.566543614,448.566543614,21.6459395549,1.75736426489,19.88857529
 10/13  14:00:00,1490.0264013,35.5980906247,421.544422738,0.0,448.566543614,448.566543614,13.361134326,0.1910776651,13.1700566609
 10/13  15:00:00,1486.48271881,36.6869776215,415.494655576,0.0,448.566543614,448.566543614,13.1643336304,0.0,13.1643336304
 10/13  16:00:00,1533.3857305,36.4274872234,412.079998513,0.0,448.566543614,448.566543614,17.6181507604,0.0,17.6181507604
 10/13  17:00:00,1394.39978083,32.250949023,389.924715003,0.0,348.885089477,398.725816546,8.76195660593,0.0,8.76195660593
 10/13  18:00:00,1145.42434182,29.7967885716,325.955471543,0.0,249.203635341,299.044362409,15.5856733298,6.83843600786,8.74723732198
 10/13  19:00:00,918.646668572,29.6961671831,109.890679848,0.0,249.203635341,299.044362409,32.0941884988,25.5430447665,6.55114373224
 10/13  20:00:00,650.817806284,29.6961671831,9.75524468992,0.0,149.522181205,249.203635341,72.2678744956,65.7125978747,6.55527662089
 10/13  21:00:00,603.381128523,29.6961671831,0.00281494831543,0.0,149.522181205,249.203635341,87.3291683719,85.1377096277,2.19145874421
 10/13  22:00:00,349.356725581,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942728762,0.0,2.18942728762
 10/13  23:00:00,299.991966349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940802886,0.0,2.18940802886
 10/13  24:00:00,287.769768538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938972372,0.0,2.18938972372
 10/14  01:00:00,237.929044405,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937737459,0.0,2.18937737459
 10/14  02:00:00,237.929044395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936374219,0.0,2.18936374219
 10/14  03:00:00,237.929044389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935030058,0.0,2.18935030058
 10/14  04:00:00,250.151242189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933700319,0.0,2.18933700319
 10/14  05:00:00,274.597019401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36365717424,0.0,4.36365717424
 10/14  06:00:00,431.46017169,30.5151165066,7.22536017602e-05,0.0,49.8407270682,199.362908273,245.803116109,243.612195824,2.19092028453
 10/14  07:00:00,426.939029904,29.6961671831,0.0,0.0,49.8407270682,199.362908273,244.516219394,240.148051735,4.36816765943
 10/14  08:00:00,669.643515715,29.6961671831,5.77878299343,0.0,249.203635341,249.203635341,99.6438468433,93.092288891,6.55155795235
 10/14  09:00:00,856.998123129,29.6961671831,180.449054305,0.0,249.203635341,249.203635341,63.2403363875,54.4928167827,8.74751960486
 10/14  10:00:00,1013.83912555,30.6906156336,356.791807438,0.0,249.203635341,249.203635341,48.4533485807,41.8922679817,6.561080599
 10/14  11:00:00,1067.37012935,33.6524728004,400.691316569,0.0,249.203635341,249.203635341,40.0499099856,31.2970919425,8.75281804305
 10/14  12:00:00,1098.53636383,35.7722858211,426.664953733,0.0,249.203635341,249.203635341,30.3607635463,21.6181582181,8.74260532813
 10/14  13:00:00,1111.63656093,37.108762922,437.070520198,0.0,249.203635341,249.203635341,19.8826839138,13.3224576723,6.56022624147
 10/14  14:00:00,868.352862095,36.8968857522,443.192594791,0.0,74.7610906023,174.442544739,15.8192330974,9.26836682779,6.55086626964
 10/14  15:00:00,864.23963015,35.353683996,440.629089072,0.0,74.7610906023,174.442544739,6.18857419683,1.81705389267,4.37152030416
 10/14  16:00:00,903.315329041,32.788616528,433.378871672,0.0,74.7610906023,174.442544739,10.6689681332,4.12048181295,6.54848632024
 10/14  17:00:00,853.224713933,30.388167068,423.774339466,0.0,24.9203635341,149.522181205,22.3943108052,20.2032191478,2.19109165743
 10/14  18:00:00,322.298745434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110345145,0.0,2.19110345145
 10/14  19:00:00,323.485349744,0.0,0.0,0.0,24.9203635341,149.522181205,4.36203777739,0.0,4.36203777739
 10/14  20:00:00,323.485349344,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047126594,0.0,2.19047126594
