Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  21:00:00,299.041875057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495105677,0.0,4.36495105677
 10/14  22:00:00,274.595637699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931683597,0.0,2.18931683597
 10/14  23:00:00,250.151242122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930393037,0.0,2.18930393037
 10/14  24:00:00,237.929044342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929104011,0.0,2.18929104011
 10/15  01:00:00,237.928586342,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859025697,0.0,2.18859025697
 10/15  02:00:00,237.928586038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875429651,0.0,2.18875429651
 10/15  04:00:00,250.150784163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867875297,0.0,2.18867875297
 10/15  05:00:00,274.596562729,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086572756,0.0,2.19086572756
 10/15  06:00:00,323.483970861,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873030059,0.0,2.18873030059
 10/15  07:00:00,322.2973667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865519651,0.0,2.18865519651
 10/15  08:00:00,296.666366842,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876096769,0.0,2.18876096769
 10/15  09:00:00,395.203102549,14.2214098029,76.8612055439,0.0,24.9203635341,149.522181205,2.18879394843,0.0,2.18879394843
 10/15  10:00:00,460.295471844,17.2106498564,164.34964737,0.0,24.9203635341,149.522181205,2.18879054952,0.0,2.18879054952
 10/15  11:00:00,536.198090201,19.3917490683,223.13010483,0.0,24.9203635341,149.522181205,2.18992140402,0.0,2.18992140402
 10/15  12:00:00,600.057475448,24.8447893145,277.065451952,0.0,24.9203635341,149.522181205,2.19032505465,0.0,2.19032505465
 10/15  13:00:00,573.914304754,21.2756022611,254.894783901,0.0,24.9203635341,149.522181205,4.36537255833,0.0,4.36537255833
 10/15  14:00:00,623.621265294,25.9032228806,297.060167,0.0,24.9203635341,149.522181205,2.19036231546,0.0,2.19036231546
 10/15  15:00:00,581.573818161,20.9661668386,262.364176562,0.0,24.9203635341,149.522181205,2.18876612444,0.0,2.18876612444
 10/15  16:00:00,668.248307741,24.1734165346,294.537038803,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,636.477580146,18.661863444,236.253124469,0.0,24.9203635341,149.522181205,2.18878717155,0.0,2.18878717155
 10/15  18:00:00,340.362663783,0.381468665736,4.96731648117,0.0,24.9203635341,149.522181205,2.18876036781,0.0,2.18876036781
 10/15  19:00:00,323.483971138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873250709,0.0,2.18873250709
 10/15  20:00:00,323.483971011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865763253,0.0,2.18865763253
 10/15  21:00:00,299.040957801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091467691,0.0,2.19091467691
 10/15  22:00:00,274.595179866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870951018,0.0,2.18870951018
 10/15  23:00:00,250.15078415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863462265,0.0,2.18863462265
 10/15  24:00:00,237.928586094,0.0,0.0,0.0,24.9203635341,149.522181205,1.04876552859,0.0,1.04876552859
 10/16  01:00:00,287.769777259,0.0,0.0,0.0,24.9203635341,199.362908273,1.15989230748,0.0,1.15989230748
 10/16  02:00:00,287.769777253,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958515595,0.0,2.18958515595
 10/16  03:00:00,287.769777249,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958229906,0.0,2.18958229906
 10/16  04:00:00,299.991975049,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957958579,0.0,2.18957958579
 10/16  05:00:00,349.358118718,0.0,0.0,0.0,49.8407270682,199.362908273,4.36345219938,0.0,4.36345219938
 10/16  06:00:00,430.990441352,29.9986693554,0.000165095957364,0.0,49.8407270682,199.362908273,307.713297936,305.522193455,2.19110448147
 10/16  07:00:00,526.652652142,29.6961671831,0.0,0.0,149.522181205,199.362908273,286.267481,277.527348899,8.74013210087
 10/16  08:00:00,1049.12379829,29.6961671831,0.0,0.0,448.566543614,448.566543614,87.8635994518,74.6889384697,13.1746609821
 10/16  09:00:00,1101.08329159,29.6961671831,49.3981244257,0.0,448.566543614,448.566543614,51.2524875125,35.8669481185,15.3855393939
 10/16  10:00:00,1300.27429881,29.8207157983,253.723626619,0.0,448.566543614,448.566543614,33.939451845,18.5470218819,15.3924299631
 10/16  11:00:00,1364.58451962,30.2445382023,315.089540886,0.0,448.566543614,448.566543614,27.2158257345,9.57808014296,17.6377455915
 10/16  12:00:00,1334.95745479,30.2068074606,331.362937143,0.0,448.566543614,398.725816546,31.4885002532,9.36598393636,22.1225163169
 10/16  13:00:00,1412.44909158,31.7245849152,355.236974924,0.0,448.566543614,448.566543614,21.7195165884,1.82765577997,19.8918608085
 10/16  14:00:00,1432.26101847,34.543191964,371.223622443,0.0,448.566543614,448.566543614,13.495089672,0.321014463318,13.1740752086
 10/16  15:00:00,1431.89875705,35.1530803583,371.514494517,0.0,448.566543614,448.566543614,13.1688412274,0.0,13.1688412274
 10/16  16:00:00,1465.19402008,33.5641461401,358.957943742,0.0,448.566543614,448.566543614,17.6188803129,0.0,17.6188803129
 10/16  17:00:00,1339.09356575,30.7887773709,350.722725742,0.0,348.885089477,398.725816546,11.7008657527,0.754278202427,10.9465875503
 10/16  18:00:00,1135.25607718,29.7043614737,325.327702568,0.0,249.203635341,299.044362409,23.4996600896,16.9344375353,6.56522255424
 10/16  19:00:00,1034.45323541,29.6961671831,225.870157918,0.0,249.203635341,299.044362409,42.0471257506,35.4954955458,6.55163020477
 10/16  20:00:00,887.767559066,29.6961671831,226.54987654,0.0,149.522181205,249.203635341,75.6487908151,69.0931342735,6.55565654159
 10/16  21:00:00,837.122271754,29.6961671831,197.738483723,0.0,149.522181205,249.203635341,87.4249241525,83.0617677016,4.3631564509
 10/16  22:00:00,349.356734231,0.0,0.0,0.0,49.8407270682,199.362908273,2.18953860895,0.0,2.18953860895
 10/16  23:00:00,299.991975107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953634643,0.0,2.18953634643
 10/16  24:00:00,287.769777292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953408372,0.0,2.18953408372
 10/17  01:00:00,287.76978027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954028457,0.0,2.18954028457
 10/17  02:00:00,287.769780256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954290935,0.0,2.18954290935
 10/17  03:00:00,287.769780245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954568807,0.0,2.18954568807
 10/17  04:00:00,299.99197804,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954857949,0.0,2.18954857949
 10/17  05:00:00,349.358123153,0.0,0.0,0.0,49.8407270682,199.362908273,2.19164202258,0.0,2.19164202258
 10/17  06:00:00,597.088048676,31.2003716125,88.1948283882,0.0,49.8407270682,199.362908273,133.937691944,129.575447772,4.36224417169
 10/17  07:00:00,644.734091145,29.6961671831,41.0080501469,0.0,149.522181205,199.362908273,150.536605295,143.975979241,6.56062605321
 10/17  08:00:00,1293.46781111,29.6961671831,163.172535186,0.0,448.566543614,448.566543614,44.9308162635,31.7518157558,13.1790005077
 10/17  09:00:00,1472.58518615,29.9554481216,369.329665415,0.0,448.566543614,448.566543614,29.6617473483,14.2732083323,15.388539016
 10/17  10:00:00,1482.10121719,32.9745664495,418.284369887,0.0,448.566543614,448.566543614,19.221406678,3.82959413783,15.3918125402
 10/17  11:00:00,1517.59515152,36.615114659,446.405576387,0.0,448.566543614,448.566543614,18.9400285102,1.30020221051,17.6398262997
 10/17  12:00:00,1489.74868773,37.241630307,466.141672624,0.0,448.566543614,398.725816546,23.2096789069,1.08352535167,22.1261535552
 10/17  13:00:00,1540.64414376,39.5577018533,464.88251802,0.0,448.566543614,448.566543614,22.1194759797,0.0157605289049,22.1037154508
 10/17  14:00:00,1528.86423177,40.6323119897,452.110653248,0.0,448.566543614,448.566543614,13.1691025227,0.0,13.1691025227
 10/17  15:00:00,1516.62625134,41.9531032378,438.490868673,0.0,448.566543614,448.566543614,13.1677535069,0.0,13.1677535069
 10/17  16:00:00,1562.23921609,43.4917130362,433.659417733,0.0,448.566543614,448.566543614,17.6203721079,0.0,17.6203721079
 10/17  17:00:00,1415.52111829,35.882918559,413.374804906,0.0,348.885089477,398.725816546,8.76287176251,0.0,8.76287176251
 10/17  18:00:00,1176.51098175,30.6131550047,360.559397367,0.0,249.203635341,299.044362409,8.93771472868,0.189001686225,8.74871304246
 10/17  19:00:00,1124.68334544,29.768630348,313.533610367,0.0,249.203635341,299.044362409,13.5605417249,7.00852926259,6.55201246234
 10/17  20:00:00,917.483564052,29.6961671831,257.390560609,0.0,149.522181205,249.203635341,39.7763863987,33.2199651741,6.55642122463
 10/17  21:00:00,761.496803131,29.6961671831,129.076246295,0.0,149.522181205,249.203635341,57.7627005396,55.5709146682,2.19178587145
 10/17  22:00:00,349.356737296,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957191652,0.0,2.18957191652
 10/17  23:00:00,299.991978063,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945642572,0.0,2.18945642572
 10/17  24:00:00,287.76978025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945974103,0.0,2.18945974103
 10/18  01:00:00,287.769783245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946840219,0.0,2.18946840219
 10/18  02:00:00,287.769783231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947650852,0.0,2.18947650852
 10/18  03:00:00,287.769783221,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948480046,0.0,2.18948480046
 10/18  04:00:00,299.991981016,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894932267,0.0,2.1894932267
 10/18  05:00:00,349.35812834,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379532085,0.0,4.36379532085
 10/18  06:00:00,430.416345767,32.0583190381,0.0,0.0,49.8407270682,199.362908273,151.399944247,149.208881274,2.19106297297
 10/18  07:00:00,526.550539936,29.6961671831,0.0,0.0,149.522181205,199.362908273,152.61097969,143.869604795,8.74137489431
 10/18  08:00:00,1214.45854206,29.6961671831,86.9126110786,0.0,448.566543614,448.566543614,44.6817116093,31.5023766523,13.179334957
 10/18  09:00:00,1373.85739418,30.5610067263,276.623038239,0.0,448.566543614,448.566543614,30.2739728305,14.8846238694,15.389348961
 10/18  10:00:00,1406.68396985,34.2572564897,345.456265775,0.0,448.566543614,448.566543614,19.1952627546,3.80216035212,15.3931024025
 10/18  11:00:00,1447.01823978,38.320892931,378.884142746,0.0,448.566543614,448.566543614,18.9803455882,1.34084472724,17.6395008609
 10/18  12:00:00,1431.65008545,37.858908399,409.588102043,0.0,448.566543614,398.725816546,23.2371507286,1.10750509634,22.1296456323
 10/18  13:00:00,1512.94302152,41.4623657521,435.276696359,0.0,448.566543614,448.566543614,22.1242896152,0.0197770668832,22.1045125483
 10/18  14:00:00,1519.76346378,42.4390033506,441.129768989,0.0,448.566543614,448.566543614,13.1687213001,0.0,13.1687213001
 10/18  15:00:00,1516.39916802,43.8826960438,436.322242903,0.0,448.566543614,448.566543614,13.1666649883,0.0,13.1666649883
 10/18  16:00:00,1565.02119315,45.4001109124,434.53297405,0.0,448.566543614,448.566543614,15.4192097201,0.0,15.4192097201
 10/18  17:00:00,1456.97505325,37.3925957888,447.389513817,0.0,348.885089477,398.725816546,10.9486998699,0.0,10.9486998699
 10/18  18:00:00,1247.38636791,30.7940119055,415.268403251,0.0,249.203635341,299.044362409,8.74852916599,0.0,8.74852916599
 10/18  19:00:00,1210.43830071,29.8907653279,392.569925359,0.0,249.203635341,299.044362409,8.20913395152,1.65738401948,6.55174993204
 10/18  20:00:00,1055.22774183,29.6961671831,388.411133784,0.0,149.522181205,249.203635341,28.8641895981,22.3079597843,6.55622981384
 10/18  21:00:00,1038.11876302,29.6961671831,395.308495827,0.0,149.522181205,249.203635341,44.9265300533,42.7348202324,2.19170982086
 10/18  22:00:00,349.356740336,0.0,0.0,0.0,49.8407270682,199.362908273,2.189611422,0.0,2.189611422
 10/18  23:00:00,299.99198112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938343177,0.0,2.18938343177
 10/18  24:00:00,287.769783278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939239177,0.0,2.18939239177
 10/19  01:00:00,287.769786264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940672207,0.0,2.18940672207
 10/19  02:00:00,287.769786234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942049759,0.0,2.18942049759
 10/19  03:00:00,287.769786212,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894344516,0.0,2.1894344516
 10/19  04:00:00,299.991983999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944853278,0.0,2.18944853278
 10/19  05:00:00,349.358133123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374018819,0.0,4.36374018819
 10/19  06:00:00,493.92581797,32.7029852795,0.00314744301993,0.0,49.8407270682,199.362908273,145.702218577,143.511177337,2.19104123978
 10/19  07:00:00,526.568550838,29.6961671831,0.0,0.0,149.522181205,199.362908273,177.285993523,168.544511572,8.74148195067
 10/19  08:00:00,1049.15671989,29.7386834247,0.0,0.0,448.566543614,448.566543614,76.0116649029,62.8345622955,13.1771026074
 10/19  09:00:00,1013.31596349,30.5879772798,0.0,0.0,448.566543614,448.566543614,44.8403592445,29.4519722103,15.3883870342
 10/19  10:00:00,965.156133485,31.3236830212,0.0,0.0,448.566543614,448.566543614,35.1653666255,19.7722936536,15.3930729718
 10/19  11:00:00,965.646043222,31.8138100305,0.0,0.0,448.566543614,448.566543614,32.1442942488,14.5026128712,17.6416813777
 10/19  12:00:00,960.139167211,30.2108613878,7.87654969049,0.0,448.566543614,398.725816546,38.654101804,16.5257670718,22.1283347323
 10/19  13:00:00,1160.35349034,35.573199295,111.692408067,0.0,448.566543614,448.566543614,24.5667365294,2.46138171525,22.1053548141
 10/19  14:00:00,1152.80701967,34.6713677066,105.715358522,0.0,448.566543614,448.566543614,14.7696218008,1.59939825142,13.1702235494
 10/19  15:00:00,1086.89309553,33.0586749594,43.1132166519,0.0,448.566543614,448.566543614,22.755871512,9.59015894813,13.1657125639
 10/19  16:00:00,1075.90079612,32.9635252351,9.5729493632,0.0,448.566543614,448.566543614,41.1970643987,23.5733869196,17.6236774791
 10/19  17:00:00,900.388967313,30.5078901733,0.0,0.0,348.885089477,398.725816546,57.4550168224,48.6920264268,8.76299039562
 10/19  18:00:00,734.412041869,29.6961671831,0.0,0.0,249.203635341,299.044362409,91.6621936939,82.9151208477,8.74707284625
 10/19  19:00:00,727.061785115,29.6961671831,0.0,0.0,249.203635341,299.044362409,102.473081369,95.9222956653,6.55078570401
 10/19  20:00:00,577.558980069,29.6961671831,0.0,0.0,149.522181205,249.203635341,127.476118669,120.920166217,6.55595245169
 10/19  21:00:00,553.121210766,29.6961671831,0.0,0.0,149.522181205,249.203635341,139.96694999,135.603368194,4.36358179618
 10/19  22:00:00,349.356742936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959820767,0.0,2.18959820767
 10/19  23:00:00,299.991983882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961248678,0.0,2.18961248678
 10/19  24:00:00,287.769786119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962675603,0.0,2.18962675603
 10/20  01:00:00,287.769789167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935452596,0.0,2.18935452596
 10/20  02:00:00,287.76978914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937413622,0.0,2.18937413622
 10/20  03:00:00,287.769789115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939387006,0.0,2.18939387006
 10/20  04:00:00,299.991986915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941371339,0.0,2.18941371339
 10/20  05:00:00,349.358137379,0.0,0.0,0.0,49.8407270682,199.362908273,2.19200112509,0.0,2.19200112509
 10/20  06:00:00,429.980930802,31.490606751,0.0,0.0,49.8407270682,199.362908273,332.978905917,328.616652612,4.36225330462
 10/20  07:00:00,526.679381291,29.6961671831,0.0,0.0,149.522181205,199.362908273,324.106868916,317.546037755,6.5608311605
 10/20  08:00:00,1049.18722632,29.6961671831,0.0,0.0,448.566543614,448.566543614,173.939016284,160.758231444,13.1807848396
 10/20  09:00:00,1012.49329269,29.6961671831,0.0,0.0,448.566543614,448.566543614,137.67905175,122.291634834,15.3874169157
 10/20  10:00:00,963.591891187,29.6961671831,0.0,0.0,448.566543614,448.566543614,120.19925825,104.805467882,15.3937903681
 10/20  11:00:00,963.610424063,29.7242509348,0.0,0.0,448.566543614,448.566543614,106.887879142,87.0410819893,19.8467971527
 10/20  12:00:00,913.756277509,29.6961671831,0.0,0.0,448.566543614,398.725816546,122.74476568,100.613987764,22.1307779162
 10/20  13:00:00,963.90485936,30.0245310271,0.0,0.0,448.566543614,448.566543614,94.821546969,74.9229959771,19.8985509919
 10/20  14:00:00,964.326835205,30.4586417924,0.0,0.0,448.566543614,448.566543614,84.3024168997,71.1260417541,13.1763751456
 10/20  15:00:00,964.572254235,30.7022319445,0.0,0.0,448.566543614,448.566543614,87.4487189334,74.2767177352,13.1720011981
 10/20  16:00:00,1013.69719426,30.9351063777,0.0,0.0,448.566543614,448.566543614,89.4904137956,71.8674508928,17.6229629028
 10/20  17:00:00,899.616827987,29.6961671831,0.0,0.0,348.885089477,398.725816546,113.290113068,102.341093068,10.9490199993
 10/20  18:00:00,734.480108314,29.6961671831,0.0,0.0,249.203635341,299.044362409,183.957768441,175.209795911,8.74797253055
 10/20  19:00:00,727.147750874,29.6961671831,0.0,0.0,249.203635341,299.044362409,218.955681217,212.404466068,6.55121514919
 10/20  20:00:00,577.669817901,29.6961671831,0.0,0.0,149.522181205,249.203635341,277.336078999,270.78024107,6.55583792969
 10/20  21:00:00,553.234224379,29.6961671831,0.0,0.0,149.522181205,249.203635341,290.029696436,287.837687614,2.19200882271
 10/20  22:00:00,349.356746178,0.0,0.0,0.0,49.8407270682,199.362908273,2.18951153355,0.0,2.18951153355
 10/20  23:00:00,299.991986957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953061201,0.0,2.18953061201
 10/20  24:00:00,287.769789159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955063263,0.0,2.18955063263
 10/21  01:00:00,237.929065136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957689042,0.0,2.18957689042
 10/21  02:00:00,237.929065137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960183107,0.0,2.18960183107
 10/21  03:00:00,237.929065143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962693174,0.0,2.18962693174
 10/21  04:00:00,250.151262956,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965214234,0.0,2.18965214234
 10/21  05:00:00,274.597052178,0.0,0.0,0.0,24.9203635341,149.522181205,4.36362220051,0.0,4.36362220051
 10/21  06:00:00,428.667598723,29.9833902109,0.0,0.0,49.8407270682,199.362908273,581.585248105,579.394254038,2.19099406628
 10/21  07:00:00,427.153816469,29.6961671831,0.0,0.0,49.8407270682,199.362908273,520.738820245,516.370642917,4.36817732746
 10/21  08:00:00,650.566518387,29.6961671831,0.0,0.0,249.203635341,249.203635341,309.450429031,302.898529307,6.55189972369
 10/21  09:00:00,613.798939141,29.6961671831,0.0,0.0,249.203635341,249.203635341,177.450493453,168.702127541,8.74836591242
 10/21  10:00:00,564.924922561,29.6961671831,0.0,0.0,249.203635341,249.203635341,197.704641917,189.388433261,8.31620865646
 10/21  11:00:00,577.498315226,29.6961671831,0.000928695995685,0.0,249.203635341,249.203635341,195.584402532,186.405317623,9.17908490915
 10/21  12:00:00,564.88056452,29.6961671831,0.0,0.0,249.203635341,249.203635341,138.503403442,131.939526627,6.56387681457
 10/21  13:00:00,564.865881782,29.6961671831,0.0,0.0,249.203635341,249.203635341,122.413808734,113.672160174,8.74164856036
 10/21  14:00:00,328.264999974,29.6961671831,0.0,0.0,74.7610906023,174.442544739,161.549262609,154.997231743,6.55203086657
 10/21  15:00:00,394.470363568,29.6961671831,15.3253176735,0.0,74.7610906023,174.442544739,170.641330354,166.270163682,4.37116667248
 10/21  16:00:00,478.497249072,29.6961671831,37.0262133721,0.0,74.7610906023,174.442544739,169.77067493,163.221044366,6.54963056412
 10/21  17:00:00,354.605807484,29.6961671831,2.81082613851,0.0,24.9203635341,149.522181205,226.888828304,224.697659431,2.19116887284
 10/21  18:00:00,330.842441289,0.0,0.0,0.0,24.9203635341,149.522181205,3.54877838307,0.0,3.54877838307
 10/21  19:00:00,323.485378827,0.0,0.0,0.0,24.9203635341,149.522181205,3.00416222894,0.0,3.00416222894
 10/21  20:00:00,323.485378321,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097033285,0.0,2.19097033285
 10/21  21:00:00,299.04191236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36511553622,0.0,4.36511553622
 10/21  22:00:00,274.595658436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963342553,0.0,2.18963342553
 10/21  23:00:00,250.151262868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965900506,0.0,2.18965900506
 10/21  24:00:00,237.929065055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893875279,0.0,2.1893875279
 10/22  01:00:00,237.928603105,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875917527,0.0,2.18875917527
 10/22  02:00:00,237.928603013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871970387,0.0,2.18871970387
 10/22  03:00:00,237.928602795,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868051079,0.0,2.18868051079
 10/22  04:00:00,250.150800531,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592108,0.0,0.0,0.0,24.9203635341,149.522181205,4.36195373555,0.0,4.36195373555
 10/22  06:00:00,324.69005066,1.20043782622,0.0,0.0,24.9203635341,149.522181205,9.60236946237,7.4135356798,2.18883378257
 10/22  07:00:00,332.852264119,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.836737422,13.816737422,0.02
 10/22  08:00:00,298.272367055,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.30447188931,7.11561584805,2.18885604126
 10/22  09:00:00,259.999789866,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886942758,0.0,2.1886942758
 10/22  10:00:00,211.110998773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865573792,0.0,2.18865573792
 10/22  11:00:00,211.111928628,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018854149,0.0,2.19018854149
 10/22  12:00:00,211.111928791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018468812,0.0,2.19018468812
 10/22  13:00:00,211.113324308,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546305054,0.0,4.36546305054
 10/22  14:00:00,211.111928586,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904153439,0.0,2.1904153439
 10/22  15:00:00,211.110998634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869970232,0.0,2.18869970232
 10/22  16:00:00,259.999789963,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866127118,0.0,2.18866127118
 10/22  17:00:00,296.666383348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886805101,0.0,2.18886805101
 10/22  18:00:00,332.851014801,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.3571633733,12.1683338495,2.18882952378
 10/22  19:00:00,325.092676469,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.6988590759,10.6788590759,0.02
 10/22  20:00:00,325.496223832,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.347076214,15.1582845074,2.18879170662
 10/22  21:00:00,300.651419844,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.3333360808,12.971240328,4.36209575279
 10/22  22:00:00,276.611036979,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.0857400942,19.897101708,2.18863838624
 10/22  23:00:00,251.765068279,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.0290105557,18.0090105557,0.02
 10/22  24:00:00,239.94910219,2.00072971036,0.0,0.0,24.9203635341,149.522181205,28.1870055789,25.9981603619,2.18884521704
 10/23  01:00:00,289.386018109,1.60058376829,0.0,0.0,24.9203635341,199.362908273,22.7346917405,20.5450278989,2.18966384155
 10/23  02:00:00,289.793927134,2.00072971036,0.0,0.0,24.9203635341,199.362908273,32.8953045549,30.7058446826,2.18945987239
 10/23  03:00:00,289.389194119,1.60058376829,0.0,0.0,24.9203635341,199.362908273,26.8373884551,24.6477110275,2.1896774276
 10/23  04:00:00,302.021327295,2.00072971036,0.0,0.0,24.9203635341,199.362908273,39.5806429347,37.3911094424,2.18953349234
 10/23  05:00:00,350.981678011,1.60058376829,0.0,0.0,49.8407270682,199.362908273,34.2798958358,29.9164448217,4.36345101405
 10/23  06:00:00,428.976469524,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1198.77537948,1196.58425428,2.19112519965
 10/23  07:00:00,535.898236887,29.6961671831,0.0,0.0,149.522181205,199.362908273,1024.18798165,1015.44619282,8.74178882471
 10/23  08:00:00,1049.65995064,29.6961671831,0.0,0.0,448.566543614,448.566543614,648.766815674,635.58737264,13.1794430336
 10/23  09:00:00,1012.8443833,29.6961671831,0.0,0.0,448.566543614,448.566543614,487.84629995,472.455866612,15.3904333383
 10/23  10:00:00,963.852182891,29.6961671831,0.0,0.0,448.566543614,448.566543614,381.0988836,365.703160555,15.3957230457
 10/23  11:00:00,963.778967374,29.6961671831,0.0,0.0,448.566543614,448.566543614,307.065415922,287.21427194,19.8511439824
 10/23  12:00:00,913.938978823,29.6961671831,0.0,0.0,448.566543614,398.725816546,310.144860872,288.009375322,22.1354855503
 10/23  13:00:00,963.72053101,29.6961671831,0.0,0.0,448.566543614,448.566543614,246.872472381,226.971188591,19.9012837904
 10/23  14:00:00,963.690363104,29.6961671831,0.0,0.0,448.566543614,448.566543614,221.391707893,206.023842405,15.367865488
 10/23  15:00:00,963.667945348,29.6961671831,0.0,0.0,448.566543614,448.566543614,195.997968779,182.832621214,13.1653475647
 10/23  16:00:00,1012.5380567,29.6961671831,0.0,0.0,448.566543614,448.566543614,174.224394022,156.598688968,17.6257050535
 10/23  17:00:00,899.72301957,29.6961671831,0.0,0.0,348.885089477,398.725816546,225.062559378,216.298748997,8.76381038112
 10/23  18:00:00,734.595694242,29.6961671831,0.0,0.0,249.203635341,299.044362409,303.219936116,294.471865669,8.74807044721
 10/23  19:00:00,727.247073137,29.6961671831,0.0,0.0,249.203635341,299.044362409,317.404474497,310.852898099,6.5515763987
 10/23  20:00:00,577.767053294,29.6961671831,0.0,0.0,149.522181205,249.203635341,370.318172263,363.762072283,6.55609998026
 10/23  21:00:00,553.331769229,29.6961671831,0.0,0.0,149.522181205,249.203635341,386.847999923,382.484231244,4.36376867868
 10/23  22:00:00,349.356754965,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962346356,0.0,2.18962346356
 10/23  23:00:00,299.991995919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966055923,0.0,2.18966055923
 10/23  24:00:00,287.769798167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909244878,0.0,2.18909244878
 10/24  01:00:00,287.769801176,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944392833,0.0,2.18944392833
 10/24  02:00:00,287.76980114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948644396,0.0,2.18948644396
 10/24  03:00:00,287.769801128,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895290726,0.0,2.1895290726
 10/24  04:00:00,301.600533505,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.9989398769,9.80936812888,2.18957174807
 10/24  05:00:00,351.369697965,2.00072971036,0.0,0.0,49.8407270682,199.362908273,16.2892830351,13.3406255264,2.9486575088
 10/24  06:00:00,428.714790156,29.6961671831,0.0,0.0,49.8407270682,199.362908273,898.224507555,894.618864543,3.60564301213
 10/24  07:00:00,535.692934519,29.6961671831,0.0,0.0,149.522181205,199.362908273,809.029553089,802.467540836,6.56201225291
 10/24  08:00:00,1049.45143076,29.6961671831,0.0,0.0,448.566543614,448.566543614,443.419255485,428.04577256,15.3734829251
 10/24  09:00:00,1012.57020364,29.6961671831,0.0,0.0,448.566543614,448.566543614,202.369906914,186.97771229,15.3921946242
 10/24  10:00:00,963.620033392,29.70283092,0.0,0.0,448.566543614,448.566543614,126.75512071,111.356379848,15.3987408618
 10/24  11:00:00,964.204587396,30.3090877208,0.0,0.0,448.566543614,448.566543614,101.098667668,83.450426415,17.6482412532
 10/24  12:00:00,914.058463689,29.9872022,0.0,0.0,448.566543614,398.725816546,121.850969632,97.499894764,24.3510748681
 10/24  13:00:00,963.58068233,29.6961671831,0.0,0.0,448.566543614,448.566543614,88.1916575476,68.2885161527,19.9031413949
 10/24  14:00:00,963.913477106,30.0498772964,0.0,0.0,448.566543614,448.566543614,68.4629840117,55.2837353309,13.1792486808
 10/24  15:00:00,963.555853486,29.6961671831,0.0,0.0,448.566543614,448.566543614,66.8932812414,51.5331186474,15.3601625941
 10/24  16:00:00,1012.43502566,29.6981197391,0.0,0.0,448.566543614,448.566543614,49.0128324465,32.3552697426,16.6575627039
 10/24  17:00:00,899.585233488,29.6961671831,0.0,0.0,348.885089477,398.725816546,60.9273128474,51.2010276031,9.72628524438
 10/24  18:00:00,734.472188236,29.6961671831,0.0,0.0,249.203635341,299.044362409,150.879836944,142.131831804,8.74800513983
 10/24  19:00:00,727.166943322,29.6961671831,0.0,0.0,249.203635341,299.044362409,214.302189409,207.750648941,6.55154046815
 10/24  20:00:00,577.724962292,29.6961671831,0.0,0.0,149.522181205,249.203635341,310.156576775,303.600439719,6.55613705554
 10/24  21:00:00,553.301081154,29.6961671831,0.0,0.0,149.522181205,249.203635341,339.727648669,335.36387412,4.36377454841
 10/24  22:00:00,349.356757936,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962695866,0.0,2.18962695866
 10/24  23:00:00,299.991998894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966986154,0.0,2.18966986154
 10/24  24:00:00,287.769801159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914370728,0.0,2.18914370728
 10/25  01:00:00,287.769804175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946392653,0.0,2.18946392653
 10/25  02:00:00,287.769804145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951227735,0.0,2.18951227735
 10/25  03:00:00,287.769804141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956073224,0.0,2.18956073224
 10/25  04:00:00,299.99200196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960924701,0.0,2.18960924701
 10/25  05:00:00,350.563696991,1.20043782622,0.0,0.0,49.8407270682,199.362908273,10.48493159,6.12108214557,4.36384944443
 10/25  06:00:00,428.627176722,29.6961671831,0.0,0.0,49.8407270682,199.362908273,791.412194998,789.220939499,2.1912554988
 10/25  07:00:00,535.770880988,29.6961671831,0.0,0.0,149.522181205,199.362908273,880.364624041,873.80342225,6.56120179113
 10/25  08:00:00,1049.41795458,29.6961671831,0.0,0.0,448.566543614,448.566543614,395.700684767,380.328370613,15.3723141541
 10/25  09:00:00,1012.52393624,29.6961671831,0.0,0.0,448.566543614,448.566543614,148.206899033,132.813946322,15.3929527112
 10/25  10:00:00,963.667003084,29.7701996003,0.0,0.0,448.566543614,448.566543614,102.369865813,86.9708707444,15.3989950687
 10/25  11:00:00,965.498892733,31.6176528886,0.0,0.0,448.566543614,448.566543614,83.7935512445,66.1447326122,17.6488186322
 10/25  12:00:00,917.873911693,33.8158344133,0.0,0.0,448.566543614,398.725816546,105.348625902,80.995645863,24.3529800395
 10/25  13:00:00,969.60923075,35.7351783396,0.0,0.0,448.566543614,448.566543614,75.426297574,55.2449647583,20.1813328158
 10/25  14:00:00,969.629340617,35.7823254653,0.0,0.0,448.566543614,448.566543614,50.591293905,35.4996041845,15.0916897205
 10/25  15:00:00,968.857980536,35.0282085792,0.0,0.0,448.566543614,448.566543614,29.7812834848,16.6123098396,13.1689736453
 10/25  16:00:00,1015.52702988,32.8014238965,0.0,0.0,448.566543614,448.566543614,36.4234347205,18.7927880822,17.6306466383
 10/25  17:00:00,900.046421938,30.1728732575,0.0,0.0,348.885089477,398.725816546,43.3417752746,32.390743479,10.9510317956
 10/25  18:00:00,742.975870501,29.6961671831,0.0,0.0,249.203635341,299.044362409,101.836719971,93.0887617423,8.74795822829
 10/25  19:00:00,727.114018815,29.6961671831,0.0,0.0,249.203635341,299.044362409,146.164409293,141.788932922,4.37547637107
 10/25  20:00:00,577.643217013,29.6961671831,0.0,0.0,149.522181205,249.203635341,210.503204649,201.766548883,8.73665576583
 10/25  21:00:00,553.252077078,29.6961671831,0.0,0.0,149.522181205,249.203635341,272.942700226,270.750855075,2.19184515068
 10/25  22:00:00,349.356760983,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963249055,0.0,2.18963249055
 10/25  23:00:00,299.992001938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968124878,0.0,2.18968124878
 10/25  24:00:00,287.769804201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942894266,0.0,2.18942894266
 10/26  01:00:00,287.769807229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948444531,0.0,2.18948444531
 10/26  02:00:00,287.769807208,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895385997,0.0,2.1895385997
 10/26  03:00:00,287.769807217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959286694,0.0,2.18959286694
 10/26  04:00:00,299.99200505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964719804,0.0,2.18964719804
 10/26  05:00:00,349.358167018,0.0,0.0,0.0,49.8407270682,199.362908273,4.3637803175,0.0,4.3637803175
 10/26  06:00:00,428.48732581,29.6961671831,0.0,0.0,49.8407270682,199.362908273,626.772423449,624.581320568,2.19110288107
 10/26  07:00:00,535.696523907,29.6961671831,0.0,0.0,149.522181205,199.362908273,805.098070356,796.354935487,8.74313486924
 10/26  08:00:00,1049.42692602,29.6961671831,0.0,0.0,448.566543614,448.566543614,402.600597639,389.418299931,13.1822977077
 10/26  09:00:00,1012.50729468,29.6961671831,0.0,0.0,448.566543614,448.566543614,128.922450798,113.527563245,15.394887553
 10/26  10:00:00,963.580956702,29.7032567106,0.0,0.0,448.566543614,448.566543614,80.5934543334,65.193461609,15.3999927244
 10/26  11:00:00,963.586401545,29.6961671831,0.0,0.0,448.566543614,448.566543614,95.1456144088,75.2933915315,19.8522228774
 10/26  12:00:00,913.771658126,29.6961671831,0.0,0.0,448.566543614,398.725816546,121.652455124,99.5125023209,22.1399528033
 10/26  13:00:00,963.593753713,29.6961671831,0.0,0.0,448.566543614,448.566543614,103.228597552,81.1121016956,22.116495856
 10/26  14:00:00,963.583321748,29.6961671831,0.0,0.0,448.566543614,448.566543614,93.662813048,80.4847229229,13.1780901251
 10/26  15:00:00,963.569981455,29.6961671831,0.0,0.0,448.566543614,448.566543614,79.6017321277,66.4266331015,13.1750990262
 10/26  16:00:00,1012.43917621,29.6961671831,0.0,0.0,448.566543614,448.566543614,56.2429940701,38.6122715689,17.6307225011
 10/26  17:00:00,899.59860604,29.6961671831,0.0,0.0,348.885089477,398.725816546,76.4784476571,65.5263906599,10.9520569972
 10/26  18:00:00,743.025508213,29.6961671831,0.0,0.0,249.203635341,299.044362409,159.703301051,150.955136666,8.74816438451
 10/26  19:00:00,727.17030285,29.6961671831,0.0,0.0,249.203635341,299.044362409,215.32232765,208.770645968,6.55168168142
 10/26  20:00:00,577.712939959,29.6961671831,0.0,0.0,149.522181205,249.203635341,292.799590705,286.243165461,6.55642524348
 10/26  21:00:00,553.29472964,29.6961671831,0.0,0.0,149.522181205,249.203635341,329.646145532,325.282218414,4.36392711711
 10/26  22:00:00,349.356764013,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970384058,0.0,2.18970384058
 10/26  23:00:00,299.992004953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945642867,0.0,2.18945642867
 10/26  24:00:00,287.769807116,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951136421,0.0,2.18951136421
 10/27  01:00:00,287.769810189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957437081,0.0,2.18957437081
 10/27  02:00:00,287.769810207,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896343938,0.0,2.1896343938
 10/27  03:00:00,287.76981025,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969450555,0.0,2.18969450555
 10/27  04:00:00,299.992008112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920751718,0.0,2.18920751718
 10/27  05:00:00,349.358171803,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374643044,0.0,4.36374643044
 10/27  06:00:00,428.55456638,29.6961671831,0.0,0.0,49.8407270682,199.362908273,708.976535074,706.785496748,2.19103832656
 10/27  07:00:00,535.58111739,29.6961671831,0.0,0.0,149.522181205,199.362908273,686.934129398,678.191639359,8.74249003931
 10/27  08:00:00,1049.31068764,29.6961671831,0.0,0.0,448.566543614,448.566543614,287.956299888,274.77548796,13.1808119284
 10/27  09:00:00,1012.49955305,29.6961671831,0.0,0.0,448.566543614,448.566543614,125.770681812,110.374801503,15.3958803088
 10/27  10:00:00,964.031040968,30.151406854,0.0,0.0,448.566543614,448.566543614,85.9287237109,70.5271798632,15.4015438477
 10/27  11:00:00,1013.16221162,32.5785902459,8.64510825168,0.0,448.566543614,448.566543614,68.1482736264,48.2920918542,19.8561817722
 10/27  12:00:00,1065.27074073,34.4582682219,68.7396109743,0.0,448.566543614,398.725816546,74.5857909475,52.4434913944,22.1422995531
 10/27  13:00:00,1198.37069209,36.3314897412,148.113188214,0.0,448.566543614,448.566543614,57.5082163872,35.3889939988,22.1192223884
 10/27  14:00:00,1245.23907945,36.5137419386,194.05788082,0.0,448.566543614,448.566543614,31.376173525,18.198308053,13.1778654721
 10/27  15:00:00,1247.59524328,35.6815282881,197.264368464,0.0,448.566543614,448.566543614,19.3010136267,6.12590674166,13.175106885
 10/27  16:00:00,1286.92179194,33.4504058827,189.941405365,0.0,448.566543614,448.566543614,25.9412592712,8.3098647265,17.6313945447
 10/27  17:00:00,1029.81463304,30.5917152072,64.4647567777,0.0,348.885089477,398.725816546,32.9334404439,21.9810391494,10.9524012946
 10/27  18:00:00,742.952046679,29.6961671831,0.0,0.0,249.203635341,299.044362409,76.0341449775,67.2848553279,8.74928964956
 10/27  19:00:00,727.090947529,29.6961671831,0.0,0.0,249.203635341,299.044362409,123.983450589,117.431512212,6.55193837743
 10/27  20:00:00,577.611688327,29.6961671831,0.0,0.0,149.522181205,249.203635341,174.513295475,167.956539449,6.55675602555
 10/27  21:00:00,553.184632514,29.6961671831,0.0,0.0,149.522181205,249.203635341,199.391450894,195.02778958,4.36366131449
 10/27  22:00:00,349.356767114,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950074145,0.0,2.18950074145
 10/27  23:00:00,299.99200798,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956155711,0.0,2.18956155711
 10/27  24:00:00,287.769810188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962227288,0.0,2.18962227288
 10/28  01:00:00,237.929086236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969108968,0.0,2.18969108968
 10/28  02:00:00,237.929086291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975691146,0.0,2.18975691146
 10/28  03:00:00,237.929086226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951901912,0.0,2.18951901912
 10/28  04:00:00,250.151283995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958540782,0.0,2.18958540782
 10/28  05:00:00,274.597086166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36404982829,0.0,4.36404982829
 10/28  06:00:00,428.443093433,29.6961671831,0.0,0.0,49.8407270682,199.362908273,588.066631394,585.875435809,2.19119558486
 10/28  07:00:00,435.808395445,29.6961671831,0.0,0.0,49.8407270682,199.362908273,595.566839957,591.198293094,4.36854686307
 10/28  08:00:00,650.635311223,29.6961671831,0.0,0.0,249.203635341,249.203635341,357.346129218,350.793430812,6.55269840513
 10/28  09:00:00,613.809912416,29.6961671831,0.0,0.0,249.203635341,249.203635341,173.279424457,164.528820713,8.75060374389
 10/28  10:00:00,564.954077298,29.7641503151,0.0,0.0,249.203635341,249.203635341,134.412578042,125.668450682,8.74412736026
 10/28  11:00:00,633.53627345,31.4922336655,15.9835221647,0.0,249.203635341,249.203635341,126.262245601,117.505809201,8.75643639951
 10/28  12:00:00,745.107152576,33.4397393534,97.6895683504,0.0,249.203635341,249.203635341,123.714749597,114.968452179,8.74629741778
 10/28  13:00:00,869.457632822,34.7522659878,217.959750856,0.0,249.203635341,249.203635341,106.329067905,99.767147533,6.56192037158
 10/28  14:00:00,688.453133554,33.8636416679,285.986974086,0.0,74.7610906023,174.442544739,131.734389773,125.181586521,6.55280325198
 10/28  15:00:00,684.455327312,32.8416106242,283.045316908,0.0,74.7610906023,174.442544739,101.805691943,95.2577314815,6.54796046129
 10/28  16:00:00,718.003266499,30.9072024333,269.647345957,0.0,74.7610906023,174.442544739,100.750969513,96.3773158121,4.37365370126
 10/28  17:00:00,537.091026408,29.6961671831,131.265042369,0.0,24.9203635341,149.522181205,130.994580634,126.632135671,4.36244496276
 10/28  18:00:00,339.38613678,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136288321,0.0,2.19136288321
 10/28  19:00:00,323.485408511,0.0,0.0,0.0,24.9203635341,149.522181205,4.36238896377,0.0,4.36238896377
 10/28  20:00:00,323.485408352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102625105,0.0,2.19102625105
 10/28  21:00:00,299.041950481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36565317396,0.0,4.36565317396
 10/28  22:00:00,274.5956796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967234341,0.0,2.18967234341
 10/28  23:00:00,250.151284053,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973885838,0.0,2.18973885838
 10/28  24:00:00,237.929086241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950133728,0.0,2.18950133728
 10/29  01:00:00,237.928620007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884277412,0.0,2.18884277412
 10/29  02:00:00,237.928619848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884167848,0.0,2.18884167848
 10/29  03:00:00,237.928619733,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.150817633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884084321,0.0,2.18884084321
 10/29  05:00:00,274.596621957,0.0,0.0,0.0,24.9203635341,149.522181205,4.36242754866,0.0,4.36242754866
 10/29  06:00:00,323.484004431,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880438261,0.0,2.18880438261
 10/29  07:00:00,330.841066616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  08:00:00,296.666400106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893005034,0.0,2.18893005034
 10/29  09:00:00,259.999806853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892980291,0.0,2.18892980291
 10/29  10:00:00,211.111015701,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888036387,0.0,2.1888036387
 10/29  11:00:00,211.111954061,0.0,0.0,0.0,24.9203635341,149.522181205,2.19041693476,0.0,2.19041693476
 10/29  12:00:00,511.214581895,19.4178963599,204.967138783,0.0,24.9203635341,149.522181205,2.19060000706,0.0,2.19060000706
 10/29  13:00:00,536.014616531,17.6174734077,225.444577933,0.0,24.9203635341,149.522181205,4.36600431005,0.0,4.36600431005
 10/29  14:00:00,608.490075449,20.8096089549,288.938660856,0.0,24.9203635341,149.522181205,2.19045839592,0.0,2.19045839592
 10/29  15:00:00,449.051407524,13.229591272,175.415381706,0.0,24.9203635341,149.522181205,2.18893037834,0.0,2.18893037834
 10/29  16:00:00,429.102142077,8.92997410858,128.336846371,0.0,24.9203635341,149.522181205,2.18894718493,0.0,2.18894718493
 10/29  17:00:00,296.666400338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884587053,0.0,2.18884587053
 10/29  18:00:00,339.384733729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884648964,0.0,2.18884648964
 10/29  19:00:00,323.484004661,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884581917,0.0,2.18884581917
 10/29  20:00:00,323.484004496,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884574936,0.0,2.18884574936
 10/29  21:00:00,299.041016949,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105171359,0.0,2.19105171359
 10/29  22:00:00,274.595213397,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881252615,0.0,2.18881252615
 10/29  23:00:00,250.150817733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881245897,0.0,2.18881245897
 10/29  24:00:00,237.928619776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881240082,0.0,2.18881240082
 10/30  01:00:00,287.76981941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966543303,0.0,2.18966543303
 10/30  02:00:00,287.769819458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974338525,0.0,2.18974338525
 10/30  03:00:00,287.769819477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951544115,0.0,2.18951544115
 10/30  04:00:00,299.992017194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959393062,0.0,2.18959393062
 10/30  05:00:00,349.358185936,0.0,0.0,0.0,49.8407270682,199.362908273,2.19186767109,0.0,2.19186767109
 10/30  06:00:00,428.241476049,29.6961671831,0.0,0.0,49.8407270682,199.362908273,368.980994758,364.618531559,4.36246319869
 10/30  07:00:00,535.263412924,29.6961671831,0.0,0.0,149.522181205,199.362908273,346.315924302,339.753469399,6.56245490261
 10/30  08:00:00,1049.22280655,29.6961671831,0.0,0.0,448.566543614,448.566543614,207.111385406,191.733516086,15.3778693202
 10/30  09:00:00,1012.52449702,29.6961671831,0.0,0.0,448.566543614,448.566543614,167.010606539,151.614063482,15.396543057
 10/30  10:00:00,963.589301361,29.6961671831,0.0,0.0,448.566543614,448.566543614,109.144715481,93.7426120555,15.4021034254
 10/30  11:00:00,963.585207177,29.6961671831,0.0,0.0,448.566543614,448.566543614,104.069117697,84.2101105799,19.8590071173
 10/30  12:00:00,913.746463054,29.6961671831,0.0,0.0,448.566543614,398.725816546,103.198955014,81.0504576743,22.14849734
 10/30  13:00:00,1120.29705056,30.7002221737,77.9028195105,0.0,448.566543614,448.566543614,69.4135604859,47.2904606108,22.1230998751
 10/30  14:00:00,1285.23922309,32.9321226411,236.124623123,0.0,448.566543614,448.566543614,40.6281729128,25.254226831,15.3739460818
 10/30  15:00:00,1418.69713114,32.9481668068,364.444452908,0.0,448.566543614,448.566543614,26.1100528482,12.9395993943,13.1704534539
 10/30  16:00:00,1474.66447315,31.7487047083,369.560524693,0.0,448.566543614,448.566543614,29.9717001659,12.3393793935,17.6323207723
 10/30  17:00:00,1304.09240646,30.0065153209,318.093499791,0.0,348.885089477,398.725816546,35.3662575179,24.4129394374,10.9533180805
 10/30  18:00:00,940.661685887,29.6961671831,117.712733041,0.0,249.203635341,299.044362409,65.1467537242,56.3955485155,8.75120520867
 10/30  19:00:00,756.053493154,29.6961671831,3.67149032111,0.0,249.203635341,299.044362409,98.3193485774,91.766332382,6.55301619536
 10/30  20:00:00,577.579331922,29.6961671831,0.0,0.0,149.522181205,249.203635341,146.157270105,139.598879889,6.55839021631
 10/30  21:00:00,553.150052437,29.6961671831,0.0,0.0,149.522181205,249.203635341,169.156123667,164.791959388,4.36416427866
 10/30  22:00:00,349.356776487,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966121874,0.0,2.18966121874
 10/30  23:00:00,299.992017378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973980969,0.0,2.18973980969
 10/30  24:00:00,287.769819581,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951223758,0.0,2.18951223758
 10/31  01:00:00,287.769822541,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896002629,0.0,2.1896002629
 10/31  02:00:00,287.769822501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968438045,0.0,2.18968438045
 10/31  03:00:00,287.769822531,0.0,0.0,0.0,24.9203635341,199.362908273,2.189768519,0.0,2.189768519
 10/31  04:00:00,299.992020313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954570313,0.0,2.18954570313
 10/31  05:00:00,349.358191109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19214197154,0.0,2.19214197154
 10/31  06:00:00,428.292206682,29.7443391187,0.0,0.0,49.8407270682,199.362908273,388.330898151,383.96812408,4.36277407101
 10/31  07:00:00,543.794893457,29.6961671831,0.0,0.0,149.522181205,199.362908273,346.228801676,337.485656049,8.74314562779
 10/31  08:00:00,1049.20208695,29.6961671831,0.0,0.0,448.566543614,448.566543614,185.218808123,172.035518205,13.1832899174
 10/31  09:00:00,1012.49466161,29.6961671831,0.0,0.0,448.566543614,448.566543614,133.708946309,118.311138312,15.3978079971
 10/31  10:00:00,963.590784518,29.6961671831,0.0,0.0,448.566543614,448.566543614,113.985568056,98.5818930673,15.4036749886
 10/31  11:00:00,963.580478607,29.6961671831,0.0,0.0,448.566543614,448.566543614,100.509384632,80.6475810256,19.8618036066
 10/31  12:00:00,913.740501094,29.6961671831,0.0,0.0,448.566543614,398.725816546,100.054956681,75.6912174411,24.3637392395
 10/31  13:00:00,996.149516196,29.8458863824,6.94196193369,0.0,448.566543614,448.566543614,67.7008540209,45.5749871763,22.1258668446
 10/31  14:00:00,1132.465297,31.2022416539,88.2018930128,0.0,448.566543614,448.566543614,36.7018433469,23.5248201222,13.1770232247
 10/31  15:00:00,1201.32287261,30.8745477223,155.825704939,0.0,448.566543614,448.566543614,28.0142873798,14.8391268587,13.1751605211
 10/31  16:00:00,1218.55769386,30.8230804302,125.29856989,0.0,448.566543614,448.566543614,34.5908910642,16.9567882983,17.6341027659
 10/31  17:00:00,960.84419465,29.7295389411,22.6699448261,0.0,348.885089477,398.725816546,43.1216565407,32.1678342414,10.9538222994
 10/31  18:00:00,742.956314109,29.6961671831,0.0,0.0,249.203635341,299.044362409,89.2708510537,80.5204264491,8.75042460457
 10/31  19:00:00,727.09562834,29.6961671831,0.0,0.0,249.203635341,299.044362409,143.060343387,136.507359247,6.55298413948
 10/31  20:00:00,577.626123176,29.6961671831,0.0,0.0,149.522181205,249.203635341,210.866577256,204.308472608,6.55810464816
 10/31  21:00:00,553.211017591,29.6961671831,0.0,0.0,149.522181205,249.203635341,252.823347625,248.4588812,4.36446642463
