Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  22:00:00,349.356779411,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974999963,0.0,2.18974999963
 10/31  23:00:00,299.992020227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968020534,0.0,2.18968020534
 10/31  24:00:00,287.76982248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976481721,0.0,2.18976481721
 11/01  01:00:00,287.769825586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954883014,0.0,2.18954883014
 11/01  02:00:00,287.769825534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963903333,0.0,2.18963903333
 11/01  03:00:00,287.769825563,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897292645,0.0,2.1897292645
 11/01  04:00:00,299.992023456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981948085,0.0,2.18981948085
 11/01  05:00:00,349.358196118,0.0,0.0,0.0,49.8407270682,199.362908273,4.36433380972,0.0,4.36433380972
 11/01  06:00:00,428.516191212,29.7881014438,0.0,0.0,49.8407270682,199.362908273,618.544933356,616.353517276,2.19141608034
 11/01  07:00:00,544.048947735,29.6961671831,0.0,0.0,149.522181205,199.362908273,657.803991074,649.059425027,8.74456604725
 11/01  08:00:00,1049.41775496,29.6961671831,0.0,0.0,448.566543614,448.566543614,443.736068504,428.35378308,15.3822854236
 11/01  09:00:00,1012.66127951,29.6961671831,0.0,0.0,448.566543614,448.566543614,328.709185647,313.312005422,15.3971802259
 11/01  10:00:00,963.693875381,29.6961671831,0.0,0.0,448.566543614,448.566543614,232.737608414,217.334115624,15.4034927908
 11/01  11:00:00,963.678113961,29.6961671831,0.0,0.0,448.566543614,448.566543614,214.054201748,194.189544326,19.8646574225
 11/01  12:00:00,913.859317263,29.6961671831,0.0,0.0,448.566543614,398.725816546,238.011991844,215.862593013,22.1493988311
 11/01  13:00:00,963.669683941,29.6961671831,0.0,0.0,448.566543614,448.566543614,203.57816326,181.451863741,22.1262995184
 11/01  14:00:00,963.643763668,29.6961671831,0.0,0.0,448.566543614,448.566543614,177.193980794,161.819699933,15.3742808607
 11/01  15:00:00,963.62859344,29.6961671831,0.0,0.0,448.566543614,448.566543614,157.546363002,144.373494506,13.1728684958
 11/01  16:00:00,1012.54145273,29.6961671831,0.0,0.0,448.566543614,448.566543614,185.92467636,168.287935039,17.6367413209
 11/01  17:00:00,899.726504577,29.6961671831,0.0,0.0,348.885089477,398.725816546,240.748578166,229.794799452,10.9537787142
 11/01  18:00:00,743.140247583,29.6961671831,0.0,0.0,249.203635341,299.044362409,314.615199845,305.863536953,8.75166289183
 11/01  19:00:00,727.246968908,29.6961671831,0.0,0.0,249.203635341,299.044362409,325.565626177,319.01262842,6.55299775692
 11/01  20:00:00,577.766515507,29.6961671831,0.0,0.0,149.522181205,249.203635341,376.815331378,370.258007464,6.55732391443
 11/01  21:00:00,553.329658884,29.6961671831,0.0,0.0,149.522181205,249.203635341,389.445568861,385.081638275,4.36393058619
 11/01  22:00:00,349.356782245,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963640276,0.0,2.18963640276
 11/01  23:00:00,299.992023174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972717062,0.0,2.18972717062
 11/01  24:00:00,287.769825473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981777795,0.0,2.18981777795
 11/02  01:00:00,287.769828503,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896077648,0.0,2.1896077648
 11/02  02:00:00,287.769828497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970400754,0.0,2.18970400754
 11/02  03:00:00,287.76982857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980026126,0.0,2.18980026126
 11/02  04:00:00,299.992026381,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958752357,0.0,2.18958752357
 11/02  05:00:00,349.358201396,0.0,0.0,0.0,49.8407270682,199.362908273,4.36370036191,0.0,4.36370036191
 11/02  06:00:00,428.520526725,29.6961671831,0.0,0.0,49.8407270682,199.362908273,705.770126402,703.57891811,2.19120829162
 11/02  07:00:00,544.008889605,29.6961671831,0.0,0.0,149.522181205,199.362908273,585.769557777,577.0245318,8.74502597707
 11/02  08:00:00,1049.38413855,29.6961671831,0.0,0.0,448.566543614,448.566543614,396.861480201,381.477705897,15.3837743038
 11/02  09:00:00,1012.66026139,29.6961671831,0.0,0.0,448.566543614,448.566543614,327.525941354,312.126720323,15.3992210306
 11/02  10:00:00,963.731595641,29.6961671831,0.0,0.0,448.566543614,448.566543614,280.135727843,264.732039123,15.40368872
 11/02  11:00:00,963.757663897,29.6961671831,0.0,0.0,448.566543614,448.566543614,313.202197197,293.336575163,19.8656220337
 11/02  12:00:00,913.908249038,29.6961671831,0.0,0.0,448.566543614,398.725816546,300.391913127,278.240499813,22.1514133133
 11/02  13:00:00,963.736718347,29.6961671831,0.0,0.0,448.566543614,448.566543614,288.306503373,266.177616533,22.1288868398
 11/02  14:00:00,963.732163732,29.6961671831,0.0,0.0,448.566543614,448.566543614,288.734579036,273.360518135,15.3740609009
 11/02  15:00:00,963.701558252,29.6961671831,0.0,0.0,448.566543614,448.566543614,250.135014038,236.96040247,13.1746115681
 11/02  16:00:00,1012.5680883,29.6961671831,0.0,0.0,448.566543614,448.566543614,221.349438206,203.712223233,17.6372149732
 11/02  17:00:00,899.740603316,29.6961671831,0.0,0.0,348.885089477,398.725816546,261.427281816,250.473215444,10.9540663721
 11/02  18:00:00,751.692567273,29.6961671831,0.0,0.0,249.203635341,299.044362409,329.566655139,320.816538415,8.75011672354
 11/02  19:00:00,727.291302165,29.6961671831,0.0,0.0,249.203635341,299.044362409,385.853612389,379.300373314,6.55323907449
 11/02  20:00:00,577.825681586,29.6961671831,0.0,0.0,149.522181205,249.203635341,455.655585503,449.097072612,6.5585128906
 11/02  21:00:00,553.390535795,29.6961671831,0.0,0.0,149.522181205,249.203635341,469.405449421,465.041231797,4.36421762432
 11/02  22:00:00,349.356785451,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897071882,0.0,2.1897071882
 11/02  23:00:00,299.9920264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980396728,0.0,2.18980396728
 11/02  24:00:00,287.7698286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959154932,0.0,2.18959154932
 11/03  01:00:00,287.769831649,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969513686,0.0,2.18969513686
 11/03  02:00:00,287.769831709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979732924,0.0,2.18979732924
 11/03  03:00:00,287.76983175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958952713,0.0,2.18958952713
 11/03  04:00:00,299.992029532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969225925,0.0,2.18969225925
 11/03  05:00:00,349.358205706,0.0,0.0,0.0,49.8407270682,199.362908273,4.36429412354,0.0,4.36429412354
 11/03  06:00:00,431.113201871,29.6961671831,0.000114619030324,0.0,49.8407270682,199.362908273,794.557279591,790.194693215,4.3625863757
 11/03  07:00:00,544.012219228,29.6961671831,0.0,0.0,149.522181205,199.362908273,580.809129271,574.245983995,6.56314527516
 11/03  08:00:00,1049.39338033,29.6961671831,0.0,0.0,448.566543614,448.566543614,404.210911314,388.828279161,15.3826321527
 11/03  09:00:00,1012.66911619,29.6961671831,0.0,0.0,448.566543614,448.566543614,335.531832984,320.132411885,15.3994210993
 11/03  10:00:00,963.774546591,29.6961671831,0.0,0.0,448.566543614,448.566543614,329.958915974,314.552523897,15.4063920771
 11/03  11:00:00,963.729671861,29.6961671831,0.0,0.0,448.566543614,448.566543614,277.19904022,257.334447039,19.8645931819
 11/03  12:00:00,913.900360967,29.6961671831,0.0,0.0,448.566543614,398.725816546,291.688953951,267.31858066,24.3703732908
 11/03  13:00:00,963.693619195,29.6961671831,0.0,0.0,448.566543614,448.566543614,234.510528493,212.378343062,22.1321854312
 11/03  14:00:00,963.67428487,29.6961671831,0.0,0.0,448.566543614,448.566543614,214.626207672,201.444706741,13.1815009312
 11/03  15:00:00,963.669170187,29.6961671831,0.0,0.0,448.566543614,448.566543614,212.169843868,196.795875986,15.373967882
 11/03  16:00:00,1012.56222049,29.6961671831,0.0,0.0,448.566543614,448.566543614,214.322778623,196.684515114,17.6382635095
 11/03  17:00:00,899.739069592,29.6961671831,0.0,0.0,348.885089477,398.725816546,260.24449242,249.290016965,10.9544754554
 11/03  18:00:00,751.680390187,29.6961671831,0.0,0.0,249.203635341,299.044362409,315.438069599,306.68629443,8.75177516958
 11/03  19:00:00,727.240008362,29.6961671831,0.0,0.0,249.203635341,299.044362409,323.078076629,316.52459285,6.55348377841
 11/03  20:00:00,577.773120986,29.6961671831,0.0,0.0,149.522181205,249.203635341,392.878365154,386.3191957,6.55916945392
 11/03  21:00:00,553.3274612,29.6961671831,0.0,0.0,149.522181205,249.203635341,394.910081278,390.545974356,4.36410692203
 11/03  22:00:00,349.356788726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955948066,0.0,2.18955948066
 11/03  23:00:00,299.992029456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966271148,0.0,2.18966271148
 11/03  24:00:00,287.769831631,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976572421,0.0,2.18976572421
 11/04  01:00:00,237.929107692,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895667106,0.0,2.1895667106
 11/04  02:00:00,237.929107561,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967541357,0.0,2.18967541357
 11/04  03:00:00,237.929107563,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978406934,0.0,2.18978406934
 11/04  04:00:00,250.151305426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958149686,0.0,2.18958149686
 11/04  05:00:00,274.597120286,0.0,0.0,0.0,24.9203635341,149.522181205,4.36429692768,0.0,4.36429692768
 11/04  06:00:00,428.538473883,29.6961671831,0.0,0.0,49.8407270682,199.362908273,733.214704223,731.023342985,2.19136123747
 11/04  07:00:00,444.263275783,29.6961671831,0.0,0.0,49.8407270682,199.362908273,513.902642711,509.533341527,4.36930118483
 11/04  08:00:00,650.680504401,29.6961671831,0.0,0.0,249.203635341,249.203635341,431.929578326,425.375782369,6.5537959572
 11/04  09:00:00,613.984182327,29.6961671831,0.0,0.0,249.203635341,249.203635341,396.262448313,387.5116755,8.75077281224
 11/04  10:00:00,565.073245087,29.6961671831,0.0,0.0,249.203635341,249.203635341,372.212528576,363.46795695,8.7445716265
 11/04  11:00:00,565.063161994,29.6961671831,0.0,0.0,249.203635341,249.203635341,359.338037755,350.58009687,8.75794088507
 11/04  12:00:00,565.058276132,29.6961671831,0.0,0.0,249.203635341,249.203635341,356.769229673,348.021113194,8.74811647835
 11/04  13:00:00,565.055817314,29.6961671831,0.0,0.0,249.203635341,249.203635341,355.709240429,346.963710183,8.74553024634
 11/04  14:00:00,315.924441549,29.6961671831,0.0,0.0,74.7610906023,174.442544739,447.920869561,441.366297642,6.55457191804
 11/04  15:00:00,315.963419185,29.6961671831,0.0,0.0,74.7610906023,174.442544739,497.592285906,493.219929608,4.37235629827
 11/04  16:00:00,364.887173566,29.6961671831,0.0,0.0,74.7610906023,174.442544739,544.867520625,538.315772573,6.55174805168
 11/04  17:00:00,326.895195422,29.6961671831,0.0,0.0,24.9203635341,149.522181205,676.754809739,672.391968629,4.3628411103
 11/04  18:00:00,347.929833532,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131155149,0.0,2.19131155149
 11/04  19:00:00,323.485438508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36240559612,0.0,4.36240559612
 11/04  20:00:00,323.485438403,0.0,0.0,0.0,24.9203635341,149.522181205,2.19151689534,0.0,2.19151689534
 11/04  21:00:00,299.041988959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36601161728,0.0,4.36601161728
 11/04  22:00:00,274.595700965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983108617,0.0,2.18983108617
 11/04  23:00:00,251.357503113,1.20043782622,0.0,0.0,24.9203635341,149.522181205,9.46866443652,7.27880068274,2.18986375378
 11/04  24:00:00,239.538948808,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.8893464017,11.6996083664,2.18973803528
 11/05  01:00:00,239.942002882,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.1585054443,15.9694673056,2.18903813875
 11/05  02:00:00,239.541538729,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.7553300866,15.5663172572,2.18901282935
 11/05  03:00:00,239.944640133,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.4868757352,19.2979530659,2.18892266934
 11/05  04:00:00,251.766517877,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.092283648,19.072283648,0.02
 11/05  05:00:00,276.616274588,2.00072971036,0.0,0.0,24.9203635341,149.522181205,28.2158144462,23.8528855854,4.36292886075
 11/05  06:00:00,325.103562049,1.60058376829,0.0,0.0,24.9203635341,149.522181205,26.1001983827,23.9111900477,2.18900833502
 11/05  07:00:00,341.407627019,2.00072971036,0.0,0.0,24.9203635341,149.522181205,30.0930869173,27.9040402479,2.18904666935
 11/05  08:00:00,298.289686599,1.60058376829,0.0,0.0,24.9203635341,149.522181205,30.7246651728,28.5356293747,2.18903579819
 11/05  09:00:00,262.025235304,2.00072971036,0.0,0.0,24.9203635341,149.522181205,31.0085813806,30.9885813806,0.02
 11/05  10:00:00,212.736678837,1.60058376829,0.0,0.0,24.9203635341,149.522181205,33.5828298035,31.3938056641,2.18902413944
 11/05  11:00:00,213.137029903,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.7525075105,30.3913731255,4.36113438503
 11/05  12:00:00,212.736330908,1.60058376829,0.0,0.0,24.9203635341,149.522181205,31.8236218413,29.6328958397,2.19072600156
 11/05  13:00:00,213.139498363,2.00072971036,0.0,0.0,24.9203635341,149.522181205,35.9299021254,31.5637694883,4.36613263714
 11/05  14:00:00,212.737067707,1.60058376829,0.0,0.0,24.9203635341,149.522181205,32.6202331865,30.4295229746,2.19071021192
 11/05  15:00:00,213.137584743,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.2045818123,32.0156358424,2.18894596991
 11/05  16:00:00,261.625182656,1.60058376829,0.0,0.0,24.9203635341,149.522181205,32.8598517201,30.670813823,2.18903789709
 11/05  17:00:00,298.696971254,2.00072971036,0.0,0.0,24.9203635341,149.522181205,36.8845450752,36.8645450752,0.02
 11/05  18:00:00,349.56129786,1.60058376829,0.0,0.0,24.9203635341,149.522181205,42.0300884106,39.8410620419,2.18902636869
 11/05  19:00:00,325.521728147,2.00072971036,0.0,0.0,24.9203635341,149.522181205,47.6872900542,45.4984816002,2.18880845393
 11/05  20:00:00,325.124694296,1.60058376829,0.0,0.0,24.9203635341,149.522181205,51.3533064343,49.164303123,2.18900331128
 11/05  21:00:00,305.076676976,5.96960709195,0.0,0.0,24.9203635341,149.522181205,84.9190937025,80.5562304141,4.36286328842
 11/05  22:00:00,296.172871897,21.4449706762,0.0,0.0,24.9203635341,149.522181205,161.612965112,161.592965112,0.02
 11/05  23:00:00,268.155008982,17.8762392367,0.0,0.0,24.9203635341,149.522181205,157.726141504,155.537140729,2.18900077518
 11/05  24:00:00,259.52029069,21.4449706762,0.0,0.0,24.9203635341,149.522181205,180.21115465,178.022126948,2.1890277029
 11/06  01:00:00,305.783413419,17.8762392367,0.0,0.0,24.9203635341,199.362908273,168.40449448,166.214618348,2.18987613238
 11/06  02:00:00,309.37977681,21.4449706762,0.0,0.0,24.9203635341,199.362908273,201.25292558,199.063074478,2.1898511017
 11/06  03:00:00,305.81706318,17.8762392367,0.0,0.0,24.9203635341,199.362908273,207.420285406,205.230684388,2.18960101854
 11/06  04:00:00,309.424204246,21.4449706762,0.0,0.0,24.9203635341,199.362908273,251.775153138,249.585248054,2.18990508324
 11/06  05:00:00,318.080855263,17.8762392367,0.0,0.0,24.9203635341,199.362908273,254.987680719,250.627961159,4.35971956037
 11/06  06:00:00,371.041756255,21.4449706762,0.0,0.0,49.8407270682,199.362908273,280.275082942,278.082649817,2.19243312514
 11/06  07:00:00,421.679488572,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2118.84899622,2114.48616608,4.36283013214
 11/06  08:00:00,503.06713889,29.6961671831,0.0,0.0,149.522181205,199.362908273,1941.49566594,1934.93135481,6.56431113353
 11/06  09:00:00,1050.06345478,29.6961671831,0.0,0.0,448.566543614,448.566543614,835.706032526,820.322402498,15.3836300279
 11/06  10:00:00,1012.95772239,29.6961671831,0.0,0.0,448.566543614,448.566543614,481.235967516,465.831961977,15.4040055388
 11/06  11:00:00,963.890938377,29.7418034344,0.0,0.0,448.566543614,448.566543614,305.941065007,288.332349325,17.608715682
 11/06  12:00:00,965.15823709,31.1201732882,0.0,0.0,448.566543614,448.566543614,216.501777366,196.634730473,19.8670468931
 11/06  13:00:00,916.381377988,32.1910141897,0.0,0.0,448.566543614,398.725816546,215.219975234,193.059902369,22.1600728651
 11/06  14:00:00,966.796382519,32.8177447953,0.0,0.0,448.566543614,448.566543614,173.616121987,149.268475189,24.3476467985
 11/06  15:00:00,966.319140315,32.3979653027,0.0,0.0,448.566543614,448.566543614,117.876228718,104.695854919,13.1803737985
 11/06  16:00:00,964.547140892,30.6394799289,0.0,0.0,448.566543614,448.566543614,106.234676062,93.0547533256,13.1799227369
 11/06  17:00:00,1012.54937908,29.6961671831,0.0,0.0,448.566543614,448.566543614,166.732561005,146.887670969,19.8448900355
 11/06  18:00:00,951.136517168,29.6961671831,0.0,0.0,348.885089477,398.725816546,353.141081255,342.185132795,10.9559484605
 11/06  19:00:00,751.934859493,29.6961671831,0.0,0.0,249.203635341,299.044362409,516.921066495,508.168553258,8.75251323707
 11/06  20:00:00,727.629330914,29.6961671831,0.0,0.0,249.203635341,299.044362409,646.047678592,639.49361451,6.55406408254
 11/06  21:00:00,578.261860612,29.6961671831,0.0,0.0,149.522181205,249.203635341,776.273994534,769.715000768,6.55899376657
 11/06  22:00:00,553.938022745,29.6961671831,0.0,0.0,149.522181205,249.203635341,870.659412656,866.294841765,4.36457089056
 11/06  23:00:00,349.356797562,0.0,0.0,0.0,49.8407270682,199.362908273,2.18978951877,0.0,2.18978951877
 11/06  24:00:00,299.992038552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938449383,0.0,2.18938449383
 11/07  01:00:00,287.769843674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972741194,0.0,2.18972741194
 11/07  02:00:00,288.171806108,0.400145942072,0.0,0.0,24.9203635341,199.362908273,3.87384157857,1.6839871834,2.18985439517
 11/07  03:00:00,289.780009095,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.9453509345,8.75543090921,2.18992002524
 11/07  04:00:00,289.382572725,1.60058376829,0.0,0.0,24.9203635341,199.362908273,13.4751132565,11.2853188065,2.18979444996
 11/07  05:00:00,302.009749199,2.00072971036,0.0,0.0,24.9203635341,199.362908273,17.9872707863,15.7973475662,2.18992322008
 11/07  06:00:00,350.979763443,1.60058376829,0.0,0.0,49.8407270682,199.362908273,23.8780722058,19.5131675872,4.36490461859
 11/07  07:00:00,420.580936767,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1058.64358429,1056.45201999,2.19156430183
 11/07  08:00:00,502.244979891,29.6961671831,0.0,0.0,149.522181205,199.362908273,1283.74990141,1275.00434356,8.74555784924
 11/07  09:00:00,1049.71390751,29.6961671831,0.0,0.0,448.566543614,448.566543614,583.765096335,568.38014729,15.3849490453
 11/07  10:00:00,1012.78534442,29.6961671831,0.0,0.0,448.566543614,448.566543614,358.793485253,343.389362836,15.4041224167
 11/07  11:00:00,963.845578055,29.7981856019,0.0,0.0,448.566543614,448.566543614,226.354367738,210.944096769,15.4102709693
 11/07  12:00:00,965.290206907,31.3120845284,0.0,0.0,448.566543614,448.566543614,167.81936531,147.946018,19.8733473099
 11/07  13:00:00,916.36371699,32.2235844138,0.0,0.0,448.566543614,398.725816546,174.33348991,149.954649366,24.3788405442
 11/07  14:00:00,965.983727836,32.0509211368,0.0,0.0,448.566543614,448.566543614,128.967956617,106.832209433,22.1357471843
 11/07  15:00:00,964.332275009,30.4313256745,0.0,0.0,448.566543614,448.566543614,101.28249015,85.9039740917,15.3785160581
 11/07  16:00:00,963.966628148,30.0802793625,0.0,0.0,448.566543614,448.566543614,85.6613129181,72.4816363271,13.179676591
 11/07  17:00:00,1012.52255797,29.6961671831,0.0,0.0,448.566543614,448.566543614,140.718195943,120.870317842,19.847878101
 11/07  18:00:00,951.127565311,29.6961671831,0.0,0.0,348.885089477,398.725816546,347.95741992,337.000545156,10.9568747644
 11/07  19:00:00,751.902851302,29.6961671831,0.0,0.0,249.203635341,299.044362409,487.7194348,478.966734697,8.75270010286
 11/07  20:00:00,727.551799123,29.6961671831,0.0,0.0,249.203635341,299.044362409,575.861404876,569.307190867,6.55421400816
 11/07  21:00:00,578.221834877,29.6961671831,0.0,0.0,149.522181205,249.203635341,745.9100348,739.350815791,6.55921900995
 11/07  22:00:00,553.873950666,29.6961671831,0.0,0.0,149.522181205,249.203635341,804.247001486,799.882305082,4.36469640432
 11/07  23:00:00,349.35680057,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985160561,0.0,2.18985160561
 11/07  24:00:00,299.992041493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966475007,0.0,2.18966475007
 11/08  01:00:00,287.769846682,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980097129,0.0,2.18980097129
 11/08  02:00:00,288.975490966,1.20043782622,0.0,0.0,24.9203635341,199.362908273,6.96847799023,4.77854245987,2.18993553036
 11/08  03:00:00,289.380724664,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.6493851777,9.45963300195,2.18975217576
 11/08  04:00:00,289.785992816,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.3796354498,14.1897481877,2.18988726216
 11/08  05:00:00,301.61141931,1.60058376829,0.0,0.0,24.9203635341,199.362908273,19.5100681792,17.3201734194,2.18989475981
 11/08  06:00:00,351.382411478,2.00072971036,0.0,0.0,49.8407270682,199.362908273,25.99970033,21.6353473573,4.36435297276
 11/08  07:00:00,429.073781514,29.6961671831,0.0,0.0,49.8407270682,199.362908273,998.177223328,995.985751306,2.19147202248
 11/08  08:00:00,502.89271106,29.6961671831,0.0,0.0,149.522181205,199.362908273,1652.17863957,1643.43237908,8.74626049189
 11/08  09:00:00,1050.28133219,29.6961671831,0.0,0.0,448.566543614,448.566543614,847.305959642,831.918535929,15.387423713
 11/08  10:00:00,1013.16018593,29.6961671831,0.0,0.0,448.566543614,448.566543614,522.727293327,507.322434755,15.4048585717
 11/08  11:00:00,964.033690194,29.7055149187,0.0,0.0,448.566543614,448.566543614,371.026211756,353.415670183,17.6105415728
 11/08  12:00:00,963.878294422,29.7002745053,0.0,0.0,448.566543614,448.566543614,279.846573022,259.977916901,19.8686561215
 11/08  13:00:00,914.027162144,29.6961671831,0.0,0.0,448.566543614,398.725816546,287.897551954,265.732868119,22.1646838349
 11/08  14:00:00,963.782140032,29.6961671831,0.0,0.0,448.566543614,448.566543614,234.048074165,209.697599742,24.3504744226
 11/08  15:00:00,963.706864832,29.6961671831,0.0,0.0,448.566543614,448.566543614,175.692434652,162.508905054,13.1835295977
 11/08  16:00:00,963.748517573,29.6961671831,0.0,0.0,448.566543614,448.566543614,218.886355715,203.510500804,15.3758549109
 11/08  17:00:00,1012.73380453,29.6961671831,0.0,0.0,448.566543614,448.566543614,305.818334457,288.174929947,17.6434045098
 11/08  18:00:00,951.28197725,29.6961671831,0.0,0.0,348.885089477,398.725816546,436.846229831,425.890342646,10.9558871851
 11/08  19:00:00,752.108557588,29.6961671831,0.0,0.0,249.203635341,299.044362409,605.915828319,597.162060254,8.75376806527
 11/08  20:00:00,727.747247667,29.6961671831,0.0,0.0,249.203635341,299.044362409,669.900386994,663.346650933,6.55373606098
 11/08  21:00:00,578.383276774,29.6961671831,0.0,0.0,149.522181205,249.203635341,791.535436343,784.712760836,6.82267550705
 11/08  22:00:00,554.018684572,29.6961671831,0.0,0.0,149.522181205,249.203635341,831.427056193,827.32493936,4.10211683228
 11/08  23:00:00,349.356803724,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985007521,0.0,2.18985007521
 11/08  24:00:00,299.992044557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977230925,0.0,2.18977230925
 11/09  01:00:00,287.769849901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991273694,0.0,2.18991273694
 11/09  02:00:00,288.172300056,0.400145942072,0.0,0.0,24.9203635341,199.362908273,4.07255985426,1.88282422352,2.18973563074
 11/09  03:00:00,289.780502526,2.00072971036,0.0,0.0,24.9203635341,199.362908273,12.4801767634,8.1206033349,4.35957342853
 11/09  04:00:00,289.37980069,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.87403932728,7.68412065155,2.18991867573
 11/09  05:00:00,302.005393065,2.00072971036,0.0,0.0,24.9203635341,199.362908273,12.5657637363,10.3761022755,2.18966146082
 11/09  06:00:00,350.971059849,1.60058376829,0.0,0.0,49.8407270682,199.362908273,12.2883871133,10.0963042617,2.19208285157
 11/09  07:00:00,428.818672707,29.6961671831,0.0,0.0,49.8407270682,199.362908273,721.145471567,716.782444012,4.36302755514
 11/09  08:00:00,501.585002415,29.6961671831,0.0,0.0,149.522181205,199.362908273,691.470718243,682.724803443,8.74591480041
 11/09  09:00:00,1049.40244824,29.6961671831,0.0,0.0,448.566543614,448.566543614,319.198922778,306.007109598,13.1918131805
 11/09  10:00:00,1012.5631319,29.6961671831,0.0,0.0,448.566543614,448.566543614,168.209411449,150.606161859,17.6032495907
 11/09  11:00:00,964.253645323,30.3025583121,0.0,0.0,448.566543614,448.566543614,143.140846039,127.729052871,15.4117931685
 11/09  12:00:00,965.95565433,32.0151496948,0.0,0.0,448.566543614,448.566543614,136.200000258,116.328603548,19.8713967101
 11/09  13:00:00,917.332398204,33.2182565012,0.0,0.0,448.566543614,398.725816546,152.628679336,128.246711122,24.3819682141
 11/09  14:00:00,966.985525911,33.077380772,0.0,0.0,448.566543614,448.566543614,106.359959087,84.2200210529,22.1399380342
 11/09  15:00:00,964.393442771,30.509771234,0.0,0.0,448.566543614,448.566543614,85.1700594404,69.790235249,15.3798241914
 11/09  16:00:00,964.077399257,30.2119865655,0.0,0.0,448.566543614,448.566543614,65.1108280589,51.9301924821,13.1806355768
 11/09  17:00:00,1012.47051206,29.6961671831,0.0,0.0,448.566543614,448.566543614,87.7777856439,67.9269398212,19.8508458226
 11/09  18:00:00,950.931717193,29.6961671831,0.0,0.0,348.885089477,398.725816546,146.814680969,135.857042307,10.9576386616
 11/09  19:00:00,751.620226025,29.6961671831,0.0,0.0,249.203635341,299.044362409,204.79457261,196.041779785,8.75279282472
 11/09  20:00:00,727.205621706,29.6961671831,0.0,0.0,249.203635341,299.044362409,241.693279288,235.138053924,6.55522536354
 11/09  21:00:00,577.747655893,29.6961671831,0.0,0.0,149.522181205,249.203635341,315.872753942,309.313380906,6.5593730357
 11/09  22:00:00,553.358937141,29.6961671831,0.0,0.0,149.522181205,249.203635341,385.625392988,381.260948806,4.36444418228
 11/09  23:00:00,349.356806557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989439511,0.0,2.18989439511
 11/09  24:00:00,299.992047462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971787913,0.0,2.18971787913
 11/10  01:00:00,287.769852703,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986557788,0.0,2.18986557788
 11/10  02:00:00,287.769852781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969363641,0.0,2.18969363641
 11/10  03:00:00,287.769852778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983959571,0.0,2.18983959571
 11/10  04:00:00,287.76985292,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966789626,0.0,2.18966789626
 11/10  05:00:00,299.992050714,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898141638,0.0,2.1898141638
 11/10  06:00:00,349.358239349,0.0,0.0,0.0,49.8407270682,199.362908273,4.3647931554,0.0,4.3647931554
 11/10  07:00:00,428.530051729,29.6961671831,0.0,0.0,49.8407270682,199.362908273,654.593931952,650.230937211,4.36299474023
 11/10  08:00:00,501.260643499,29.6961671831,0.0,0.0,149.522181205,199.362908273,508.590917358,502.026905718,6.56401163955
 11/10  09:00:00,1049.33935933,29.6961671831,0.0,0.0,448.566543614,448.566543614,323.290971527,307.905467543,15.3855039838
 11/10  10:00:00,1012.61851266,29.6961671831,0.0,0.0,448.566543614,448.566543614,265.687750179,248.082627636,17.6051225425
 11/10  11:00:00,963.669277652,29.6961671831,0.0,0.0,448.566543614,448.566543614,195.554658918,180.144628931,15.4100299867
 11/10  12:00:00,963.663878108,29.6961671831,0.0,0.0,448.566543614,448.566543614,190.988153806,171.116834032,19.8713197744
 11/10  13:00:00,913.857486816,29.6961671831,0.0,0.0,448.566543614,398.725816546,232.264199311,207.881249923,24.3829493877
 11/10  14:00:00,963.660898834,29.6961671831,0.0,0.0,448.566543614,448.566543614,188.931611029,166.790158644,22.141452385
 11/10  15:00:00,963.645748596,29.6961671831,0.0,0.0,448.566543614,448.566543614,176.685760405,161.305693449,15.3800669558
 11/10  16:00:00,963.627764098,29.6961671831,0.0,0.0,448.566543614,448.566543614,154.32537196,141.143635977,13.1817359834
 11/10  17:00:00,1021.07098701,29.6961671831,0.0,0.0,448.566543614,448.566543614,168.630325684,148.779674635,19.8506510494
 11/10  18:00:00,950.957455469,29.6961671831,0.0,0.0,348.885089477,398.725816546,200.441055962,189.482916249,10.9581397126
 11/10  19:00:00,751.638325297,29.6961671831,0.0,0.0,249.203635341,299.044362409,256.664299732,247.911687277,8.75261245487
 11/10  20:00:00,727.198473877,29.6961671831,0.0,0.0,249.203635341,299.044362409,265.254048731,258.700686846,6.553361885
 11/10  21:00:00,577.715929398,29.6961671831,0.0,0.0,149.522181205,249.203635341,315.211853082,308.652602105,6.55925097731
 11/10  22:00:00,553.272619236,29.6961671831,0.0,0.0,149.522181205,249.203635341,321.28631138,316.921792215,4.36451916496
 11/10  23:00:00,349.356809559,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985819081,0.0,2.18985819081
 11/10  24:00:00,299.992050556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968682558,0.0,2.18968682558
 11/11  01:00:00,237.928651524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892052123,0.0,2.18892052123
 11/11  02:00:00,237.928651555,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899387836,0.0,2.18899387836
 11/11  03:00:00,237.928651594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906740063,0.0,2.18906740063
 11/11  04:00:00,237.928651599,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887958461,0.0,2.18887958461
 11/11  05:00:00,250.150849296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895371442,0.0,2.18895371442
 11/11  06:00:00,274.596676208,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160938821,0.0,2.19160938821
 11/11  07:00:00,323.484036155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890740231,0.0,2.1890740231
 11/11  08:00:00,296.666431809,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888865976,0.0,2.1888865976
 11/11  09:00:00,296.666431753,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896106236,0.0,2.18896106236
 11/11  10:00:00,259.999838353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903606897,0.0,2.18903606897
 11/11  11:00:00,211.111047095,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910972981,0.0,2.18910972981
 11/11  12:00:00,211.112001486,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084438067,0.0,2.19084438067
 11/11  13:00:00,211.112001218,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058566419,0.0,2.19058566419
 11/11  14:00:00,211.113433406,0.0,0.0,0.0,24.9203635341,149.522181205,4.36627283528,0.0,4.36627283528
 11/11  15:00:00,211.112001431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082846711,0.0,2.19082846711
 11/11  16:00:00,211.111047065,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891018776,0.0,2.1891018776
 11/11  17:00:00,268.543504997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891466244,0.0,2.18891466244
 11/11  18:00:00,347.92843176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898922215,0.0,2.18898922215
 11/11  19:00:00,347.928431797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906363705,0.0,2.18906363705
 11/11  20:00:00,323.48403621,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887637591,0.0,2.18887637591
 11/11  21:00:00,323.484036101,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895102791,0.0,2.18895102791
 11/11  22:00:00,299.0410718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160842049,0.0,2.19160842049
 11/11  23:00:00,274.59524494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907202151,0.0,2.18907202151
 11/11  24:00:00,250.150849391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888476946,0.0,2.18888476946
 11/12  01:00:00,237.928653941,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896584957,0.0,2.18896584957
 11/12  02:00:00,237.928653908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904506259,0.0,2.18904506259
 11/12  03:00:00,237.928653892,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891244044,0.0,2.1891244044
 11/12  04:00:00,237.928653734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894168499,0.0,2.18894168499
 11/12  05:00:00,250.150851515,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  06:00:00,275.801707676,1.20043782622,0.0,0.0,24.9203635341,149.522181205,10.1562922871,5.79306888648,4.36322340063
 11/12  07:00:00,325.092183642,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.7348577809,9.54596891977,2.18888886108
 11/12  08:00:00,298.675332342,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.5027072886,10.3136064023,2.18910088633
 11/12  09:00:00,297.602013932,0.933673864836,0.0,0.0,24.9203635341,149.522181205,4.59583191513,2.40678206709,2.18904984805
 11/12  10:00:00,259.999840495,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/12  11:00:00,211.111049297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912987939,0.0,2.18912987939
 11/12  12:00:00,225.258347217,14.14633419,0.0,0.0,24.9203635341,149.522181205,4.36168100833,0.0,4.36168100833
 11/12  13:00:00,232.116006906,21.0039949556,0.0,0.0,24.9203635341,149.522181205,2.19085638467,0.0,2.19085638467
 11/12  14:00:00,211.11343883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36631397541,0.0,4.36631397541
 11/12  15:00:00,221.034200013,9.92219345397,0.0,0.0,24.9203635341,149.522181205,2.19081669045,0.0,2.19081669045
 11/12  16:00:00,211.111049476,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897344425,0.0,2.18897344425
 11/12  17:00:00,269.144781158,0.600218913109,0.0,0.0,24.9203635341,149.522181205,3.52099867003,1.33194427223,2.1890543978
 11/12  18:00:00,349.533095976,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.33838475108,5.14925088759,2.18913386349
 11/12  19:00:00,349.937651065,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.9051210329,10.7160371311,2.18908390178
 11/12  20:00:00,325.092777319,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.4844722569,10.2955579086,2.18891434834
 11/12  21:00:00,325.496869498,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.2945301369,15.2745301369,0.02
 11/12  22:00:00,300.652320286,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.8149367019,13.4515285231,4.36340817882
 11/12  23:00:00,276.613181611,2.00072971036,0.0,0.0,24.9203635341,149.522181205,23.8850457684,21.6963123588,2.18873340962
 11/12  24:00:00,251.766159573,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.7427077076,18.5536475182,2.18906018944
 11/13  01:00:00,289.792850844,2.00072971036,0.0,0.0,24.9203635341,199.362908273,30.2079375907,28.017953273,2.1899843177
 11/13  02:00:00,289.388671241,1.60058376829,0.0,0.0,24.9203635341,199.362908273,25.0957919772,22.9059652632,2.18982671401
 11/13  03:00:00,289.801003687,2.00072971036,0.0,0.0,24.9203635341,199.362908273,40.3152887775,38.125295981,2.18999279644
 11/13  04:00:00,289.398718427,1.60058376829,0.0,0.0,24.9203635341,199.362908273,37.5036333692,35.3136681046,2.18996526458
 11/13  05:00:00,302.050822636,2.00072971036,0.0,0.0,24.9203635341,199.362908273,74.1425445726,71.9525444069,2.19000016575
 11/13  06:00:00,351.004787247,1.60058376829,0.0,0.0,49.8407270682,199.362908273,60.7764809754,56.4114995037,4.36498147172
 11/13  07:00:00,429.128293602,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1281.38824286,1279.19667329,2.19156957197
 11/13  08:00:00,502.129038584,29.6961671831,0.0,0.0,149.522181205,199.362908273,1306.47990277,1297.73332098,8.74658179257
 11/13  09:00:00,1049.63062958,29.6961671831,0.0,0.0,448.566543614,448.566543614,542.090094986,526.69670108,15.3933939058
 11/13  10:00:00,1012.68795107,29.6961671831,0.0,0.0,448.566543614,448.566543614,284.666607193,269.258695206,15.4079119863
 11/13  11:00:00,964.231905272,30.2060626279,0.0,0.0,448.566543614,448.566543614,218.349422856,200.735157346,17.6142655099
 11/13  12:00:00,965.480852423,31.4873760051,0.0,0.0,448.566543614,448.566543614,189.592057529,169.715572671,19.8764848574
 11/13  13:00:00,916.079277131,31.9330482983,0.0,0.0,448.566543614,398.725816546,186.48822943,162.098983559,24.3892458714
 11/13  14:00:00,967.202489293,33.2699702682,0.0,0.0,448.566543614,448.566543614,134.793474708,110.432283717,24.361190991
 11/13  15:00:00,965.886828224,31.9962663582,0.0,0.0,448.566543614,448.566543614,91.1510110813,77.9636724544,13.187338627
 11/13  16:00:00,963.873250772,29.9713007756,0.0,0.0,448.566543614,448.566543614,106.67953427,91.3018149146,15.3777193557
 11/13  17:00:00,1021.06865253,29.6961671831,0.0,0.0,448.566543614,448.566543614,145.109957276,127.461680661,17.6482766153
 11/13  18:00:00,950.998698848,29.6961671831,0.0,0.0,348.885089477,398.725816546,224.364867328,211.219245156,13.1456221712
 11/13  19:00:00,751.748438231,29.6961671831,0.0,0.0,249.203635341,299.044362409,347.797807232,339.04439054,8.75341669199
 11/13  20:00:00,727.319042353,29.6961671831,0.0,0.0,249.203635341,299.044362409,366.659632031,360.104816383,6.55481564858
 11/13  21:00:00,577.827807798,29.6961671831,0.0,0.0,149.522181205,249.203635341,403.496739894,396.93646297,6.56027692469
 11/13  22:00:00,553.448239865,29.6961671831,0.0,0.0,149.522181205,249.203635341,481.075147238,476.710386023,4.36476121548
 11/13  23:00:00,349.35681845,0.0,0.0,0.0,49.8407270682,199.362908273,2.18980745088,0.0,2.18980745088
 11/13  24:00:00,299.992059394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997253111,0.0,2.18997253111
 11/14  01:00:00,287.769864545,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898242794,0.0,2.1898242794
 11/14  02:00:00,287.769864633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999489999,0.0,2.18999489999
 11/14  03:00:00,287.769864629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984393515,0.0,2.18984393515
 11/14  04:00:00,287.769864781,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001482187,0.0,2.19001482187
 11/14  05:00:00,299.992062605,0.0,0.0,0.0,24.9203635341,199.362908273,2.76206197646,0.0,2.76206197646
 11/14  06:00:00,349.358258308,0.0,0.0,0.0,49.8407270682,199.362908273,3.79172783229,0.0,3.79172783229
 11/14  07:00:00,428.550744336,29.6961671831,0.0,0.0,49.8407270682,199.362908273,666.388659276,662.02534768,4.36331159659
 11/14  08:00:00,501.263172115,29.6961671831,0.0,0.0,149.522181205,199.362908273,504.545763248,497.980581521,6.56518172642
 11/14  09:00:00,1049.34260428,29.6961671831,0.0,0.0,448.566543614,448.566543614,323.315326411,307.924868782,15.3904576286
 11/14  10:00:00,1012.61462409,29.6961671831,0.0,0.0,448.566543614,448.566543614,258.639273924,241.031193635,17.6080802891
 11/14  11:00:00,963.68352028,29.6961671831,0.0,0.0,448.566543614,448.566543614,210.275725163,194.859984505,15.4157406581
 11/14  12:00:00,963.661927034,29.6961671831,0.0,0.0,448.566543614,448.566543614,189.446040067,167.359593966,22.0864461013
 11/14  13:00:00,913.809234833,29.6961671831,0.0,0.0,448.566543614,398.725816546,173.59911938,149.206097355,24.3930220255
 11/14  14:00:00,963.612037846,29.6961671831,0.0,0.0,448.566543614,448.566543614,129.218595853,107.068191907,22.1504039462
 11/14  15:00:00,963.604329443,29.6961671831,0.0,0.0,448.566543614,448.566543614,125.352129045,109.96701094,15.3851181046
 11/14  16:00:00,963.61254351,29.6961671831,0.0,0.0,448.566543614,448.566543614,134.264343304,121.08040583,13.1839374734
 11/14  17:00:00,1021.05406234,29.6961671831,0.0,0.0,448.566543614,448.566543614,146.251047282,126.396449909,19.8545973727
 11/14  18:00:00,950.957860403,29.6961671831,0.0,0.0,348.885089477,398.725816546,198.609942239,187.651633359,10.9583088805
 11/14  19:00:00,751.659246477,29.6961671831,0.0,0.0,249.203635341,299.044362409,279.507451544,270.753955573,8.75349597172
 11/14  20:00:00,727.237628003,29.6961671831,0.0,0.0,249.203635341,299.044362409,310.793680884,304.238196333,6.55548455143
 11/14  21:00:00,577.768802539,29.6961671831,0.0,0.0,149.522181205,249.203635341,379.350060651,370.609333144,8.74072750671
 11/14  22:00:00,553.333631238,29.6961671831,0.0,0.0,149.522181205,249.203635341,390.799964431,388.607588723,2.19237570739
 11/14  23:00:00,349.356821839,0.0,0.0,0.0,49.8407270682,199.362908273,4.35984493305,0.0,4.35984493305
 11/14  24:00:00,299.99206265,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899856699,0.0,2.1899856699
 11/15  01:00:00,287.769867655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984444821,0.0,2.18984444821
 11/15  02:00:00,287.769867644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002139455,0.0,2.19002139455
 11/15  03:00:00,287.769867509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987568266,0.0,2.18987568266
 11/15  04:00:00,287.769867595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973000656,0.0,2.18973000656
 11/15  05:00:00,299.992065296,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990761865,0.0,2.18990761865
 11/15  06:00:00,349.358263692,0.0,0.0,0.0,49.8407270682,199.362908273,4.3648640443,0.0,4.3648640443
 11/15  07:00:00,428.420880654,29.6961671831,0.0,0.0,49.8407270682,199.362908273,588.19314642,586.001624651,2.19152176901
 11/15  08:00:00,501.181985159,29.6961671831,0.0,0.0,149.522181205,199.362908273,461.707844645,452.961027056,8.74681758847
 11/15  09:00:00,1049.28736583,29.6961671831,0.0,0.0,448.566543614,448.566543614,285.50635794,270.114490056,15.3918678841
 11/15  10:00:00,1012.58730136,29.6961671831,0.0,0.0,448.566543614,448.566543614,246.209750632,228.60034162,17.6094090119
 11/15  11:00:00,963.672597744,29.6961671831,0.0,0.0,448.566543614,448.566543614,212.460358108,197.044771981,15.415586127
 11/15  12:00:00,963.654471374,29.6961671831,0.0,0.0,448.566543614,448.566543614,190.432640093,170.550663802,19.8819762911
 11/15  13:00:00,913.831562835,29.6961671831,0.0,0.0,448.566543614,398.725816546,212.596205845,187.784677983,24.8115278619
 11/15  14:00:00,963.608094048,29.6961671831,0.0,0.0,448.566543614,448.566543614,133.147033671,109.198504411,23.9485292593
 11/15  15:00:00,963.585844458,29.6961671831,0.0,0.0,448.566543614,448.566543614,108.861884685,93.475125792,15.3867588933
 11/15  16:00:00,963.586554687,29.6961671831,0.0,0.0,448.566543614,448.566543614,108.445842879,95.2624755347,13.1833673448
 11/15  17:00:00,1021.03927219,29.6961671831,0.0,0.0,448.566543614,448.566543614,134.510482115,114.653537377,19.8569447384
 11/15  18:00:00,950.933084771,29.6961671831,0.0,0.0,348.885089477,398.725816546,176.837274112,165.877506885,10.9597672273
 11/15  19:00:00,751.616617481,29.6961671831,0.0,0.0,249.203635341,299.044362409,237.976010253,229.221242052,8.75476820111
 11/15  20:00:00,727.179805654,29.6961671831,0.0,0.0,249.203635341,299.044362409,250.009936958,243.454469044,6.55546791405
 11/15  21:00:00,577.698267219,29.6961671831,0.0,0.0,149.522181205,249.203635341,304.150601628,295.409783636,8.74081799265
 11/15  22:00:00,553.262224069,29.6961671831,0.0,0.0,149.522181205,249.203635341,314.61757522,312.425189939,2.19238528118
 11/15  23:00:00,349.356824796,0.0,0.0,0.0,49.8407270682,199.362908273,4.35986375928,0.0,4.35986375928
 11/15  24:00:00,299.9920656,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000383167,0.0,2.19000383167
 11/16  01:00:00,287.769870577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986779958,0.0,2.18986779958
 11/16  02:00:00,287.769870579,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005098145,0.0,2.19005098145
 11/16  03:00:00,287.769870423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991047446,0.0,2.18991047446
 11/16  04:00:00,287.769870485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977000905,0.0,2.18977000905
 11/16  05:00:00,299.992068234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995381333,0.0,2.18995381333
 11/16  06:00:00,349.358268342,0.0,0.0,0.0,49.8407270682,199.362908273,4.36499239067,0.0,4.36499239067
 11/16  07:00:00,428.424074256,29.6961671831,0.0,0.0,49.8407270682,199.362908273,614.682782381,612.491190983,2.19159139716
 11/16  08:00:00,509.73986979,29.6961671831,0.0,0.0,149.522181205,199.362908273,492.769606692,484.022299854,8.74730683858
 11/16  09:00:00,1049.18497729,29.6961671831,0.0,0.0,448.566543614,448.566543614,162.633448702,147.239817503,15.3936311994
 11/16  10:00:00,1018.95502825,29.8963495623,0.0,0.0,448.566543614,448.566543614,100.079996635,82.4687350428,17.6112615919
 11/16  11:00:00,999.058301935,32.4545873217,7.29562364551,0.0,448.566543614,448.566543614,81.4585574746,66.0401962753,15.4183611993
 11/16  12:00:00,1157.97448418,35.4007613357,109.456458045,0.0,448.566543614,448.566543614,79.2240957197,57.1321673486,22.0919283711
 11/16  13:00:00,1191.37110034,36.3231692781,190.173583297,0.0,448.566543614,398.725816546,87.5984684437,63.2015750077,24.396893436
 11/16  14:00:00,1315.08649228,36.9678030245,262.36225476,0.0,448.566543614,448.566543614,56.098874705,33.9440082127,22.1548664923
 11/16  15:00:00,1366.08735077,35.8378501019,313.776102882,0.0,448.566543614,448.566543614,30.144005628,14.7575381806,15.3864674474
 11/16  16:00:00,1250.79140898,33.5382065915,202.917188242,0.0,448.566543614,448.566543614,33.5597789363,18.1778779811,15.3819009552
 11/16  17:00:00,1083.91656116,30.7336829356,23.4813270802,0.0,448.566543614,448.566543614,44.7284762717,27.0736797816,17.6547964901
 11/16  18:00:00,950.860551234,29.6961671831,0.0,0.0,348.885089477,398.725816546,83.7509264222,72.7925449892,10.958381433
 11/16  19:00:00,751.549291573,29.6961671831,0.0,0.0,249.203635341,299.044362409,153.125524561,142.188052869,10.9374716923
 11/16  20:00:00,727.116036147,29.6961671831,0.0,0.0,249.203635341,299.044362409,167.191159008,160.636297013,6.55486199537
 11/16  21:00:00,577.631148453,29.6961671831,0.0,0.0,149.522181205,249.203635341,214.446805405,207.886252903,6.56055250241
 11/16  22:00:00,553.206702969,29.6961671831,0.0,0.0,149.522181205,249.203635341,244.062832743,239.697963801,4.36486894147
 11/16  23:00:00,349.35682722,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985955424,0.0,2.18985955424
 11/16  24:00:00,299.992068185,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004337589,0.0,2.19004337589
 11/17  01:00:00,287.76987327,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991068871,0.0,2.18991068871
 11/17  02:00:00,287.769873405,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977512754,0.0,2.18977512754
 11/17  03:00:00,287.769873413,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899649366,0.0,2.1899649366
 11/17  04:00:00,287.769873554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982964379,0.0,2.18982964379
 11/17  05:00:00,299.992071326,0.0,0.0,0.0,24.9203635341,199.362908273,4.35990395608,0.0,4.35990395608
 11/17  06:00:00,349.358272296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19260051349,0.0,2.19260051349
 11/17  07:00:00,428.268100999,29.6961671831,0.0,0.0,49.8407270682,199.362908273,422.570935935,418.207676332,4.36325960325
 11/17  08:00:00,509.630495718,29.6961671831,0.0,0.0,149.522181205,199.362908273,361.524493731,352.77650208,8.74799165082
 11/17  09:00:00,1049.22669314,29.6961671831,0.0,0.0,448.566543614,448.566543614,219.735368764,204.340579386,15.3947893779
 11/17  10:00:00,1012.5193495,29.6961671831,0.0,0.0,448.566543614,448.566543614,165.834991232,150.424230684,15.4107605481
 11/17  11:00:00,963.604203158,29.6961671831,0.0,0.0,448.566543614,448.566543614,133.673651927,116.054950752,17.618701175
 11/17  12:00:00,963.615488943,29.6961671831,0.0,0.0,448.566543614,448.566543614,145.881406402,125.996696817,19.8847095853
 11/17  13:00:00,913.798372565,29.6961671831,0.0,0.0,448.566543614,398.725816546,175.171918001,150.775236433,24.3966815674
 11/17  14:00:00,963.597540346,29.6961671831,0.0,0.0,448.566543614,448.566543614,123.160179952,98.7920911128,24.3680888389
 11/17  15:00:00,963.583859365,29.6961671831,0.0,0.0,448.566543614,448.566543614,109.043933713,93.65522477,15.3887089433
 11/17  16:00:00,963.581745495,29.6961671831,0.0,0.0,448.566543614,448.566543614,104.882500288,91.6987958746,13.1837044132
 11/17  17:00:00,1070.83981009,29.6961671831,16.6500168617,0.0,448.566543614,448.566543614,111.90744279,92.0484634127,19.8589793773
 11/17  18:00:00,1062.33752549,29.6961671831,52.4392758618,0.0,348.885089477,398.725816546,118.445330464,107.484562572,10.9607678917
 11/17  19:00:00,875.154260702,29.6961671831,46.5135210404,0.0,249.203635341,299.044362409,168.729834082,159.97544307,8.75439101205
 11/17  20:00:00,848.161975152,29.6961671831,44.0287440007,0.0,249.203635341,299.044362409,178.224168506,171.668008806,6.55615969987
