Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/17  21:00:00,741.490754001,29.6961671831,85.440711933,0.0,149.522181205,249.203635341,223.292521449,214.551593474,8.74092797489
 11/17  22:00:00,706.630109934,29.6961671831,75.4150246087,0.0,149.522181205,249.203635341,236.420154328,232.055133329,4.36502099883
 11/17  23:00:00,349.356830578,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895189956,0.0,2.1895189956
 11/17  24:00:00,299.992071228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995078247,0.0,2.18995078247
 11/18  01:00:00,237.929149247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982417347,0.0,2.18982417347
 11/18  02:00:00,237.929149182,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002002452,0.0,2.19002002452
 11/18  03:00:00,237.929149158,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988986977,0.0,2.18988986977
 11/18  04:00:00,237.92914927,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008583364,0.0,2.19008583364
 11/18  05:00:00,250.15134705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995586807,0.0,2.18995586807
 11/18  06:00:00,274.597186815,0.0,0.0,0.0,24.9203635341,149.522181205,4.3652195223,0.0,4.3652195223
 11/18  07:00:00,428.251083153,29.6961671831,0.0,0.0,49.8407270682,199.362908273,410.392975487,406.029696387,4.36327909997
 11/18  08:00:00,409.954899551,29.6961671831,0.0,0.0,49.8407270682,199.362908273,377.683537163,373.31302819,4.37050897375
 11/18  09:00:00,650.556623459,29.6961671831,0.0,0.0,249.203635341,249.203635341,300.632703386,294.076228379,6.55647500715
 11/18  10:00:00,613.797491246,29.6961671831,0.0,0.0,249.203635341,249.203635341,177.701487874,168.945328289,8.75615958473
 11/18  11:00:00,565.951498128,30.7508166227,0.0,0.0,249.203635341,249.203635341,163.62184204,154.872218922,8.74962311799
 11/18  12:00:00,581.206488683,33.4355244797,0.000958647375789,0.0,249.203635341,249.203635341,158.35079708,147.403604375,10.9471927054
 11/18  13:00:00,570.146596034,34.9569223837,0.0,0.0,249.203635341,249.203635341,148.996687728,140.244502307,8.75218542085
 11/18  14:00:00,645.062228414,35.0182827951,11.4664264853,0.0,249.203635341,249.203635341,128.233404278,119.485046079,8.74835819861
 11/18  15:00:00,430.188738013,33.1997452344,34.1133954524,0.0,74.7610906023,174.442544739,130.377346384,123.821948716,6.55539766795
 11/18  16:00:00,387.992947831,30.8987849295,7.91158013699,0.0,74.7610906023,174.442544739,132.153022928,127.779877215,4.37314571231
 11/18  17:00:00,385.711919377,29.6961671831,0.000418646336169,0.0,74.7610906023,174.442544739,182.405019624,175.851246389,6.55377323485
 11/18  18:00:00,377.856966108,29.6961671831,0.0,0.0,24.9203635341,149.522181205,310.385301848,306.021959218,4.36334262941
 11/18  19:00:00,347.92989181,0.0,0.0,0.0,24.9203635341,149.522181205,2.19157279327,0.0,2.19157279327
 11/18  20:00:00,323.485496832,0.0,0.0,0.0,24.9203635341,149.522181205,4.36317229085,0.0,4.36317229085
 11/18  21:00:00,323.485496269,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159948022,0.0,2.19159948022
 11/18  22:00:00,299.042063504,0.0,0.0,0.0,24.9203635341,149.522181205,4.36668643341,0.0,4.36668643341
 11/18  23:00:00,274.595742704,0.0,0.0,0.0,24.9203635341,149.522181205,2.18998755115,0.0,2.18998755115
 11/18  24:00:00,250.151347227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985778735,0.0,2.18985778735
 11/19  01:00:00,237.928670172,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917175105,0.0,2.18917175105
 11/19  02:00:00,237.928670212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902336866,0.0,2.18902336866
 11/19  03:00:00,237.928670251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914359636,0.0,2.18914359636
 11/19  04:00:00,239.936944751,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.1859167053,9.9969210945,2.18899561079
 11/19  05:00:00,251.758953719,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.1285035201,9.93931919057,2.18918432955
 11/19  06:00:00,276.608766129,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.3681127841,15.0050065457,4.36310623842
 11/19  07:00:00,325.09440812,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.9592704318,12.9392704318,0.02
 11/19  08:00:00,307.222816498,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.0382612892,15.8490761267,2.18918516251
 11/19  09:00:00,298.271323358,1.60058376829,0.0,0.0,24.9203635341,149.522181205,7.86666068855,5.67744418386,2.18921650469
 11/19  10:00:00,259.999857083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915843347,0.0,2.18915843347
 11/19  11:00:00,264.21736867,10.669711713,21.9374621778,0.0,24.9203635341,149.522181205,2.18914529482,0.0,2.18914529482
 11/19  12:00:00,368.69495592,17.5722942683,92.3498327882,0.0,24.9203635341,149.522181205,2.19099425642,0.0,2.19099425642
 11/19  13:00:00,525.874837377,22.1674744113,222.879301642,0.0,24.9203635341,149.522181205,4.3618325451,0.0,4.3618325451
 11/19  14:00:00,529.188129302,20.3436382887,215.312670403,0.0,24.9203635341,149.522181205,4.36718677739,0.0,4.36718677739
 11/19  15:00:00,582.871621176,23.7566116827,268.37234768,0.0,24.9203635341,149.522181205,2.1909498269,0.0,2.1909498269
 11/19  16:00:00,500.895028161,17.166113984,215.734256869,0.0,24.9203635341,149.522181205,2.18913763332,0.0,2.18913763332
 11/19  17:00:00,394.089058715,7.93775476318,90.1708638317,0.0,24.9203635341,149.522181205,2.18912455379,0.0,2.18912455379
 11/19  18:00:00,347.928450423,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891107679,0.0,2.1891107679
 11/19  19:00:00,347.928450459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896336641,0.0,2.18896336641
 11/19  20:00:00,323.484054718,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908469985,0.0,2.18908469985
 11/19  21:00:00,323.484054722,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  22:00:00,299.041104952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377015254,0.0,4.36377015254
 11/19  23:00:00,274.595263536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915201968,0.0,2.18915201968
 11/19  24:00:00,250.150867971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900462384,0.0,2.18900462384
 11/20  01:00:00,287.76988185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993105521,0.0,2.18993105521
 11/20  02:00:00,287.769881941,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981110668,0.0,2.18981110668
 11/20  03:00:00,288.171156632,0.400145942072,0.0,0.0,24.9203635341,199.362908273,3.68434713621,1.49432742701,2.1900197092
 11/20  04:00:00,289.374802807,1.60058376829,0.0,0.0,24.9203635341,199.362908273,7.93131313565,5.74141315207,2.18989998359
 11/20  05:00:00,301.59768952,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.84311075248,6.65300091449,2.19010983799
 11/20  06:00:00,350.964435001,1.60058376829,0.0,0.0,49.8407270682,199.362908273,11.7316187144,7.3665231184,4.36509559602
 11/20  07:00:00,428.55799408,29.6961671831,0.0,0.0,49.8407270682,199.362908273,785.097433466,780.733965593,4.36346787332
 11/20  08:00:00,509.766538637,29.6961671831,0.0,0.0,149.522181205,199.362908273,522.326818546,513.578819075,8.74799947158
 11/20  09:00:00,1070.41490719,29.6961671831,8.39433400129,0.0,448.566543614,448.566543614,188.664915996,173.266964444,15.3979515518
 11/20  10:00:00,1247.03420853,30.6310990431,153.310811431,0.0,448.566543614,448.566543614,114.732517101,99.3160123325,15.4165047684
 11/20  11:00:00,1341.6072701,33.7369677177,289.313249848,0.0,448.566543614,448.566543614,90.2885570192,72.6668554768,17.6217015425
 11/20  12:00:00,1375.1638129,36.234589854,315.674103657,0.0,448.566543614,448.566543614,76.5938181724,56.7074972785,19.8863208938
 11/20  13:00:00,1349.41553388,37.0944868083,336.675789855,0.0,448.566543614,398.725816546,89.2942678229,62.6726697307,26.6215980921
 11/20  14:00:00,1404.30846164,37.1915101785,341.62625678,0.0,448.566543614,448.566543614,46.3082707057,24.1494463407,22.158824365
 11/20  15:00:00,1406.2177201,36.9254207832,343.81547806,0.0,448.566543614,448.566543614,25.1985277735,9.80938437469,15.3891433988
 11/20  16:00:00,1402.33205246,35.0057128272,342.842312264,0.0,448.566543614,448.566543614,26.2931340755,10.9093389706,15.3837951049
 11/20  17:00:00,1378.60172025,31.6331320582,272.210352204,0.0,448.566543614,448.566543614,40.7092521833,20.8464020219,19.8628501614
 11/20  18:00:00,1100.45162058,29.7355391318,71.8068254675,0.0,348.885089477,398.725816546,65.8386352057,54.8758889515,10.9627462542
 11/20  19:00:00,811.031008442,29.6961671831,8.87579919653,0.0,249.203635341,299.044362409,116.883822345,108.127661327,8.7561610181
 11/20  20:00:00,727.096432737,29.6961671831,0.0,0.0,249.203635341,299.044362409,141.229818494,134.674232732,6.55558576161
 11/20  21:00:00,577.620784995,29.6961671831,0.0,0.0,149.522181205,249.203635341,202.2464325,193.504899115,8.74153338481
 11/20  22:00:00,553.196856861,29.6961671831,0.0,0.0,149.522181205,249.203635341,228.164549526,225.97205119,2.19249833516
 11/20  23:00:00,349.356839271,0.0,0.0,0.0,49.8407270682,199.362908273,4.35992087154,0.0,4.35992087154
 11/20  24:00:00,299.992080065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983133911,0.0,2.18983133911
 11/21  01:00:00,287.769884917,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900496234,0.0,2.1900496234
 11/21  02:00:00,287.769884819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993490415,0.0,2.18993490415
 11/21  03:00:00,287.769884875,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898203025,0.0,2.1898203025
 11/21  04:00:00,287.76988479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003530666,0.0,2.19003530666
 11/21  05:00:00,299.992082669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992087345,0.0,2.18992087345
 11/21  06:00:00,349.358291132,0.0,0.0,0.0,49.8407270682,199.362908273,4.36525795619,0.0,4.36525795619
 11/21  07:00:00,428.501109317,29.6961671831,0.0,0.0,49.8407270682,199.362908273,699.934622345,695.571255353,4.36336699155
 11/21  08:00:00,509.928326044,29.6961671831,0.0,0.0,149.522181205,199.362908273,702.65137959,696.085357504,6.56602208539
 11/21  09:00:00,1049.43934943,29.6961671831,0.0,0.0,448.566543614,448.566543614,458.58195858,440.98828941,17.5936691695
 11/21  10:00:00,1012.6938551,29.6961671831,0.0,0.0,448.566543614,448.566543614,357.305543233,341.891725224,15.413818009
 11/21  11:00:00,963.739224082,29.6961671831,0.0,0.0,448.566543614,448.566543614,281.863655206,264.239839067,17.6238161383
 11/21  12:00:00,963.692918706,29.6961671831,0.0,0.0,448.566543614,448.566543614,226.336550367,206.448905309,19.8876450571
 11/21  13:00:00,913.848689866,29.6961671831,0.0,0.0,448.566543614,398.725816546,224.842692267,198.218149882,26.6245423852
 11/21  14:00:00,963.629125024,29.6961671831,0.0,0.0,448.566543614,448.566543614,151.083393099,128.921514467,22.1618786313
 11/21  15:00:00,963.594655413,29.6961671831,0.0,0.0,448.566543614,448.566543614,115.032623993,99.6435125486,15.3891114446
 11/21  16:00:00,963.584453387,29.6961671831,0.0,0.0,448.566543614,448.566543614,103.645995349,88.2635203374,15.3824750116
 11/21  17:00:00,1021.0447545,29.6961671831,0.0,0.0,448.566543614,448.566543614,135.978318269,116.112075466,19.866242803
 11/21  18:00:00,950.974807202,29.6961671831,0.0,0.0,348.885089477,398.725816546,220.711778875,209.750197711,10.9615811637
 11/21  19:00:00,751.727598152,29.6961671831,0.0,0.0,249.203635341,299.044362409,363.804875152,355.048355597,8.75651955572
 11/21  20:00:00,727.361245807,29.6961671831,0.0,0.0,249.203635341,299.044362409,456.581030226,450.024199901,6.55683032499
 11/21  21:00:00,577.900562983,29.6961671831,0.0,0.0,149.522181205,249.203635341,525.684382898,516.942130177,8.7422527212
 11/21  22:00:00,553.4286026,29.6961671831,0.0,0.0,149.522181205,249.203635341,488.406486743,484.041393088,4.36509365458
 11/21  23:00:00,349.356841725,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004496885,0.0,2.19004496885
 11/21  24:00:00,299.992082552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993075069,0.0,2.18993075069
 11/22  01:00:00,287.769887664,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015405861,0.0,2.19015405861
 11/22  02:00:00,287.769887581,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004447829,0.0,2.19004447829
 11/22  03:00:00,287.769887668,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899350152,0.0,2.1899350152
 11/22  04:00:00,287.769887864,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015591439,0.0,2.19015591439
 11/22  05:00:00,299.992085601,0.0,0.0,0.0,24.9203635341,199.362908273,4.35998404792,0.0,4.35998404792
 11/22  06:00:00,350.965713678,1.60058376829,0.0,0.0,49.8407270682,199.362908273,10.2949032838,8.10217188112,2.19273140271
 11/22  07:00:00,428.606665833,29.6961671831,0.0,0.0,49.8407270682,199.362908273,762.152445656,757.788871884,4.36357377189
 11/22  08:00:00,509.913677729,29.6961671831,0.0,0.0,149.522181205,199.362908273,641.498271344,632.748531418,8.74973992649
 11/22  09:00:00,1049.43204292,29.6961671831,0.0,0.0,448.566543614,448.566543614,427.75994543,412.361938159,15.3980072707
 11/22  10:00:00,1012.71189392,29.6961671831,0.0,0.0,448.566543614,448.566543614,366.867874703,351.451478722,15.4163959804
 11/22  11:00:00,963.758534702,29.6961671831,0.0,0.0,448.566543614,448.566543614,296.656324078,279.031331369,17.6249927097
 11/22  12:00:00,963.740773826,29.6961671831,0.0,0.0,448.566543614,448.566543614,278.533294815,256.433031915,22.1002629002
 11/22  13:00:00,913.923154438,29.6961671831,0.0,0.0,448.566543614,398.725816546,304.271795246,279.863338117,24.4084571297
 11/22  14:00:00,963.722843634,29.6961671831,0.0,0.0,448.566543614,448.566543614,259.937924338,235.559741179,24.3781831588
 11/22  15:00:00,963.711358956,29.6961671831,0.0,0.0,448.566543614,448.566543614,250.37761024,234.986114698,15.3914955419
 11/22  16:00:00,963.710682334,29.6961671831,0.0,0.0,448.566543614,448.566543614,249.446866581,236.257831508,13.1890350735
 11/22  17:00:00,1029.69317308,29.6961671831,0.0,0.0,448.566543614,448.566543614,258.811884837,238.943988288,19.8678965485
 11/22  18:00:00,951.04914944,29.6961671831,0.0,0.0,348.885089477,398.725816546,308.128106146,294.978220012,13.149886134
 11/22  19:00:00,751.761331648,29.6961671831,0.0,0.0,249.203635341,299.044362409,397.447213703,388.690378591,8.75683511191
 11/22  20:00:00,727.329181601,29.6961671831,0.0,0.0,249.203635341,299.044362409,413.212628722,406.656104469,6.55652425239
 11/22  21:00:00,577.85867181,29.6961671831,0.0,0.0,149.522181205,249.203635341,475.545233102,466.803666807,8.7415662957
 11/22  22:00:00,553.429511003,29.6961671831,0.0,0.0,149.522181205,249.203635341,490.83799415,488.645263922,2.19273022759
 11/22  23:00:00,349.356844729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011918088,0.0,2.19011918088
 11/22  24:00:00,299.992085612,0.0,0.0,0.0,24.9203635341,199.362908273,4.3599087388,0.0,4.3599087388
 11/23  01:00:00,237.928679209,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920564441,0.0,2.18920564441
 11/23  03:00:00,237.928679231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907732774,0.0,2.18907732774
 11/23  04:00:00,237.928679276,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922094179,0.0,2.18922094179
 11/23  05:00:00,252.161744454,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.2952796895,12.1061867301,2.18909295942
 11/23  06:00:00,276.206708676,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.5917795545,11.227919698,4.36385985652
 11/23  07:00:00,325.499307741,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.531744982,17.3425165976,2.18922838445
 11/23  08:00:00,306.822872267,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.7243532376,14.5351156517,2.18923758592
 11/23  09:00:00,298.683971793,2.00072971036,0.0,0.0,24.9203635341,149.522181205,20.0789232574,20.0589232574,0.02
 11/23  10:00:00,261.614111335,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.5191811377,16.329936279,2.1892448587
 11/23  11:00:00,213.132522842,2.00072971036,0.0,0.0,24.9203635341,149.522181205,26.9502570775,24.7610029994,2.18925407804
 11/23  12:00:00,212.7299744,1.60058376829,0.0,0.0,24.9203635341,149.522181205,25.0843117381,20.7224483787,4.36186335943
 11/23  13:00:00,213.13955157,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.1464165788,31.9553908439,2.19102573487
 11/23  14:00:00,212.7366108,1.60058376829,0.0,0.0,24.9203635341,149.522181205,31.2087313073,26.8415927792,4.3671385281
 11/23  15:00:00,213.150677194,2.00072971036,0.0,0.0,24.9203635341,149.522181205,47.2016364521,45.0107711462,2.19086530587
 11/23  16:00:00,212.743462916,1.60058376829,0.0,0.0,24.9203635341,149.522181205,39.791372422,37.6021301345,2.18924228744
 11/23  17:00:00,279.149134859,2.00072971036,0.0,0.0,24.9203635341,149.522181205,73.9694379678,71.7806110061,2.18882696168
 11/23  18:00:00,382.710197831,11.9196649604,0.000732735297742,0.0,24.9203635341,149.522181205,103.415450936,101.226191903,2.18925903228
 11/23  19:00:00,402.534522059,21.8451166183,0.00131759506607,0.0,24.9203635341,149.522181205,214.632823191,212.443801412,2.18902177932
 11/23  20:00:00,347.635796064,17.4760932946,0.000216535248823,0.0,24.9203635341,149.522181205,186.509405435,184.320239228,2.18916620715
 11/23  21:00:00,345.570625024,21.8451166183,0.0,0.0,24.9203635341,149.522181205,277.313400027,275.124142882,2.1892571451
 11/23  22:00:00,316.714562476,17.4760932946,0.0,0.0,24.9203635341,149.522181205,224.76428711,222.57230871,2.19197840015
 11/23  23:00:00,296.747559475,21.8451166183,0.0,0.0,24.9203635341,149.522181205,343.331030247,341.141778738,2.18925150816
 11/23  24:00:00,267.86385407,17.4760932946,0.0,0.0,24.9203635341,149.522181205,261.026388585,258.837155695,2.18923289031
 11/24  01:00:00,309.948309366,21.8451166183,0.0,0.0,24.9203635341,199.362908273,359.641786411,357.451767947,2.19001846405
 11/24  02:00:00,305.499362749,17.4760932946,0.0,0.0,24.9203635341,199.362908273,269.238865725,267.048946648,2.18991907769
 11/24  03:00:00,310.005080359,21.8451166183,0.0,0.0,24.9203635341,199.362908273,406.741446023,402.381238773,4.36020725026
 11/24  04:00:00,305.554437899,17.4760932946,0.0,0.0,24.9203635341,199.362908273,313.234744826,311.044790516,2.18995431
 11/24  05:00:00,323.452122326,22.9895226155,0.0,0.0,24.9203635341,199.362908273,463.901359544,461.711170244,2.19018929951
 11/24  06:00:00,368.903333166,19.1927022905,0.0,0.0,49.8407270682,199.362908273,341.971306395,337.605552649,4.36575374597
 11/24  07:00:00,430.70536717,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2157.57765156,2155.38585028,2.19180128769
 11/24  08:00:00,516.34721273,29.6961671831,0.0,0.0,149.522181205,199.362908273,3137.99233171,3129.24198003,8.75035167655
 11/24  09:00:00,1052.7779066,29.6961671831,0.0,0.0,448.566543614,448.566543614,1231.32858861,1215.92925437,15.3993342426
 11/24  10:00:00,1014.53428704,29.6961671831,0.0,0.0,448.566543614,448.566543614,817.101401225,799.483549076,17.6178521487
 11/24  11:00:00,964.851841128,29.6964505635,0.0,0.0,448.566543614,448.566543614,615.018855934,597.394057593,17.6247983415
 11/24  12:00:00,964.725725267,29.9627746725,0.0,0.0,448.566543614,448.566543614,515.614155788,495.721065934,19.8930898545
 11/24  13:00:00,915.701190631,31.0839870131,0.0,0.0,448.566543614,398.725816546,406.529106664,379.89758846,26.6315182039
 11/24  14:00:00,965.792477456,31.5708050386,0.0,0.0,448.566543614,448.566543614,291.315706868,266.935304577,24.3804022902
 11/24  15:00:00,965.370664401,31.1946286519,0.0,0.0,448.566543614,448.566543614,277.460962688,262.0690966,15.3918660871
 11/24  16:00:00,964.224378121,29.9223347719,0.0,0.0,448.566543614,448.566543614,380.723773946,367.535796396,13.1879775499
 11/24  17:00:00,1030.30502564,29.6961671831,0.0,0.0,448.566543614,448.566543614,628.497200093,608.629430621,19.8677694721
 11/24  18:00:00,951.805987862,29.6961671831,0.0,0.0,348.885089477,398.725816546,729.990745631,717.060155164,12.9305904666
 11/24  19:00:00,752.372060965,29.6961671831,0.0,0.0,249.203635341,299.044362409,676.945892496,667.970357241,8.97553525498
 11/24  20:00:00,727.896116271,29.6961671831,0.0,0.0,249.203635341,299.044362409,674.921514813,668.364019825,6.55749498818
 11/24  21:00:00,578.473615399,29.6961671831,0.0,0.0,149.522181205,249.203635341,774.388903302,765.647081375,8.74182192704
 11/24  22:00:00,554.067571928,29.6961671831,0.0,0.0,149.522181205,249.203635341,824.933892527,822.7411231,2.19276942766
 11/24  23:00:00,349.356850327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015159246,0.0,2.19015159246
 11/24  24:00:00,299.992091191,0.0,0.0,0.0,24.9203635341,199.362908273,4.36000407125,0.0,4.36000407125
 11/25  01:00:00,239.134761708,1.20043782622,0.0,0.0,24.9203635341,149.522181205,6.29507889948,4.10488256318,2.1901963363
 11/25  02:00:00,239.539424711,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.90802802082,7.71785761252,2.1901704083
 11/25  03:00:00,239.943803226,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.3183483969,11.128171953,2.19017644392
 11/25  04:00:00,239.544598051,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.1076315483,11.9177170999,2.18991444837
 11/25  05:00:00,252.170764237,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.2248884632,15.0347325634,2.19015589976
 11/25  06:00:00,276.217320222,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.1331740371,15.7674510731,4.36572296399
 11/25  07:00:00,429.205845263,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1012.39950426,1008.03590225,4.36360201148
 11/25  08:00:00,419.681140984,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1256.270399,1251.89944823,4.37095077315
 11/25  09:00:00,651.403502077,29.6961671831,0.0,0.0,249.203635341,249.203635341,905.024984157,898.467258433,6.55772572423
 11/25  10:00:00,614.327875074,29.6961671831,0.0,0.0,249.203635341,249.203635341,555.932076948,547.175108251,8.7569686964
 11/25  11:00:00,565.187813207,29.7190187992,0.0,0.0,249.203635341,249.203635341,345.528347137,336.777788703,8.75055843362
 11/25  12:00:00,565.531735587,30.1594951067,0.0,0.0,249.203635341,249.203635341,275.740945751,264.79109241,10.9498533412
 11/25  13:00:00,565.233790631,29.899489225,0.0,0.0,249.203635341,249.203635341,250.274344325,241.521068193,8.75327613197
 11/25  14:00:00,565.898535171,30.5850284608,0.0,0.0,249.203635341,249.203635341,238.736891122,229.987748091,8.74914303013
 11/25  15:00:00,315.930319706,29.7137471115,0.0,0.0,74.7610906023,174.442544739,357.711815829,351.154533705,6.55728212462
 11/25  16:00:00,315.918951537,29.6961671831,0.0,0.0,74.7610906023,174.442544739,378.882838056,372.331315572,6.55152248376
 11/25  17:00:00,385.236950526,29.6961671831,0.0,0.0,74.7610906023,174.442544739,484.286099302,477.731891998,6.55420730316
 11/25  18:00:00,378.320028666,29.6961671831,0.0,0.0,24.9203635341,149.522181205,790.463706644,786.100083313,4.36362333087
 11/25  19:00:00,347.929919321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918856395,0.0,2.1918856395
 11/25  20:00:00,323.485524563,0.0,0.0,0.0,24.9203635341,149.522181205,4.3639191593,0.0,4.3639191593
 11/25  21:00:00,323.485523899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133884035,0.0,2.19133884035
 11/25  22:00:00,299.042099021,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685550884,0.0,4.36685550884
 11/25  23:00:00,276.202390212,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.04523586617,6.85505113687,2.1901847293
 11/25  24:00:00,252.162453966,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.942363353,11.7524071963,2.18995615674
 11/26  01:00:00,239.540780003,1.60058376829,0.0,0.0,24.9203635341,149.522181205,15.2553953273,13.0661030617,2.18929226555
 11/26  02:00:00,239.946950715,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.0981445694,19.9089669192,2.18917765021
 11/26  03:00:00,239.553195245,1.60058376829,0.0,0.0,24.9203635341,149.522181205,29.3225700653,27.1332856662,2.18928439909
 11/26  04:00:00,239.958035015,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.5715656125,32.3823406426,2.18922496985
 11/26  05:00:00,257.368427074,7.15701210252,0.0,0.0,24.9203635341,149.522181205,70.3252900475,68.1360127647,2.18927728274
 11/26  06:00:00,291.777298281,17.0824637604,0.0,0.0,24.9203635341,149.522181205,114.636856137,110.272850505,4.36400563235
 11/26  07:00:00,345.064731063,21.4449706762,0.0,0.0,24.9203635341,149.522181205,154.492521552,152.303222925,2.18929862679
 11/26  08:00:00,331.740467329,17.8762392367,0.0,0.0,24.9203635341,149.522181205,125.867487563,123.67823316,2.18925440247
 11/26  09:00:00,298.319084463,1.60058376829,0.0,0.0,24.9203635341,149.522181205,60.0880642197,57.8987717548,2.18929246485
 11/26  10:00:00,262.044352833,2.00072971036,0.0,0.0,24.9203635341,149.522181205,48.3057110075,48.2857110075,0.02
 11/26  11:00:00,212.745801674,1.60058376829,0.0,0.0,24.9203635341,149.522181205,39.680956605,37.4916671491,2.18928945592
 11/26  12:00:00,213.139403748,2.00072971036,0.0,0.0,24.9203635341,149.522181205,33.5429940448,29.1812875699,4.36170647493
 11/26  13:00:00,212.731386958,1.60058376829,0.0,0.0,24.9203635341,149.522181205,22.7447873962,20.5538154439,2.1909719523
 11/26  14:00:00,213.132762942,2.00072971036,0.0,0.0,24.9203635341,149.522181205,24.6926257731,20.3252471228,4.36737865031
 11/26  15:00:00,212.726836308,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.7914278156,15.6003282827,2.19109953298
 11/26  16:00:00,213.130490499,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.7362191343,20.5471287539,2.18909038039
 11/26  17:00:00,278.705026744,1.60058376829,0.0,0.0,24.9203635341,149.522181205,21.1712328275,18.9819797085,2.18925311902
 11/26  18:00:00,349.952552598,2.00072971036,0.0,0.0,24.9203635341,149.522181205,27.9394289326,25.7502895261,2.18913940657
 11/26  19:00:00,349.55043625,1.60058376829,0.0,0.0,24.9203635341,149.522181205,25.7900609735,23.6007601289,2.18930084463
 11/26  20:00:00,325.511043469,2.00072971036,0.0,0.0,24.9203635341,149.522181205,31.1785068294,28.9892079874,2.18929884204
 11/26  21:00:00,325.108697821,1.60058376829,0.0,0.0,24.9203635341,149.522181205,28.771996737,26.5829213788,2.18907535822
 11/26  22:00:00,301.071475918,2.00072971036,0.0,0.0,24.9203635341,149.522181205,37.1309713299,32.7677042582,4.36326707174
 11/26  23:00:00,276.225858638,1.60058376829,0.0,0.0,24.9203635341,149.522181205,33.2238267537,33.2038267537,0.02
 11/26  24:00:00,261.752211981,11.5260354262,0.0,0.0,24.9203635341,149.522181205,85.6039852886,83.4147226519,2.18926263667
 11/27  01:00:00,303.763099501,15.888542342,0.0,0.0,24.9203635341,199.362908273,120.775377424,116.414988137,4.36038928646
 11/27  02:00:00,309.762524613,21.8451166183,0.0,0.0,24.9203635341,199.362908273,167.236597301,165.046362239,2.19023506188
 11/27  03:00:00,305.384085353,17.4760932946,0.0,0.0,24.9203635341,199.362908273,157.449349048,155.25912917,2.19021987763
 11/27  04:00:00,316.296450926,21.8451166183,0.000494038236599,0.0,24.9203635341,199.362908273,189.370043486,187.179840013,2.19020347333
 11/27  05:00:00,317.63396415,17.4760932946,0.0,0.0,24.9203635341,199.362908273,189.922753432,187.732769295,2.1899841375
 11/27  06:00:00,371.391353976,21.8451166183,0.0,0.0,49.8407270682,199.362908273,217.58398279,213.218538959,4.36544383068
 11/27  07:00:00,430.224850778,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2062.97973332,2060.7877009,2.19203242119
 11/27  08:00:00,520.154235373,29.6961671831,0.0,0.0,149.522181205,199.362908273,2002.10640954,1993.35566077,8.75074877145
 11/27  09:00:00,1050.19695388,29.6961671831,0.0,0.0,448.566543614,448.566543614,948.587014675,930.987453432,17.5995612439
 11/27  10:00:00,1013.00931068,29.6961671831,0.0,0.0,448.566543614,448.566543614,523.55355183,508.131984245,15.4215675852
 11/27  11:00:00,963.923286106,29.7720097405,0.0,0.0,448.566543614,448.566543614,308.140944391,290.510251187,17.6306932044
 11/27  12:00:00,965.152530992,31.1047036832,0.0,0.0,448.566543614,448.566543614,228.243792394,206.136759209,22.1070331848
 11/27  13:00:00,916.406002798,32.1966291495,0.0,0.0,448.566543614,398.725816546,238.091280478,211.75800059,26.3332798875
 11/27  14:00:00,966.916645855,32.9153880458,0.0,0.0,448.566543614,448.566543614,194.463874088,171.995305466,22.4685686221
 11/27  15:00:00,966.187964376,32.2371850841,0.0,0.0,448.566543614,448.566543614,150.467666655,135.072760985,15.3949056704
 11/27  16:00:00,964.476299453,30.5358267315,0.0,0.0,448.566543614,448.566543614,142.755668856,127.36825984,15.3874090161
 11/27  17:00:00,1029.71576096,29.6961671831,0.0,0.0,448.566543614,448.566543614,250.239800721,230.368994953,19.8708057687
 11/27  18:00:00,951.242345243,29.6961671831,0.0,0.0,348.885089477,398.725816546,467.992453933,454.840035133,13.1524188003
 11/27  19:00:00,752.10871009,29.6961671831,0.0,0.0,249.203635341,299.044362409,685.991996623,677.234474767,8.75752185597
 11/27  20:00:00,727.745669379,29.6961671831,0.0,0.0,249.203635341,299.044362409,738.51828834,731.962131265,6.55615707529
 11/27  21:00:00,578.520346229,29.6961671831,0.0,0.0,149.522181205,249.203635341,983.79446848,975.051401935,8.74306654494
 11/27  22:00:00,554.061496628,29.6961671831,0.0,0.0,149.522181205,249.203635341,923.45599795,919.090635365,4.36536258521
 11/27  23:00:00,349.35685869,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991902873,0.0,2.18991902873
 11/27  24:00:00,299.992099326,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017144574,0.0,2.19017144574
 11/28  01:00:00,287.769904099,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009608143,0.0,2.19009608143
 11/28  02:00:00,289.377745212,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.58886109144,6.39884387817,2.19001721327
 11/28  03:00:00,289.784278689,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.2430654922,12.0531270232,2.18993846902
 11/28  04:00:00,289.386088044,1.60058376829,0.0,0.0,24.9203635341,199.362908273,15.9966247977,13.8064265653,2.19019823241
 11/28  05:00:00,302.012244584,2.00072971036,0.0,0.0,24.9203635341,199.362908273,21.5749788037,17.2148211048,4.36015769897
 11/28  06:00:00,350.981145878,1.60058376829,0.0,0.0,49.8407270682,199.362908273,21.9453116686,19.7523856383,2.19292603032
 11/28  07:00:00,429.269085901,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1138.61503625,1134.25110249,4.3639337616
 11/28  08:00:00,519.990681182,29.6961671831,0.0,0.0,149.522181205,199.362908273,1719.3084216,1710.55884338,8.74957821636
 11/28  09:00:00,1050.83227753,29.6961671831,0.0,0.0,448.566543614,448.566543614,1242.80481338,1227.40252665,15.4022867358
 11/28  10:00:00,1013.8789864,29.6961671831,0.0,0.0,448.566543614,448.566543614,960.237384259,942.61483761,17.6225466495
 11/28  11:00:00,964.794194268,29.6961671831,0.0,0.0,448.566543614,448.566543614,827.260401678,809.631709557,17.6286921215
 11/28  12:00:00,964.598713577,29.6961671831,0.0,0.0,448.566543614,448.566543614,707.402729428,685.296119494,22.1066099337
 11/28  13:00:00,914.46949549,29.6961671831,0.0,0.0,448.566543614,398.725816546,540.90117393,516.476408733,24.4247651963
 11/28  14:00:00,964.132318788,29.7099883668,0.0,0.0,448.566543614,448.566543614,437.745990365,413.355671074,24.390319291
 11/28  15:00:00,964.064490121,29.7107727886,0.0,0.0,448.566543614,448.566543614,401.674000577,386.278317022,15.3956835552
 11/28  16:00:00,964.021406295,29.6961671831,0.0,0.0,448.566543614,448.566543614,389.110185365,373.72182489,15.3883604746
 11/28  17:00:00,1030.26666453,29.6961671831,0.0,0.0,448.566543614,448.566543614,586.863193238,566.986555273,19.8766379648
 11/28  18:00:00,952.008423532,29.6961671831,0.0,0.0,348.885089477,398.725816546,847.793559523,836.829758252,10.9638012714
 11/28  19:00:00,753.017348897,29.6961671831,0.0,0.0,249.203635341,299.044362409,1020.23553179,1009.29331952,10.9422122775
 11/28  20:00:00,729.238479461,29.6961671831,0.0,0.0,249.203635341,299.044362409,1246.32851798,1239.77061657,6.55790141286
 11/28  21:00:00,580.278331316,29.6961671831,0.0,0.0,149.522181205,249.203635341,1265.00223812,1256.25946936,8.74276876261
 11/28  22:00:00,556.35478973,29.6961671831,0.0,0.0,149.522181205,249.203635341,1284.06486506,1281.87190841,2.19295665241
 11/28  23:00:00,349.356861296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025723401,0.0,2.19025723401
 11/28  24:00:00,301.199323823,1.20043782622,0.0,0.0,24.9203635341,199.362908273,6.78131430802,2.42083452806,4.36047977996
 11/29  01:00:00,289.791382555,2.00072971036,0.0,0.0,24.9203635341,199.362908273,9.67308734726,7.48285397054,2.19023337672
 11/29  02:00:00,289.392915398,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.3875231924,8.19749999231,2.19002320011
 11/29  03:00:00,289.823405914,2.00072971036,0.0,0.0,24.9203635341,199.362908273,21.7737449764,19.5837954438,2.18994953256
 11/29  04:00:00,303.747805509,15.888542342,0.0,0.0,24.9203635341,199.362908273,36.7305576639,34.5403422604,2.19021540348
 11/29  05:00:00,321.980967329,21.8451166183,0.0,0.0,24.9203635341,199.362908273,62.5676792888,60.3775389571,2.19014033176
 11/29  06:00:00,366.964110571,17.4760932946,0.0,0.0,49.8407270682,199.362908273,63.695274994,59.3296795918,4.36559540224
 11/29  07:00:00,429.548771825,29.6961671831,0.0,0.0,49.8407270682,199.362908273,875.009037879,870.645046948,4.36399093129
 11/29  08:00:00,519.909139469,29.6961671831,0.0,0.0,149.522181205,199.362908273,1347.40214343,1338.65114143,8.75100199783
 11/29  09:00:00,1050.09382777,29.6961671831,0.0,0.0,448.566543614,448.566543614,731.201018098,715.798907877,15.4021102214
 11/29  10:00:00,1012.94998133,29.6961671831,0.0,0.0,448.566543614,448.566543614,421.849007129,404.226776969,17.6222301601
 11/29  11:00:00,963.785534955,29.7049817503,0.0,0.0,448.566543614,448.566543614,224.346120978,206.715982032,17.630138946
 11/29  12:00:00,963.856954951,29.8456965416,0.0,0.0,448.566543614,448.566543614,178.818753834,157.248794314,21.5699595203
 11/29  13:00:00,914.423706991,30.2556522761,0.0,0.0,448.566543614,398.725816546,182.909417951,157.939861608,24.9695563428
 11/29  14:00:00,966.406897701,32.450505065,0.0,0.0,448.566543614,448.566543614,141.958589806,117.566628342,24.3919614645
 11/29  15:00:00,966.343031466,32.4436829455,0.0,0.0,448.566543614,448.566543614,92.0314822888,76.6346892231,15.3967930656
 11/29  16:00:00,964.419804845,30.5303334646,0.0,0.0,448.566543614,448.566543614,84.4271691004,69.0374415169,15.3897275835
 11/29  17:00:00,1029.59940917,29.6961671831,0.0,0.0,448.566543614,448.566543614,120.821721042,100.950358679,19.8713623624
 11/29  18:00:00,950.969856601,29.6961671831,0.0,0.0,348.885089477,398.725816546,175.037448569,161.885755295,13.1516932746
 11/29  19:00:00,751.715160882,29.6961671831,0.0,0.0,249.203635341,299.044362409,285.9734995,277.215025819,8.75847368147
 11/29  20:00:00,727.347993471,29.6961671831,0.0,0.0,249.203635341,299.044362409,371.705666596,365.148820969,6.55684562726
 11/29  21:00:00,577.845836307,29.6961671831,0.0,0.0,149.522181205,249.203635341,401.37017628,392.627248022,8.74292825848
 11/29  22:00:00,553.432290661,29.6961671831,0.0,0.0,149.522181205,249.203635341,442.459998561,438.7660188,3.69397976098
 11/29  23:00:00,349.35686399,0.0,0.0,0.0,49.8407270682,199.362908273,2.8603878501,0.0,2.8603878501
 11/29  24:00:00,299.992104638,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012876851,0.0,2.19012876851
 11/30  01:00:00,287.769909397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006346379,0.0,2.19006346379
 11/30  02:00:00,287.769909403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999474607,0.0,2.18999474607
 11/30  03:00:00,287.769909472,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026480243,0.0,2.19026480243
 11/30  04:00:00,288.573551463,0.800291884145,0.0,0.0,24.9203635341,199.362908273,5.78947166877,3.59927543537,2.19019623341
 11/30  05:00:00,301.600251501,1.60058376829,0.0,0.0,24.9203635341,199.362908273,12.4874153454,8.12705746639,4.36035787905
 11/30  06:00:00,351.370228762,2.00072971036,0.0,0.0,49.8407270682,199.362908273,14.2087905873,12.0158107293,2.19297985807
 11/30  07:00:00,428.800926031,29.6961671831,0.0,0.0,49.8407270682,199.362908273,889.249873332,884.885818541,4.36405479062
 11/30  08:00:00,518.71567853,29.6961671831,0.0,0.0,149.522181205,199.362908273,850.835998688,842.085758289,8.75024039899
 11/30  09:00:00,1049.36162301,29.6961671831,0.0,0.0,448.566543614,448.566543614,317.67876396,302.273905894,15.404858066
 11/30  10:00:00,1012.59490816,29.7500978264,0.0,0.0,448.566543614,448.566543614,161.597673501,143.971693439,17.6259800616
 11/30  11:00:00,965.600558904,31.6613965546,0.0,0.0,448.566543614,448.566543614,145.318517556,127.684899161,17.633618395
 11/30  12:00:00,987.653609154,34.2063745782,6.20004688507,0.0,448.566543614,448.566543614,129.191319902,107.080735106,22.1105847969
 11/30  13:00:00,1108.4382249,35.5905084239,132.664478382,0.0,448.566543614,398.725816546,131.166971061,106.749263446,24.4177076152
 11/30  14:00:00,1328.60353895,36.2466748469,274.817921855,0.0,448.566543614,448.566543614,84.4717473648,57.862221652,26.6095257128
 11/30  15:00:00,1337.05275087,35.436240094,284.431950809,0.0,448.566543614,448.566543614,43.3993761042,28.0031829781,15.3961931261
 11/30  16:00:00,1216.51542797,33.0318391429,169.167383498,0.0,448.566543614,448.566543614,42.0425571764,28.8495471565,13.1930100199
 11/30  17:00:00,1087.41589281,30.0421351444,19.101251965,0.0,448.566543614,448.566543614,79.0415479624,56.9579036209,22.0836443415
 11/30  18:00:00,950.907831402,29.6961671831,0.0,0.0,348.885089477,398.725816546,127.265729058,116.298595058,10.9671340007
 11/30  19:00:00,751.587465648,29.6961671831,0.0,0.0,249.203635341,299.044362409,177.158492178,168.399703866,8.7587883118
 11/30  20:00:00,727.155560731,29.6961671831,0.0,0.0,249.203635341,299.044362409,196.762110791,188.02563835,8.73647244054
 11/30  21:00:00,577.686205901,29.6961671831,0.0,0.0,149.522181205,249.203635341,256.869793352,250.3069463,6.56284705157
 11/30  22:00:00,553.280933694,29.6961671831,0.0,0.0,149.522181205,249.203635341,308.682088494,304.316572494,4.3655159999
 11/30  23:00:00,349.356866098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009607022,0.0,2.19009607022
 11/30  24:00:00,299.992107154,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002783249,0.0,2.19002783249
 12/01  01:00:00,287.769912255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996492045,0.0,2.18996492045
 12/01  02:00:00,287.769912186,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041805777,0.0,4.36041805777
 12/01  03:00:00,287.769912045,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011359531,0.0,2.19011359531
 12/01  04:00:00,289.37763745,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.5980513919,8.40800129449,2.1900500974
 12/01  05:00:00,302.005310664,2.00072971036,0.0,0.0,24.9203635341,199.362908273,16.8771475705,14.6868874788,2.19026009175
 12/01  06:00:00,350.974482851,1.60058376829,0.0,0.0,49.8407270682,199.362908273,22.6974291394,18.3313877867,4.36604135272
 12/01  07:00:00,470.348055983,29.6961671831,0.00221387426714,0.0,49.8407270682,199.362908273,1091.78941769,1089.59744604,2.19197165218
 12/01  08:00:00,522.264800932,29.6961671831,0.0,0.0,149.522181205,199.362908273,2836.38914407,2827.63720249,8.75194157645
 12/01  09:00:00,1052.5296953,29.6961671831,0.0,0.0,448.566543614,448.566543614,1281.12446116,1263.52237941,17.6020817521
 12/01  10:00:00,1014.7970618,29.6961671831,0.0,0.0,448.566543614,448.566543614,865.116839802,847.491170676,17.6256691268
 12/01  11:00:00,965.241644672,29.6961671831,0.0,0.0,448.566543614,448.566543614,715.113987625,697.480844656,17.6331429692
 12/01  12:00:00,965.053724074,29.6961671831,0.0,0.0,448.566543614,448.566543614,717.179881415,697.277384832,19.9024965838
 12/01  13:00:00,915.063787906,29.6961671831,0.0,0.0,448.566543614,398.725816546,704.237375981,677.585157867,26.6522181147
 12/01  14:00:00,964.735615271,29.6961671831,0.0,0.0,448.566543614,448.566543614,663.461803661,639.068168562,24.393635099
 12/01  15:00:00,964.723662352,29.6961671831,0.0,0.0,448.566543614,448.566543614,677.819602569,662.421975087,15.3976274818
 12/01  16:00:00,964.85617692,29.6961671831,0.0,0.0,448.566543614,448.566543614,757.797583254,742.406429819,15.3911534351
 12/01  17:00:00,1031.60263789,29.6961671831,0.0,0.0,448.566543614,448.566543614,1082.75084464,1062.87351189,19.8773327476
 12/01  18:00:00,953.957762868,29.6961671831,0.0,0.0,348.885089477,398.725816546,1249.11395115,1235.95847023,13.1554809146
 12/01  19:00:00,755.568167764,29.6961671831,0.0,0.0,249.203635341,299.044362409,1286.05927529,1277.30036768,8.75890760686
 12/01  20:00:00,732.378736835,29.6961671831,0.0,0.0,249.203635341,299.044362409,1327.97156962,1321.41370556,6.5578640644
 12/01  21:00:00,582.879600136,29.6961671831,0.0,0.0,149.522181205,249.203635341,1212.82192593,1204.07722819,8.74469774296
 12/01  22:00:00,558.857059872,29.6961671831,0.0,0.0,149.522181205,249.203635341,1334.51170406,1330.14612805,4.3655760106
 12/01  23:00:00,349.356868744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020486704,0.0,2.19020486704
 12/01  24:00:00,301.609848049,1.60058376829,0.0,0.0,24.9203635341,199.362908273,5.89109512448,3.70095451585,2.19014060863
 12/02  01:00:00,239.953676,2.00072971036,0.0,0.0,24.9203635341,149.522181205,7.45526174884,5.26517831432,2.19008343452
 12/02  02:00:00,239.567510945,1.60058376829,0.0,0.0,24.9203635341,149.522181205,10.8176225266,8.62732396371,2.19029856293
 12/02  03:00:00,239.977077406,2.00072971036,0.0,0.0,24.9203635341,149.522181205,15.497992832,11.1374384688,4.36055436325
 12/02  04:00:00,239.59050389,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.9929089793,14.8026498897,2.19025908967
 12/02  05:00:00,252.219653155,2.00072971036,0.0,0.0,24.9203635341,149.522181205,19.1715695526,16.9813006638,2.19026888881
 12/02  06:00:00,278.670012608,3.98191019724,0.0,0.0,24.9203635341,149.522181205,27.9798455267,23.613767705,4.36607782174
 12/02  07:00:00,429.370251395,29.6961671831,0.0,0.0,49.8407270682,199.362908273,522.205707098,520.013675717,2.192031381
 12/02  08:00:00,421.207317965,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1512.09359415,1505.54707778,6.54651637416
 12/02  09:00:00,653.013174269,29.6961671831,0.0,0.0,249.203635341,249.203635341,1292.80209389,1286.24388053,6.55821336003
 12/02  10:00:00,616.003386149,29.6961671831,0.0,0.0,249.203635341,249.203635341,1117.03416912,1108.27548808,8.75868104493
 12/02  11:00:00,566.911971874,29.6961671831,0.0,0.0,249.203635341,249.203635341,1062.82236722,1054.07021556,8.7521516577
 12/02  12:00:00,566.872929054,29.6961671831,0.0,0.0,249.203635341,249.203635341,1068.19683591,1057.24435252,10.9524833891
 12/02  13:00:00,566.620155028,29.6961671831,0.0,0.0,249.203635341,249.203635341,969.108970503,958.169807225,10.9391632782
 12/02  14:00:00,566.43834656,29.6961671831,0.0,0.0,249.203635341,249.203635341,922.381907035,913.630786274,8.75112076114
 12/02  15:00:00,317.445525794,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1107.60817793,1101.05035984,6.55781808747
 12/02  16:00:00,317.494335729,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1207.52322214,1200.97090554,6.55231660069
 12/02  17:00:00,383.66795061,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1344.35337827,1337.79867511,6.55470315173
 12/02  18:00:00,380.000035888,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1452.70373037,1450.51197572,2.19175465042
 12/02  19:00:00,348.332516522,0.400145942072,0.0,0.0,24.9203635341,149.522181205,5.83410780972,1.46981546054,4.36429234918
 12/02  20:00:00,325.50191647,2.00072971036,0.0,0.0,24.9203635341,149.522181205,11.7100707551,9.51795253909,2.19211821599
 12/02  21:00:00,325.109536272,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.6935202383,14.3296689797,4.36385125861
 12/02  22:00:00,301.071588882,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.059086876,17.6914664353,4.36762044074
 12/02  23:00:00,292.976582705,18.269868771,0.0,0.0,24.9203635341,149.522181205,72.2604149161,70.0702513619,2.19016355423
 12/02  24:00:00,268.153182432,17.8762392367,0.0,0.0,24.9203635341,149.522181205,85.0338574286,82.8435802755,2.19027715309
 12/03  01:00:00,259.551610689,21.4449706762,0.0,0.0,24.9203635341,149.522181205,125.134754661,122.945409193,2.18934546834
 12/03  02:00:00,255.972129966,17.8762392367,0.0,0.0,24.9203635341,149.522181205,122.75808108,120.568689685,2.18939139536
 12/03  03:00:00,259.597346924,21.4449706762,0.0,0.0,24.9203635341,149.522181205,169.680027264,167.490673354,2.18935390985
 12/03  04:00:00,256.017060247,17.8762392367,0.0,0.0,24.9203635341,149.522181205,166.226619601,164.037233237,2.18938636423
 12/03  05:00:00,271.888198876,21.4449706762,0.0,0.0,24.9203635341,149.522181205,234.262159529,232.072797595,2.18936193423
 12/03  06:00:00,292.737735462,17.8762392367,0.0,0.0,24.9203635341,149.522181205,219.162101267,214.797744704,4.3643565627
 12/03  07:00:00,345.270510576,21.4449706762,0.0,0.0,24.9203635341,149.522181205,283.636181582,281.446797264,2.18938431815
 12/03  08:00:00,333.216789799,17.8762392367,4.29538695422e-05,0.0,24.9203635341,149.522181205,239.235477888,237.046116552,2.18936133607
 12/03  09:00:00,318.443146507,21.4449706762,0.0,0.0,24.9203635341,149.522181205,282.859609069,280.670214843,2.18939422544
 12/03  10:00:00,278.148663465,17.8762392367,0.0,0.0,24.9203635341,149.522181205,235.40136461,233.211993317,2.18937129355
 12/03  11:00:00,232.863538906,21.4449706762,0.0,0.0,24.9203635341,149.522181205,265.915298631,265.895298631,0.02
 12/03  12:00:00,229.224376496,17.8762392367,0.0,0.0,24.9203635341,149.522181205,210.583657509,206.221377902,4.36227960777
 12/03  13:00:00,232.824164443,21.4449706762,0.0,0.0,24.9203635341,149.522181205,237.826659899,235.635745973,2.19091392618
 12/03  14:00:00,229.220899139,17.8762392367,0.0,0.0,24.9203635341,149.522181205,210.270964108,205.903350923,4.36761318518
 12/03  15:00:00,232.834508455,21.4449706762,0.0,0.0,24.9203635341,149.522181205,254.072214626,249.709716226,4.36249839958
 12/03  16:00:00,229.236237216,17.8762392367,0.0,0.0,24.9203635341,149.522181205,228.498969986,226.309616104,2.18935388195
 12/03  17:00:00,298.861487478,21.4449706762,0.0,0.0,24.9203635341,149.522181205,302.264625948,302.244625948,0.02
 12/03  18:00:00,367.091321429,18.8680577676,0.0,0.0,24.9203635341,149.522181205,274.712386459,272.523000725,2.18938573366
 12/03  19:00:00,371.044357032,22.7419641397,0.0,0.0,24.9203635341,149.522181205,349.736312662,347.546948863,2.18936379952
 12/03  20:00:00,343.591378099,19.7835825654,0.0,0.0,24.9203635341,149.522181205,304.227033909,302.037806161,2.1892277475
 12/03  21:00:00,346.859941495,22.9708453392,0.0,0.0,24.9203635341,149.522181205,380.295694984,378.106321129,2.18937385487
 12/03  22:00:00,319.170854466,19.7835825654,0.0,0.0,24.9203635341,149.522181205,327.322933918,322.959094237,4.36383968036
 12/03  23:00:00,298.01746138,22.9708453392,0.0,0.0,24.9203635341,149.522181205,421.691926718,419.502531258,2.1893954604
 12/03  24:00:00,270.34749888,19.7835825654,0.0,0.0,24.9203635341,149.522181205,382.799897389,380.610525976,2.18937141305
 12/04  01:00:00,311.282536356,22.9708453392,0.0,0.0,24.9203635341,199.362908273,493.342156268,491.152198067,2.18995820122
 12/04  02:00:00,308.056613395,19.7835825654,0.0,0.0,24.9203635341,199.362908273,447.966533791,445.77623763,2.19029616061
 12/04  03:00:00,311.385370799,22.9708453392,0.0,0.0,24.9203635341,199.362908273,555.365918032,553.175602023,2.19031600922
 12/04  04:00:00,308.137242289,19.7835825654,0.0,0.0,24.9203635341,199.362908273,487.091677192,484.901341246,2.19033594659
 12/04  05:00:00,323.776380773,22.9708453392,0.0,0.0,24.9203635341,199.362908273,647.904402309,643.543807047,4.36059526194
 12/04  06:00:00,369.862838841,19.7835825654,0.0,0.0,49.8407270682,199.362908273,545.942274746,543.749162091,2.19311265511
 12/04  07:00:00,432.213731922,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2577.91528867,2573.55090285,4.36438582575
 12/04  08:00:00,535.533481743,29.6961671831,0.0,0.0,149.522181205,199.362908273,3757.56005434,3748.80794453,8.75210980727
 12/04  09:00:00,1056.99023691,29.6961671831,0.0,0.0,448.566543614,448.566543614,2311.64104067,2296.23509003,15.4059506381
