Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  10:00:00,1020.02527061,29.6961671831,0.0,0.0,448.566543614,448.566543614,1950.18540049,1932.55612701,17.6292734804
 12/04  11:00:00,970.885605822,29.6961671831,0.0,0.0,448.566543614,448.566543614,1727.09632906,1707.2587118,19.8376172619
 12/04  12:00:00,969.583069029,29.6961671831,0.0,0.0,448.566543614,448.566543614,1426.53506647,1406.62800981,19.9070566596
 12/04  13:00:00,919.090079564,29.6961671831,0.0,0.0,448.566543614,398.725816546,1459.84582576,1433.18772454,26.6581012184
 12/04  14:00:00,968.687237896,29.6961671831,0.0,0.0,448.566543614,448.566543614,1381.08877912,1356.69136857,24.3974105526
 12/04  15:00:00,968.087349519,29.6961671831,0.0,0.0,448.566543614,448.566543614,1218.98077843,1201.38331707,17.5974613651
 12/04  16:00:00,968.031749018,29.6961671831,0.0,0.0,448.566543614,448.566543614,1244.05331439,1230.34563031,13.7076840776
 12/04  17:00:00,1034.46640956,29.6961671831,0.0,0.0,448.566543614,448.566543614,1284.91780905,1263.34595095,21.5718580973
 12/04  18:00:00,956.043119744,29.6961671831,0.0,0.0,348.885089477,398.725816546,1315.85067811,1304.88347221,10.967205895
 12/04  19:00:00,756.361153964,29.6961671831,0.0,0.0,249.203635341,299.044362409,1369.7357601,1358.79170748,10.9440526256
 12/04  20:00:00,731.546995208,29.6961671831,0.0,0.0,249.203635341,299.044362409,1417.48966267,1410.93136559,6.55829708773
 12/04  21:00:00,582.076397112,29.6961671831,0.0,0.0,149.522181205,249.203635341,1540.95345462,1532.20956167,8.74389294989
 12/04  22:00:00,557.56158161,29.6961671831,0.0,0.0,149.522181205,249.203635341,1575.74824258,1573.55564172,2.19260085967
 12/04  23:00:00,349.961958848,0.600218913109,0.0,0.0,49.8407270682,199.362908273,6.07138684477,1.71089144509,4.36049539968
 12/04  24:00:00,305.599416655,5.56946114988,0.0,0.0,24.9203635341,199.362908273,15.7685978546,13.5785260284,2.19007182623
 12/05  01:00:00,309.789105822,21.8451166183,0.0,0.0,24.9203635341,199.362908273,71.0988124956,68.9085048101,2.19030768559
 12/05  02:00:00,305.614777051,17.6286807609,0.0,0.0,24.9203635341,199.362908273,99.7988798257,97.6085489166,2.19033090909
 12/05  03:00:00,311.860774687,23.752459947,0.0,0.0,24.9203635341,199.362908273,174.781340333,172.590983142,2.19035719154
 12/05  04:00:00,307.11448606,19.0019679576,0.0,0.0,24.9203635341,199.362908273,195.43825299,193.247939311,2.19031367924
 12/05  05:00:00,324.240298747,23.752459947,0.0,0.0,24.9203635341,199.362908273,304.827356789,300.466861889,4.3604948999
 12/05  06:00:00,368.854218575,19.0019679576,0.0,0.0,49.8407270682,199.362908273,314.535621476,312.342473912,2.19314756424
 12/05  07:00:00,430.677737515,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1750.87921871,1746.5148667,4.36435201204
 12/05  08:00:00,534.852377098,29.6961671831,0.0,0.0,149.522181205,199.362908273,3473.54380766,3464.79174851,8.75205914449
 12/05  09:00:00,1056.66753846,29.6961671831,0.0,0.0,448.566543614,448.566543614,2038.15031824,2022.74390259,15.4064156562
 12/05  10:00:00,1019.72798156,29.6961671831,0.0,0.0,448.566543614,448.566543614,1674.0326626,1656.40243876,17.6302238319
 12/05  11:00:00,970.419961089,29.6961671831,0.0,0.0,448.566543614,448.566543614,1426.40835054,1406.56943615,19.8389143868
 12/05  12:00:00,968.662126198,29.6961671831,0.0,0.0,448.566543614,448.566543614,1162.91812357,1143.01156557,19.9065580075
 12/05  13:00:00,917.726653779,29.6961671831,0.0,0.0,448.566543614,398.725816546,1141.26901764,1114.60677045,26.6622471875
 12/05  14:00:00,966.649094942,29.6961671831,0.0,0.0,448.566543614,448.566543614,1021.06666678,994.449143253,26.6175235259
 12/05  15:00:00,965.902940954,29.6961671831,0.0,0.0,448.566543614,448.566543614,856.585407821,841.186738667,15.3986691533
 12/05  16:00:00,965.946304607,29.6961671831,0.0,0.0,448.566543614,448.566543614,957.841736646,942.449000663,15.392735983
 12/05  17:00:00,1032.10194328,29.6961671831,0.0,0.0,448.566543614,448.566543614,1022.01704445,1002.13457722,19.8824672307
 12/05  18:00:00,953.451965455,29.6961671831,0.0,0.0,348.885089477,398.725816546,1041.2197947,1030.25523872,10.9645559857
 12/05  19:00:00,753.912598222,29.6961671831,0.0,0.0,249.203635341,299.044362409,1035.96017497,1025.01503443,10.9451405482
 12/05  20:00:00,729.295817377,29.6961671831,0.0,0.0,249.203635341,299.044362409,1070.74187712,1064.18405262,6.55782449875
 12/05  21:00:00,579.899970278,29.6961671831,0.0,0.0,149.522181205,249.203635341,1215.30804613,1206.56319414,8.74485198619
 12/05  22:00:00,555.473991244,29.6961671831,0.0,0.0,149.522181205,249.203635341,1279.63498655,1275.26889785,4.36608870426
 12/05  23:00:00,349.356879248,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902726471,0.0,2.1902726471
 12/05  24:00:00,301.604864927,1.60058376829,0.0,0.0,24.9203635341,199.362908273,8.6107989756,6.42057078188,2.19022819372
 12/06  01:00:00,293.784115686,5.96960709195,0.0,0.0,24.9203635341,199.362908273,26.0310530654,23.8407222495,2.19033081588
 12/06  02:00:00,309.371437264,21.4449706762,0.0,0.0,24.9203635341,199.362908273,90.3876279762,88.1972673076,2.19036066864
 12/06  03:00:00,305.835051637,17.8762392367,0.0,0.0,24.9203635341,199.362908273,118.44982073,114.089112866,4.3607078637
 12/06  04:00:00,309.473607769,21.4449706762,0.0,0.0,24.9203635341,199.362908273,169.325797279,167.135484032,2.19031324698
 12/06  05:00:00,319.232814815,18.9443515008,0.0,0.0,24.9203635341,199.362908273,204.419215704,202.228872298,2.19034340594
 12/06  06:00:00,372.704837693,22.9708453392,0.0,0.0,49.8407270682,199.362908273,272.351210436,267.984838557,4.36637187919
 12/06  07:00:00,430.241521017,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1625.26496595,1623.07274699,2.1922189582
 12/06  08:00:00,534.637256937,29.6961671831,0.0,0.0,149.522181205,199.362908273,3426.72458974,3417.97256061,8.75202913627
 12/06  09:00:00,1056.56410718,29.6961671831,0.0,0.0,448.566543614,448.566543614,1932.06384956,1914.45796381,17.6058857575
 12/06  10:00:00,1019.77956313,29.6961671831,0.0,0.0,448.566543614,448.566543614,1671.12387448,1653.49253324,17.631341236
 12/06  11:00:00,970.80896018,29.6961671831,0.0,0.0,448.566543614,448.566543614,1582.17129267,1564.5355504,17.6357422646
 12/06  12:00:00,970.720548521,29.6961671831,0.0,0.0,448.566543614,448.566543614,1483.88810069,1461.76947618,22.1186245086
 12/06  13:00:00,920.90171611,29.6961671831,0.0,0.0,448.566543614,398.725816546,1476.52722558,1449.87554773,26.6516778479
 12/06  14:00:00,970.633939608,29.6961671831,0.0,0.0,448.566543614,448.566543614,1392.95130272,1368.5476143,24.4036884155
 12/06  15:00:00,970.565956766,29.6961671831,0.0,0.0,448.566543614,448.566543614,1317.09991173,1301.69872906,15.4011826742
 12/06  16:00:00,970.558773822,29.6961671831,0.0,0.0,448.566543614,448.566543614,1296.83189918,1281.43810015,15.393799025
 12/06  17:00:00,1036.59969205,29.6961671831,0.0,0.0,448.566543614,448.566543614,1353.91917082,1334.03483231,19.884338516
 12/06  18:00:00,958.039663351,29.6961671831,0.0,0.0,348.885089477,398.725816546,1474.49986139,1461.3400932,13.1597681852
 12/06  19:00:00,758.891799064,29.6961671831,0.0,0.0,249.203635341,299.044362409,1695.32278065,1684.37965812,10.9431225295
 12/06  20:00:00,734.52082201,29.6961671831,0.0,0.0,249.203635341,299.044362409,1821.21810944,1814.66034736,6.5577620804
 12/06  21:00:00,585.174006955,29.6961671831,0.0,0.0,149.522181205,249.203635341,1986.27576197,1979.71192026,6.56384170705
 12/06  22:00:00,560.764872611,29.6961671831,0.0,0.0,149.522181205,249.203635341,2061.69427536,2057.32806064,4.3662147179
 12/06  23:00:00,358.561168709,9.1381925894,0.0,0.0,49.8407270682,199.362908273,20.7038843056,18.5135222744,2.19036203118
 12/06  24:00:00,319.109152528,18.8680577676,0.0,0.0,24.9203635341,199.362908273,85.8832826321,81.522605116,4.36067751612
 12/07  01:00:00,311.119017156,22.9708453392,0.0,0.0,24.9203635341,199.362908273,151.581068712,149.390744772,2.19032394043
 12/07  02:00:00,308.052254666,19.7835825654,0.0,0.0,24.9203635341,199.362908273,231.097327804,228.90696895,2.19035885435
 12/07  03:00:00,311.327510642,22.9708453392,0.0,0.0,24.9203635341,199.362908273,299.620587566,297.430375393,2.19021217327
 12/07  04:00:00,308.2684631,19.7835825654,0.0,0.0,24.9203635341,199.362908273,386.946857781,384.756497747,2.19036003401
 12/07  05:00:00,323.754722449,22.9708453392,0.0,0.0,24.9203635341,199.362908273,437.37943429,433.019030656,4.36040363382
 12/07  06:00:00,369.95968232,19.7835825654,0.0,0.0,49.8407270682,199.362908273,456.601005685,454.407791653,2.19321403209
 12/07  07:00:00,431.161247567,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1761.26422061,1756.89984076,4.36437984598
 12/07  08:00:00,535.186398708,29.6961671831,0.0,0.0,149.522181205,199.362908273,3429.50223972,3420.74991465,8.75232506916
 12/07  09:00:00,1056.68715255,29.6961671831,0.0,0.0,448.566543614,448.566543614,2083.6128838,2068.20490409,15.4079797121
 12/07  10:00:00,1019.62327089,29.6961671831,0.0,0.0,448.566543614,448.566543614,1612.41288308,1592.57927587,19.8336072025
 12/07  11:00:00,970.617398846,29.6961671831,0.0,0.0,448.566543614,448.566543614,1401.71247116,1384.07465442,17.6378167441
 12/07  12:00:00,970.583587277,29.6961671831,0.0,0.0,448.566543614,448.566543614,1356.92792986,1334.80621889,22.1217109772
 12/07  13:00:00,920.753056908,29.6961671831,0.0,0.0,448.566543614,398.725816546,1332.62182769,1305.97254246,26.649285229
 12/07  14:00:00,970.370959552,29.6961671831,0.0,0.0,448.566543614,448.566543614,1254.98085999,1230.57246434,24.4083956524
 12/07  15:00:00,970.141344273,29.6961671831,0.0,0.0,448.566543614,448.566543614,1208.00740752,1192.60513141,15.4022761145
 12/07  16:00:00,970.041424186,29.6961671831,0.0,0.0,448.566543614,448.566543614,1218.06274834,1202.66769041,15.3950579309
 12/07  17:00:00,1035.90194263,29.6961671831,0.0,0.0,448.566543614,448.566543614,1215.77134708,1195.8874414,19.8839056793
 12/07  18:00:00,957.776709591,29.6961671831,0.0,0.0,348.885089477,398.725816546,1309.29095617,1296.13153028,13.1594258882
 12/07  19:00:00,758.608266459,29.6961671831,0.0,0.0,249.203635341,299.044362409,1381.64340924,1372.88269636,8.76071287302
 12/07  20:00:00,734.194449366,29.6961671831,0.0,0.0,249.203635341,299.044362409,1440.97610216,1432.23857652,8.73752563982
 12/07  21:00:00,584.808376972,29.6961671831,0.0,0.0,149.522181205,249.203635341,1560.57964774,1554.01584237,6.56380537446
 12/07  22:00:00,560.387818764,29.6961671831,0.0,0.0,149.522181205,249.203635341,1621.61540455,1617.24923761,4.36616693817
 12/07  23:00:00,350.36530228,1.00036485518,0.0,0.0,49.8407270682,199.362908273,3.98027586872,1.78993835727,2.19033751144
 12/07  24:00:00,307.202604225,7.15701210252,0.0,0.0,24.9203635341,199.362908273,16.8146880485,12.4539758261,4.36071222246
 12/08  01:00:00,305.783824053,17.8762392367,0.0,0.0,24.9203635341,199.362908273,39.3542151707,37.1639720062,2.19024316451
 12/08  02:00:00,309.45314798,21.4449706762,0.0,0.0,24.9203635341,199.362908273,81.1145755077,78.9241871514,2.19038835634
 12/08  03:00:00,305.890421015,17.8762392367,0.0,0.0,24.9203635341,199.362908273,98.4984921547,96.3080982513,2.19039390339
 12/08  04:00:00,311.170026407,23.0471390723,0.0,0.0,24.9203635341,199.362908273,163.427171918,161.236807042,2.19036487585
 12/08  05:00:00,319.719296393,19.4021138997,0.0,0.0,24.9203635341,199.362908273,171.36070841,167.000206159,4.36050225105
 12/08  06:00:00,373.123832938,23.3523140049,0.0,0.0,49.8407270682,199.362908273,233.634042731,231.440800018,2.19324271309
 12/08  07:00:00,430.281941917,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1459.1526648,1454.78822081,4.36444398853
 12/08  08:00:00,534.497248316,29.6961671831,0.0,0.0,149.522181205,199.362908273,3155.1379606,3146.38530234,8.75265826321
 12/08  09:00:00,1056.34433733,29.6961671831,0.0,0.0,448.566543614,448.566543614,1719.80529631,1702.1973151,17.607981212
 12/08  10:00:00,1019.5138243,29.6961671831,0.0,0.0,448.566543614,448.566543614,1403.028177,1385.39841528,17.6297617242
 12/08  11:00:00,969.552091509,29.6961671831,0.0,0.0,448.566543614,448.566543614,1189.49445633,1171.85447429,17.6399820424
 12/08  12:00:00,968.871488075,29.6961671831,0.0,0.0,448.566543614,448.566543614,1212.49003097,1190.36793398,22.1220969979
 12/08  13:00:00,919.073761497,29.6961671831,0.0,0.0,448.566543614,398.725816546,1293.87906448,1267.22467349,26.6543909854
 12/08  14:00:00,968.760318946,29.6961671831,0.0,0.0,448.566543614,448.566543614,1248.59032503,1224.18267024,24.4076547932
 12/08  15:00:00,969.402839906,29.6961671831,0.0,0.0,448.566543614,448.566543614,1311.92297959,1296.5195883,15.4033912843
 12/08  16:00:00,970.459039107,29.6961671831,0.0,0.0,448.566543614,448.566543614,1307.21681062,1291.82031581,15.396494811
 12/08  17:00:00,1036.54700049,29.6961671831,0.0,0.0,448.566543614,448.566543614,1296.45465741,1274.3609826,22.093674809
 12/08  18:00:00,957.949713234,29.6961671831,0.0,0.0,348.885089477,398.725816546,1375.8060913,1364.83714902,10.9689422866
 12/08  19:00:00,758.751902654,29.6961671831,0.0,0.0,249.203635341,299.044362409,1528.89888327,1517.95384645,10.9450368201
 12/08  20:00:00,734.395608641,29.6961671831,0.0,0.0,249.203635341,299.044362409,1668.60942344,1662.05103881,6.55838463001
 12/08  21:00:00,585.095659995,29.6961671831,0.0,0.0,149.522181205,249.203635341,1882.37347955,1873.62889003,8.74458952106
 12/08  22:00:00,560.680197492,29.6961671831,0.0,0.0,149.522181205,249.203635341,1979.82476166,1975.45885949,4.36590216911
 12/08  23:00:00,352.835077928,3.44838227448,0.0,0.0,49.8407270682,199.362908273,9.97234021953,7.78216456288,2.19017565665
 12/08  24:00:00,322.06814266,21.8451166183,0.0,0.0,24.9203635341,199.362908273,72.1894642436,69.9991077577,2.19035648597
 12/09  01:00:00,257.634845323,19.3834366233,0.0,0.0,24.9203635341,149.522181205,121.39681965,119.206415709,2.19040394079
 12/09  02:00:00,261.808402526,23.3709912813,0.0,0.0,24.9203635341,149.522181205,225.139107104,222.9487451,2.19036200375
 12/09  03:00:00,257.828356137,19.3834366233,0.0,0.0,24.9203635341,149.522181205,256.747654127,254.55729905,2.19035507691
 12/09  04:00:00,261.977716451,23.3709912813,0.0,0.0,24.9203635341,149.522181205,364.730664653,360.369888733,4.36077592003
 12/09  05:00:00,270.205955929,19.3834366233,0.0,0.0,24.9203635341,149.522181205,372.048412811,369.857991888,2.19042092295
 12/09  06:00:00,298.788542584,23.3709912813,0.0,0.0,24.9203635341,149.522181205,465.155265868,460.788778917,4.36648695164
 12/09  07:00:00,430.749530647,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1655.01759297,1652.82530269,2.19229027398
 12/09  08:00:00,435.322821486,29.6961671831,0.0,0.0,49.8407270682,199.362908273,3402.68817055,3396.14113043,6.54704011744
 12/09  09:00:00,658.250108138,29.6961671831,0.0,0.0,249.203635341,249.203635341,2214.30881857,2207.74947472,6.55934384601
 12/09  10:00:00,621.35881162,29.6961671831,0.0,0.0,249.203635341,249.203635341,1969.38609499,1958.44169432,10.9444006715
 12/09  11:00:00,570.900982097,29.6961671831,0.0,0.0,249.203635341,249.203635341,1621.30328078,1612.55036752,8.75291325785
 12/09  12:00:00,568.387163744,29.6961671831,0.0,0.0,249.203635341,249.203635341,1300.24088255,1289.28640452,10.9544780222
 12/09  13:00:00,567.612427415,29.6961671831,0.0,0.0,249.203635341,249.203635341,1313.0724219,1304.31535281,8.75706908168
 12/09  14:00:00,567.512365266,29.6961671831,0.0,0.0,249.203635341,249.203635341,1369.11745952,1360.36490543,8.75255409893
 12/09  15:00:00,318.448062238,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1520.14973528,1512.88088675,7.26884852412
 12/09  16:00:00,318.451062316,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1587.61150679,1581.7675938,5.84391298559
 12/09  17:00:00,385.081612381,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1857.8564439,1851.29987393,6.55656997762
 12/09  18:00:00,382.231194781,29.6961671831,0.0,0.0,24.9203635341,149.522181205,2007.5724404,2003.20825128,4.3641891191
 12/09  19:00:00,348.870741661,0.933673864836,0.0,0.0,24.9203635341,149.522181205,7.18925767312,2.82476004681,4.36449762631
 12/09  20:00:00,342.485149034,18.8684585821,0.0,0.0,24.9203635341,149.522181205,57.4940587136,55.3017518794,2.19230683423
 12/09  21:00:00,341.120478608,17.4760932946,0.0,0.0,24.9203635341,149.522181205,78.7301677601,74.3661253798,4.36404238037
 12/09  22:00:00,322.69269271,23.3709912813,0.0,0.0,24.9203635341,149.522181205,151.118424099,146.750033161,4.36839093834
 12/09  23:00:00,293.836660368,19.0019679576,0.0,0.0,24.9203635341,149.522181205,140.792688829,138.602296025,2.19039280431
 12/09  24:00:00,274.25322647,23.752459947,0.0,0.0,24.9203635341,149.522181205,221.03242323,218.842334392,2.19008883875
 12/10  01:00:00,257.093545575,18.9256742244,0.0,0.0,24.9203635341,149.522181205,162.037641385,159.84818057,2.18946081442
 12/10  02:00:00,261.951116489,23.6761662138,0.0,0.0,24.9203635341,149.522181205,245.625373641,243.436018204,2.18935543702
 12/10  03:00:00,257.195101505,19.0019679576,0.0,0.0,24.9203635341,149.522181205,196.674912036,194.485908595,2.18900344151
 12/10  04:00:00,262.069325308,23.752459947,0.0,0.0,24.9203635341,149.522181205,298.154903064,295.965641884,2.18926118007
 12/10  05:00:00,269.443537224,19.0019679576,0.0,0.0,24.9203635341,149.522181205,231.196110865,229.00666707,2.18944379542
 12/10  06:00:00,298.757782793,23.752459947,0.0,0.0,24.9203635341,149.522181205,334.365735709,330.001254955,4.36448075392
 12/10  07:00:00,342.775424905,19.0019679576,0.0,0.0,24.9203635341,149.522181205,241.846507953,239.657166833,2.18934112013
 12/10  08:00:00,346.445308511,23.752459947,0.0,0.0,24.9203635341,149.522181205,336.083556506,333.894089715,2.18946679087
 12/10  09:00:00,315.925948452,19.0019679576,0.0,0.0,24.9203635341,149.522181205,224.242650135,222.053402272,2.18924786336
 12/10  10:00:00,282.13220869,21.8451166183,0.0,0.0,24.9203635341,149.522181205,254.271133984,252.081703036,2.18943094808
 12/10  11:00:00,228.760036618,17.4760932946,0.0,0.0,24.9203635341,149.522181205,157.291071146,155.10162955,2.18944159587
 12/10  12:00:00,233.151042594,21.8451166183,0.0,0.0,24.9203635341,149.522181205,179.930886435,177.739528839,2.19135759584
 12/10  13:00:00,228.720776516,17.4760932946,0.0,0.0,24.9203635341,149.522181205,126.492162075,124.300839819,2.19132225528
 12/10  14:00:00,233.137949376,21.8451166183,0.0,0.0,24.9203635341,149.522181205,175.889564209,171.521212432,4.36835177649
 12/10  15:00:00,228.72441622,17.4760932946,0.0,0.0,24.9203635341,149.522181205,137.358031827,132.995447515,4.36258431237
 12/10  16:00:00,233.141093215,21.8451166183,0.0,0.0,24.9203635341,149.522181205,186.055106471,183.865636568,2.18946990394
 12/10  17:00:00,294.711543646,17.4760932946,0.0,0.0,24.9203635341,149.522181205,152.209207086,150.019727701,2.18947938486
 12/10  18:00:00,369.986281277,21.8451166183,0.0,0.0,24.9203635341,149.522181205,220.858508054,218.669074065,2.18943398847
 12/10  19:00:00,365.568192288,17.4760932946,0.0,0.0,24.9203635341,149.522181205,172.974206708,170.7848203,2.18938640843
 12/10  20:00:00,345.549641575,21.8451166183,0.0,0.0,24.9203635341,149.522181205,235.347320766,233.157865625,2.18945514173
 12/10  21:00:00,341.125358661,17.4760932946,0.0,0.0,24.9203635341,149.522181205,179.119342267,176.930048866,2.1892934012
 12/10  22:00:00,327.625103772,21.8451166183,0.000436217277871,0.0,24.9203635341,149.522181205,243.832363543,241.640446992,2.19191655079
 12/10  23:00:00,292.240792379,17.4760932946,0.0,0.0,24.9203635341,149.522181205,187.528608161,185.339137163,2.1894709979
 12/10  24:00:00,285.254805746,21.8451166183,0.00081694275799,0.0,24.9203635341,149.522181205,253.32414448,251.134721035,2.1894234454
 12/11  01:00:00,331.472675254,17.4760932946,0.00181316590864,0.0,24.9203635341,199.362908273,184.758418299,182.568016914,2.19040138446
 12/11  02:00:00,309.836033436,21.8451166183,0.0,0.0,24.9203635341,199.362908273,252.239799604,247.879043625,4.36075597904
 12/11  03:00:00,305.412896882,17.4760932946,0.0,0.0,24.9203635341,199.362908273,190.742819196,188.552464707,2.19035448847
 12/11  04:00:00,309.837602711,21.8451166183,0.0,0.0,24.9203635341,199.362908273,255.17699108,252.986580098,2.19041098287
 12/11  05:00:00,324.149878287,17.4760932946,0.000640748016166,0.0,24.9203635341,199.362908273,191.814065123,189.623668891,2.19039623273
 12/11  06:00:00,393.573590082,21.8451166183,0.00200965389027,0.0,49.8407270682,199.362908273,253.089929999,248.72343038,4.36649961905
 12/11  07:00:00,431.161730204,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2689.40951542,2685.04503237,4.36448305203
 12/11  08:00:00,528.570784468,29.6961671831,0.0,0.0,149.522181205,199.362908273,2010.21858618,2001.46459772,8.75398845903
 12/11  09:00:00,1050.35804768,29.6961671831,0.0,0.0,448.566543614,448.566543614,1258.65054143,1243.23962969,15.4109117469
 12/11  10:00:00,1013.37899491,29.6961671831,0.0,0.0,448.566543614,448.566543614,990.839611287,973.204387485,17.6352238016
 12/11  11:00:00,964.399130476,29.6961671831,0.0,0.0,448.566543614,448.566543614,929.049043112,909.201886478,19.847156634
 12/11  12:00:00,964.357483941,29.6961671831,0.0,0.0,448.566543614,448.566543614,891.966187966,869.841916644,22.1242713221
 12/11  13:00:00,914.548954231,29.6961671831,0.0,0.0,448.566543614,398.725816546,930.172658696,903.509736704,26.6629219916
 12/11  14:00:00,964.233237303,29.6961671831,0.0,0.0,448.566543614,448.566543614,768.530362726,744.120743567,24.4096191587
 12/11  15:00:00,964.095828216,29.6961671831,0.0,0.0,448.566543614,448.566543614,629.538347573,611.935045448,17.6033021255
 12/11  16:00:00,963.96835342,29.6961671831,0.0,0.0,448.566543614,448.566543614,498.875008076,483.478162592,15.3968454841
 12/11  17:00:00,1029.93942309,29.6961671831,0.0,0.0,448.566543614,448.566543614,495.55464407,475.665533585,19.889110485
 12/11  18:00:00,951.345295778,29.6961671831,0.0,0.0,348.885089477,398.725816546,596.495185638,583.336391364,13.158794274
 12/11  19:00:00,752.103440854,29.6961671831,0.0,0.0,249.203635341,299.044362409,735.80559637,727.045779403,8.75981696702
 12/11  20:00:00,727.659079793,29.6961671831,0.0,0.0,249.203635341,299.044362409,749.793053919,741.054683936,8.73836998307
 12/11  21:00:00,578.240640087,29.6961671831,0.0,0.0,149.522181205,249.203635341,872.882329492,866.318342565,6.563986927
 12/11  22:00:00,553.797236368,29.6961671831,0.0,0.0,149.522181205,249.203635341,886.922003258,882.555811119,4.36619213974
 12/11  23:00:00,349.356893849,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903464785,0.0,2.1903464785
 12/11  24:00:00,299.992134736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064589497,0.0,4.36064589497
 12/12  01:00:00,287.769939123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030891007,0.0,2.19030891007
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029839565,0.0,2.19029839565
 12/12  03:00:00,287.769938986,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028799556,0.0,2.19028799556
 12/12  04:00:00,288.172141781,0.400145942072,0.0,0.0,24.9203635341,199.362908273,4.54009485694,2.3498171719,2.19027768503
 12/12  05:00:00,302.002447072,2.00072971036,0.0,0.0,24.9203635341,199.362908273,15.3100937469,10.9495691546,4.36052459229
 12/12  06:00:00,350.968261851,1.60058376829,0.0,0.0,49.8407270682,199.362908273,12.8283522983,10.6353357464,2.19301655187
 12/12  07:00:00,429.233344034,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1371.85510621,1367.49038208,4.36472413233
 12/12  08:00:00,527.539766432,29.6961671831,0.0,0.0,149.522181205,199.362908273,1190.23215852,1181.47901587,8.7531426503
 12/12  09:00:00,1049.65280045,29.6961671831,0.0,0.0,448.566543614,448.566543614,647.353142929,629.73950527,17.6136376586
 12/12  10:00:00,1012.79412132,29.6961671831,0.0,0.0,448.566543614,448.566543614,441.961873545,424.326995357,17.634878188
 12/12  11:00:00,963.735994381,29.6961671831,0.0,0.0,448.566543614,448.566543614,261.034243268,243.390825724,17.6434175439
 12/12  12:00:00,963.727441302,29.6961671831,0.0,0.0,448.566543614,448.566543614,255.138415995,233.010030785,22.1283852102
 12/12  13:00:00,913.914812968,29.6961671831,0.0,0.0,448.566543614,398.725816546,288.500964092,261.825040575,26.6759235166
 12/12  14:00:00,963.696189462,29.6961671831,0.0,0.0,448.566543614,448.566543614,225.069509745,198.433972798,26.6355369474
 12/12  15:00:00,963.650843717,29.6961671831,0.0,0.0,448.566543614,448.566543614,174.891974383,159.487521979,15.4044524041
 12/12  16:00:00,963.646832824,29.6961671831,0.0,0.0,448.566543614,448.566543614,171.966123269,156.567984415,15.3981388534
 12/12  17:00:00,1029.67705153,29.6961671831,0.0,0.0,448.566543614,448.566543614,236.545832784,214.44670219,22.0991305946
 12/12  18:00:00,951.119408871,29.6961671831,0.0,0.0,348.885089477,398.725816546,380.234066393,369.264641024,10.9694253693
 12/12  19:00:00,751.850731726,29.6961671831,0.0,0.0,249.203635341,299.044362409,489.842011546,478.894932615,10.947078931
 12/12  20:00:00,727.421992205,29.6961671831,0.0,0.0,249.203635341,299.044362409,502.604640224,496.046573771,6.55806645289
 12/12  21:00:00,578.055985004,29.6961671831,0.0,0.0,149.522181205,249.203635341,676.691514614,667.945439471,8.74607514257
 12/12  22:00:00,553.745751727,29.6961671831,0.0,0.0,149.522181205,249.203635341,812.315502742,807.949469904,4.36603283784
 12/12  23:00:00,349.356895819,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042577277,0.0,2.19042577277
 12/12  24:00:00,299.992136796,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041558689,0.0,2.19041558689
 12/13  01:00:00,287.769941541,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041097629,0.0,2.19041097629
 12/13  02:00:00,287.769941573,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080391925,0.0,4.36080391925
 12/13  03:00:00,288.976008987,1.20043782622,0.0,0.0,24.9203635341,199.362908273,8.36920942666,6.17881628934,2.19039313731
 12/13  04:00:00,289.782251482,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.9081443073,12.7176850916,2.19045921573
 12/13  05:00:00,301.603174243,1.60058376829,0.0,0.0,24.9203635341,199.362908273,13.6756640617,11.4851929884,2.19047107337
 12/13  06:00:00,351.375586135,2.00072971036,0.0,0.0,49.8407270682,199.362908273,22.4811541746,18.1145049969,4.36664917775
 12/13  07:00:00,429.109007283,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1200.21268022,1195.84799308,4.36468714007
 12/13  08:00:00,527.753764394,29.6961671831,0.0,0.0,149.522181205,199.362908273,1315.23422125,1306.48058851,8.75363274802
 12/13  09:00:00,1049.68643319,29.6961671831,0.0,0.0,448.566543614,448.566543614,606.48216617,591.068806338,15.4133598317
 12/13  10:00:00,1012.72066821,29.7012211588,0.0,0.0,448.566543614,448.566543614,317.388757374,297.550659073,19.8380983017
 12/13  11:00:00,964.679086302,30.6590891714,0.0,0.0,448.566543614,448.566543614,213.097995204,195.453638388,17.6443568159
 12/13  12:00:00,967.123908022,33.1341071891,0.0,0.0,448.566543614,448.566543614,188.266550196,166.136132604,22.1304175923
 12/13  13:00:00,917.878737764,33.7255244092,0.0,0.0,448.566543614,398.725816546,195.831633108,169.158283103,26.673350005
 12/13  14:00:00,966.050144346,32.0934157412,0.0,0.0,448.566543614,448.566543614,162.015250647,135.381276593,26.633974054
 12/13  15:00:00,963.882106434,29.9394905731,0.0,0.0,448.566543614,448.566543614,148.526681159,133.121455235,15.4052259237
 12/13  16:00:00,963.657604238,29.6961671831,0.0,0.0,448.566543614,448.566543614,171.274639805,155.875175742,15.3994640625
 12/13  17:00:00,1029.65491908,29.6961671831,0.0,0.0,448.566543614,448.566543614,197.443883439,175.342694874,22.1011885651
 12/13  18:00:00,951.000369164,29.6961671831,0.0,0.0,348.885089477,398.725816546,227.821444468,216.85060208,10.9708423887
 12/13  19:00:00,751.711423428,29.6961671831,0.0,0.0,249.203635341,299.044362409,316.185031696,305.238183146,10.9468485502
 12/13  20:00:00,727.299921035,29.6961671831,0.0,0.0,249.203635341,299.044362409,356.249308029,349.690376636,6.55893139263
 12/13  21:00:00,577.907813806,29.6961671831,0.0,0.0,149.522181205,249.203635341,508.901351483,500.155357044,8.74599443836
 12/13  22:00:00,553.485409374,29.6961671831,0.0,0.0,149.522181205,249.203635341,534.34843574,529.982462067,4.36597367292
 12/13  23:00:00,349.356898069,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039592353,0.0,2.19039592353
 12/13  24:00:00,299.992139046,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039038633,0.0,2.19039038633
 12/14  01:00:00,287.769943763,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903903631,0.0,2.1903903631
 12/14  02:00:00,287.769943831,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077651188,0.0,4.36077651188
 12/14  03:00:00,287.769943635,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038636393,0.0,2.19038636393
 12/14  04:00:00,288.171774542,0.400145942072,0.0,0.0,24.9203635341,199.362908273,4.11179922764,1.92141402273,2.19038520491
 12/14  05:00:00,302.001601741,2.00072971036,0.0,0.0,24.9203635341,199.362908273,12.148835329,9.95836168121,2.19047364779
 12/14  06:00:00,350.967961334,1.60058376829,0.0,0.0,49.8407270682,199.362908273,14.628944323,10.2622593097,4.36668501323
 12/14  07:00:00,428.825246624,29.6961671831,0.0,0.0,49.8407270682,199.362908273,960.58683625,956.222100093,4.36473615706
 12/14  08:00:00,527.338538472,29.6961671831,0.0,0.0,149.522181205,199.362908273,963.937392146,955.183567988,8.75382415753
 12/14  09:00:00,1049.57797585,29.6961671831,0.0,0.0,448.566543614,448.566543614,545.782058388,530.070831054,15.7112273345
 12/14  10:00:00,1012.71361774,29.6961671831,0.0,0.0,448.566543614,448.566543614,340.488157646,320.944761182,19.5433964637
 12/14  11:00:00,963.792846438,29.6961671831,0.0,0.0,448.566543614,448.566543614,308.929238981,291.286247342,17.642991639
 12/14  12:00:00,963.775606757,29.6961671831,0.0,0.0,448.566543614,448.566543614,296.197497357,274.067050943,22.1304464142
 12/14  13:00:00,913.903459559,29.6961671831,0.0,0.0,448.566543614,398.725816546,265.835469944,239.15724128,26.6782286641
 12/14  14:00:00,963.677360672,29.6961671831,0.0,0.0,448.566543614,448.566543614,197.209683866,170.570630853,26.6390530132
 12/14  15:00:00,963.649379316,29.6961671831,0.0,0.0,448.566543614,448.566543614,167.706747173,152.300707479,15.4060396949
 12/14  16:00:00,963.631359272,29.6961671831,0.0,0.0,448.566543614,448.566543614,149.393985165,133.993408903,15.4005762618
 12/14  17:00:00,1029.63410289,29.6961671831,0.0,0.0,448.566543614,448.566543614,181.210801506,159.109591133,22.1012103729
 12/14  18:00:00,951.042202408,29.6961671831,0.0,0.0,348.885089477,398.725816546,285.491519052,272.333825822,13.1576932297
 12/14  19:00:00,751.779419312,29.6961671831,0.0,0.0,249.203635341,299.044362409,400.139184842,391.377203301,8.76198154134
 12/14  20:00:00,727.399849654,29.6961671831,0.0,0.0,249.203635341,299.044362409,477.84853911,469.109724329,8.73881478079
 12/14  21:00:00,578.020741456,29.6961671831,0.0,0.0,149.522181205,249.203635341,630.022146368,623.457242124,6.56490424406
 12/14  22:00:00,553.638725809,29.6961671831,0.0,0.0,149.522181205,249.203635341,684.686088052,680.320105368,4.36598268357
 12/14  23:00:00,349.356900549,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047441896,0.0,2.19047441896
 12/14  24:00:00,299.992141589,0.0,0.0,0.0,24.9203635341,199.362908273,4.36047389042,0.0,4.36047389042
 12/15  01:00:00,287.769945979,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024361404,0.0,2.19024361404
 12/15  02:00:00,287.769945767,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024694014,0.0,2.19024694014
 12/15  03:00:00,287.769945745,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902503654,0.0,2.1902503654
 12/15  04:00:00,288.976228303,1.20043782622,0.0,0.0,24.9203635341,199.362908273,8.54200348969,6.35174962446,2.19025386523
 12/15  05:00:00,301.602495265,1.60058376829,0.0,0.0,24.9203635341,199.362908273,14.9824341927,10.6215592255,4.3608749672
 12/15  06:00:00,351.372756209,2.00072971036,0.0,0.0,49.8407270682,199.362908273,17.0356763093,14.8422786822,2.19339762708
 12/15  07:00:00,428.833364198,29.6961671831,0.0,0.0,49.8407270682,199.362908273,926.986066703,922.62187296,4.36419374303
 12/15  08:00:00,527.647515039,29.6961671831,0.0,0.0,149.522181205,199.362908273,1204.25758849,1195.50364821,8.75394027225
 12/15  09:00:00,1050.13425577,29.6961671831,0.0,0.0,448.566543614,448.566543614,977.864391332,960.251915601,17.6124757306
 12/15  10:00:00,1013.25221045,29.6961671831,0.0,0.0,448.566543614,448.566543614,736.620285494,718.983266349,17.6370191452
 12/15  11:00:00,964.289981037,29.6961671831,0.0,0.0,448.566543614,448.566543614,664.370858029,644.521868258,19.8489897706
 12/15  12:00:00,964.268822853,29.6961671831,0.0,0.0,448.566543614,448.566543614,641.706261943,619.575811684,22.1304502585
 12/15  13:00:00,914.423572941,29.6961671831,0.0,0.0,448.566543614,398.725816546,635.061260298,608.39322185,26.6680384484
 12/15  14:00:00,964.201716156,29.6961671831,0.0,0.0,448.566543614,448.566543614,578.195322313,553.778761027,24.4165612862
 12/15  15:00:00,964.203877927,29.6961671831,0.0,0.0,448.566543614,448.566543614,569.736819387,552.129885933,17.6069334538
 12/15  16:00:00,964.320995834,29.6961671831,0.0,0.0,448.566543614,448.566543614,630.351617454,614.951787807,15.3998296475
 12/15  17:00:00,1030.31311807,29.6961671831,0.0,0.0,448.566543614,448.566543614,612.332734459,592.440085872,19.8926485867
 12/15  18:00:00,951.739233381,29.6961671831,0.0,0.0,348.885089477,398.725816546,685.20439759,672.039684679,13.164712911
 12/15  19:00:00,752.543441651,29.6961671831,0.0,0.0,249.203635341,299.044362409,794.605853811,783.658068366,10.9477854452
 12/15  20:00:00,728.134872789,29.6961671831,0.0,0.0,249.203635341,299.044362409,808.201701513,801.642031631,6.55966988139
 12/15  21:00:00,578.580814689,29.6961671831,0.0,0.0,149.522181205,249.203635341,790.0723126,781.325362654,8.74694994679
 12/15  22:00:00,554.095908343,29.6961671831,0.0,0.0,149.522181205,249.203635341,781.266933479,776.900539203,4.36639427592
 12/15  23:00:00,349.356902686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18999134726,0.0,2.18999134726
 12/15  24:00:00,299.992143511,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033567282,0.0,2.19033567282
 12/16  01:00:00,239.135828051,1.20043782622,0.0,0.0,24.9203635341,149.522181205,6.70521815151,4.51487344295,2.19034470856
 12/16  02:00:00,239.540096426,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.9124114595,7.55146569421,4.36094576524
 12/16  03:00:00,239.945300719,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.4974198972,11.3070517894,2.19036810785
 12/16  04:00:00,239.548559249,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.0622203678,13.8718444151,2.1903759527
 12/16  05:00:00,252.176205828,2.00072971036,0.0,0.0,24.9203635341,149.522181205,20.054621267,17.8641648235,2.19045644353
 12/16  06:00:00,276.228211774,1.60058376829,0.0,0.0,24.9203635341,149.522181205,26.9632578292,22.5964837711,4.36677405806
 12/16  07:00:00,429.226706328,29.6961671831,0.0,0.0,49.8407270682,199.362908273,944.207121924,939.84229846,4.36482346365
 12/16  08:00:00,437.622220918,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1662.88072969,1658.50883707,4.37189262798
 12/16  09:00:00,652.200695263,29.6961671831,0.0,0.0,249.203635341,249.203635341,1160.21712616,1151.47767842,8.73944773876
 12/16  10:00:00,615.229535933,29.6961671831,0.0,0.0,249.203635341,249.203635341,916.718001752,907.955295757,8.76270599408
 12/16  11:00:00,566.287511969,29.6961671831,0.0,0.0,249.203635341,249.203635341,861.358366514,852.604075523,8.75429099122
 12/16  12:00:00,566.093583807,29.6961671831,0.0,0.0,249.203635341,249.203635341,756.100441308,742.956111696,13.144329612
 12/16  13:00:00,565.97097076,29.6961671831,0.0,0.0,249.203635341,249.203635341,707.57033681,698.811324009,8.75901280094
 12/16  14:00:00,565.94378903,29.6961671831,0.0,0.0,249.203635341,249.203635341,709.193573438,700.438658928,8.75491450986
 12/16  15:00:00,316.852044691,29.6961671831,0.0,0.0,74.7610906023,174.442544739,802.607375549,793.867625183,8.73975036667
 12/16  16:00:00,316.9360294,29.6961671831,0.0,0.0,74.7610906023,174.442544739,886.520911188,882.145920817,4.37499037142
 12/16  17:00:00,383.125549173,29.6961671831,0.0,0.0,74.7610906023,174.442544739,1055.03334967,1046.29847996,8.73486970756
 12/16  18:00:00,380.107911203,29.6961671831,0.0,0.0,24.9203635341,149.522181205,1539.20458537,1537.01219075,2.19239461735
 12/16  19:00:00,347.929992847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36470550097,0.0,4.36470550097
 12/16  20:00:00,325.095664068,1.60058376829,0.0,0.0,24.9203635341,149.522181205,9.66165028985,5.29723926233,4.36441102752
 12/16  21:00:00,325.505317325,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.8626239629,10.670180917,2.19244304593
 12/16  22:00:00,300.677824631,1.60058376829,0.0,0.0,24.9203635341,149.522181205,24.1809530248,19.812645629,4.36830739578
 12/16  23:00:00,288.594144974,13.9073618551,0.0,0.0,24.9203635341,149.522181205,54.5214050452,52.3309412334,2.19046381186
 12/16  24:00:00,271.764910474,21.4449706762,0.0,0.0,24.9203635341,149.522181205,105.742690976,101.381735672,4.36095530387
 12/17  01:00:00,255.99218122,17.8762392367,0.0,0.0,24.9203635341,149.522181205,120.085881565,117.896614297,2.18926726784
 12/17  02:00:00,259.642272129,21.4449706762,0.0,0.0,24.9203635341,149.522181205,178.466508416,176.276965894,2.18954252209
 12/17  03:00:00,256.068025588,17.8762392367,0.0,0.0,24.9203635341,149.522181205,180.896241983,178.7067157,2.18952628229
 12/17  04:00:00,259.722283369,21.4449706762,0.0,0.0,24.9203635341,149.522181205,245.341541598,243.152031441,2.18951015704
 12/17  05:00:00,269.419292879,18.9443515008,0.0,0.0,24.9203635341,149.522181205,232.88606094,230.696508804,2.18955213583
 12/17  06:00:00,297.425254035,22.4367892072,0.0,0.0,24.9203635341,149.522181205,286.068800144,283.8764023,2.19239784343
 12/17  07:00:00,343.466078561,19.6309950991,0.0,0.0,24.9203635341,149.522181205,260.555214072,258.365707627,2.18950644447
 12/17  08:00:00,353.758533434,22.5130829403,0.0,0.0,24.9203635341,149.522181205,303.617312094,301.427763521,2.1895485726
 12/17  09:00:00,315.766854604,18.8299109011,0.0,0.0,24.9203635341,149.522181205,204.169352461,201.979819724,2.18953273744
 12/17  10:00:00,281.689326166,21.4449706762,0.0,0.0,24.9203635341,149.522181205,182.465283394,180.275766475,2.18951691936
 12/17  11:00:00,229.180162157,17.8762392367,0.0,0.0,24.9203635341,149.522181205,143.350021447,141.160462325,2.18955912153
 12/17  12:00:00,232.737120483,21.4449706762,0.0,0.0,24.9203635341,149.522181205,137.042818079,132.679926972,4.36289110712
 12/17  13:00:00,229.12232056,17.8762392367,0.0,0.0,24.9203635341,149.522181205,102.408279571,100.216838828,2.19144074313
 12/17  14:00:00,232.69605334,21.4449706762,0.0,0.0,24.9203635341,149.522181205,109.225311591,104.856501843,4.36880974812
 12/17  15:00:00,229.083177407,17.8762392367,0.0,0.0,24.9203635341,149.522181205,78.0121281571,73.6491530107,4.36297514644
 12/17  16:00:00,232.665372696,21.4449706762,0.0,0.0,24.9203635341,149.522181205,88.3157464035,86.1262348859,2.18951151762
 12/17  17:00:00,295.081539714,17.8762392367,0.0,0.0,24.9203635341,149.522181205,96.6259081606,94.4363543722,2.18955378836
 12/17  18:00:00,369.568349422,21.4449706762,0.0,0.0,24.9203635341,149.522181205,160.97948238,158.789944331,2.18953804927
 12/17  19:00:00,365.992586099,17.8762392367,0.0,0.0,24.9203635341,149.522181205,158.078983956,155.889461612,2.18952234428
 12/17  20:00:00,345.179508186,21.4449706762,0.0,0.0,24.9203635341,149.522181205,212.8097754,210.620268768,2.18950663143
 12/17  21:00:00,341.580627959,17.8762392367,0.0,0.0,24.9203635341,149.522181205,189.342755195,187.153206254,2.18954894157
 12/17  22:00:00,320.756334821,21.4449706762,0.0,0.0,24.9203635341,149.522181205,233.854337476,231.661922997,2.19241447824
 12/17  23:00:00,292.726548978,17.8762392367,0.0,0.0,24.9203635341,149.522181205,222.927393373,220.738139311,2.18925406211
 12/17  24:00:00,273.079990203,22.5893766734,0.0,0.0,24.9203635341,149.522181205,298.113417598,295.923873071,2.18954452667
 12/18  01:00:00,306.947123576,18.8680577676,0.0,0.0,24.9203635341,199.362908273,272.632270035,270.44177388,2.19049615495
 12/18  02:00:00,311.530594416,23.3523140049,0.0,0.0,24.9203635341,199.362908273,360.99348574,356.632443671,4.3610420682
 12/18  03:00:00,307.536966309,19.4021138997,0.0,0.0,24.9203635341,199.362908273,319.668368847,317.478037879,2.19033096791
 12/18  04:00:00,311.58805515,23.3523140049,0.0,0.0,24.9203635341,199.362908273,404.796984352,402.606492557,2.19049179461
 12/18  05:00:00,319.826682548,19.4021138997,0.0,0.0,24.9203635341,199.362908273,371.913751158,369.723242523,2.19050863499
 12/18  06:00:00,373.260512935,23.3523140049,0.0,0.0,49.8407270682,199.362908273,466.162114393,461.795318581,4.36679581223
 12/18  07:00:00,431.310223962,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2320.93155692,2316.5667661,4.36479082275
 12/18  08:00:00,543.450195211,29.6961671831,0.0,0.0,149.522181205,199.362908273,3614.18118683,3605.42635571,8.75483112374
 12/18  09:00:00,1055.79946358,29.6961671831,0.0,0.0,448.566543614,448.566543614,1843.78061573,1826.16476502,17.6158507101
 12/18  10:00:00,1016.91696542,29.6961671831,0.0,0.0,448.566543614,448.566543614,1339.93325673,1322.29414718,17.639109555
 12/18  11:00:00,966.937028817,29.6961671831,0.0,0.0,448.566543614,448.566543614,1119.49278359,1101.84356468,17.6492189121
 12/18  12:00:00,966.236088171,29.8442071218,0.0,0.0,448.566543614,448.566543614,942.269046988,917.92094105,24.3481059377
 12/18  13:00:00,916.834779053,30.8070851363,0.0,0.0,448.566543614,398.725816546,887.238641917,860.564305202,26.6743367153
 12/18  14:00:00,967.240143146,31.7728341697,0.0,0.0,448.566543614,448.566543614,798.612279755,771.974031447,26.6382483083
 12/18  15:00:00,966.491835514,31.0050747214,0.0,0.0,448.566543614,448.566543614,818.402214792,802.99484539,15.407369402
 12/18  16:00:00,965.765541143,29.8412494222,0.0,0.0,448.566543614,448.566543614,950.399306318,934.995406349,15.4038999685
 12/18  17:00:00,1032.672198,29.6961671831,0.0,0.0,448.566543614,448.566543614,1164.66446009,1142.55706238,22.1073977129
 12/18  18:00:00,956.41064725,29.6961671831,0.0,0.0,348.885089477,398.725816546,1396.05898073,1382.89979903,13.1591817019
 12/18  19:00:00,758.537761701,29.6961671831,0.0,0.0,249.203635341,299.044362409,1370.08463339,1361.32145573,8.76317766801
 12/18  20:00:00,734.111491991,29.6961671831,0.0,0.0,249.203635341,299.044362409,1381.56176097,1372.82271943,8.73904153889
 12/18  21:00:00,584.748130685,29.6961671831,0.0,0.0,149.522181205,249.203635341,1515.28798564,1508.72302262,6.56496301941
 12/18  22:00:00,560.364547004,29.6961671831,0.0,0.0,149.522181205,249.203635341,1622.31263773,1617.94595937,4.3666783625
 12/18  23:00:00,349.96195348,0.600218913109,0.0,0.0,49.8407270682,199.362908273,5.44668865113,1.08569573808,4.36099291306
 12/18  24:00:00,305.595147319,5.56946114988,0.0,0.0,24.9203635341,199.362908273,9.95629799628,7.76603871019,2.19025928609
 12/19  01:00:00,309.763017982,21.8451166183,0.0,0.0,24.9203635341,199.362908273,41.3776505955,39.1871518307,2.19049876478
 12/19  02:00:00,305.420310102,17.4760932946,0.0,0.0,24.9203635341,199.362908273,57.279201256,55.0886815383,2.19051971769
 12/19  03:00:00,309.900186852,21.8451166183,0.0,0.0,24.9203635341,199.362908273,108.831744133,106.641419072,2.19032506118
 12/19  04:00:00,307.292565094,19.230849157,0.0,0.0,24.9203635341,199.362908273,130.490415678,126.129804625,4.36061105317
 12/19  05:00:00,323.785916655,23.3709912813,0.0,0.0,24.9203635341,199.362908273,208.064707234,205.874174361,2.19053287307
 12/19  06:00:00,369.147796609,19.3834366233,0.0,0.0,49.8407270682,199.362908273,220.584302533,216.217316733,4.36698579964
 12/19  07:00:00,430.354546241,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1437.53815079,1435.34582737,2.19232341314
 12/19  08:00:00,543.082079728,29.6961671831,0.0,0.0,149.522181205,199.362908273,3203.83058411,3192.89171946,10.9388646523
 12/19  09:00:00,1056.34279983,29.6961671831,0.0,0.0,448.566543614,448.566543614,1725.82420795,1710.40777287,15.4164350874
 12/19  10:00:00,1017.82953902,29.6961671831,0.0,0.0,448.566543614,448.566543614,1132.08233889,1112.23760102,19.8447378668
 12/19  11:00:00,966.45207088,29.6961671831,0.0,0.0,448.566543614,448.566543614,797.262902337,779.613943598,17.6489587392
 12/19  12:00:00,965.212365216,29.6961671831,0.0,0.0,448.566543614,448.566543614,628.268596805,606.133697651,22.1348991546
 12/19  13:00:00,914.808174187,29.6961671831,0.0,0.0,448.566543614,398.725816546,536.348918504,507.443584884,28.9053336195
 12/19  14:00:00,964.403241904,29.6961671831,0.0,0.0,448.566543614,448.566543614,493.477001609,469.052549666,24.424451943
 12/19  15:00:00,964.245501408,29.6961671831,0.0,0.0,448.566543614,448.566543614,447.605115064,429.996682438,17.6084326258
 12/19  16:00:00,964.142811531,29.6961671831,0.0,0.0,448.566543614,448.566543614,412.867358688,397.464274625,15.4030840635
 12/19  17:00:00,1030.40938545,29.6961671831,0.0,0.0,448.566543614,448.566543614,619.337715263,597.228961757,22.1087535056
 12/19  18:00:00,952.572184139,29.6961671831,0.0,0.0,348.885089477,398.725816546,1080.97223324,1070.00202721,10.9702060318
 12/19  19:00:00,753.832805506,29.6961671831,0.0,0.0,249.203635341,299.044362409,1219.45701931,1208.50840766,10.9486116577
 12/19  20:00:00,729.45688909,29.6961671831,0.0,0.0,249.203635341,299.044362409,1123.7954614,1115.05617209,8.73928931086
 12/19  21:00:00,580.092418892,29.6961671831,0.0,0.0,149.522181205,249.203635341,1177.56656552,1171.00096898,6.56559653598
 12/19  22:00:00,556.060349436,29.6961671831,0.0,0.0,149.522181205,249.203635341,1341.9434444,1337.57712581,4.3663185902
 12/19  23:00:00,349.356911553,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049235124,0.0,2.19049235124
 12/19  24:00:00,301.199003033,1.20043782622,0.0,0.0,24.9203635341,199.362908273,7.06284267521,2.70197576518,4.36086691003
 12/20  01:00:00,289.382199102,1.60058376829,0.0,0.0,24.9203635341,199.362908273,7.13709018344,4.94654442597,2.19054575747
 12/20  02:00:00,289.787789218,2.00072971036,0.0,0.0,24.9203635341,199.362908273,9.5208773034,7.3306647149,2.1902125885
 12/20  03:00:00,289.392861335,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.8668209207,9.6762976332,2.19052328752
 12/20  04:00:00,289.796400608,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.6884587987,11.2799041861,3.40855461257
 12/20  05:00:00,315.975215502,15.888542342,0.0,0.0,24.9203635341,199.362908273,46.2061778367,43.0637226924,3.1424551443
 12/20  06:00:00,371.343947265,21.8451166183,0.0,0.0,49.8407270682,199.362908273,73.479925688,69.1133190019,4.36660668608
 12/20  07:00:00,429.63537624,29.6961671831,0.0,0.0,49.8407270682,199.362908273,981.555857388,979.36345887,2.19239851796
 12/20  08:00:00,538.922023784,29.6961671831,0.0,0.0,149.522181205,199.362908273,2212.22468975,2201.28625166,10.9384380945
 12/20  09:00:00,1051.45826144,29.6961671831,0.0,0.0,448.566543614,448.566543614,1091.23682154,1075.81932754,15.4174940045
 12/20  10:00:00,1013.70592368,29.6961671831,0.0,0.0,448.566543614,448.566543614,643.058595444,623.213585559,19.8450098856
 12/20  11:00:00,964.366057455,29.6961671831,0.0,0.0,448.566543614,448.566543614,477.508555441,459.858226226,17.6503292158
 12/20  12:00:00,964.090165743,29.7259455754,0.0,0.0,448.566543614,448.566543614,350.931401887,328.794640991,22.1367608956
 12/20  13:00:00,915.357294191,30.9751340666,0.0,0.0,448.566543614,398.725816546,295.060682013,266.155553799,28.9051282144
 12/20  14:00:00,966.341753812,32.2577807026,0.0,0.0,448.566543614,448.566543614,212.27201001,187.848529459,24.4234805518
 12/20  15:00:00,966.126123812,32.1266807214,0.0,0.0,448.566543614,448.566543614,158.880859976,141.270337407,17.6105225684
 12/20  16:00:00,964.683039452,30.6769708443,0.0,0.0,448.566543614,448.566543614,168.05423072,152.651269361,15.4029613584
