Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/20  17:00:00,1029.88689867,29.6961671831,0.0,0.0,448.566543614,448.566543614,346.65584604,324.546736649,22.1091093912
 12/20  18:00:00,951.539767461,29.6961671831,0.0,0.0,348.885089477,398.725816546,616.946449335,603.785532103,13.1609172314
 12/20  19:00:00,752.501148716,29.6961671831,0.0,0.0,249.203635341,299.044362409,838.676078337,829.91364472,8.76243361696
 12/20  20:00:00,728.311168598,29.6961671831,0.0,0.0,249.203635341,299.044362409,960.372778779,951.633048604,8.7397301755
 12/20  21:00:00,579.165397896,29.6961671831,0.0,0.0,149.522181205,249.203635341,1108.29467447,1099.54772511,8.74694935959
 12/20  22:00:00,554.940971293,29.6961671831,0.0,0.0,149.522181205,249.203635341,1119.06224491,1116.86877716,2.19346774561
 12/20  23:00:00,349.35691381,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098160562,0.0,4.36098160562
 12/20  24:00:00,299.992154463,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045680113,0.0,2.19045680113
 12/21  01:00:00,289.784666945,2.00072971036,0.0,0.0,24.9203635341,199.362908273,10.0444644776,7.85390236506,2.1905621125
 12/21  02:00:00,289.386658474,1.60058376829,0.0,0.0,24.9203635341,199.362908273,11.2914766413,9.1009565415,2.19052009984
 12/21  03:00:00,289.807463985,2.00072971036,0.0,0.0,24.9203635341,199.362908273,23.0765016427,20.8859536632,2.19054797948
 12/21  04:00:00,291.001446284,3.18813472093,0.0,0.0,24.9203635341,199.362908273,29.096201816,24.7353762161,4.36082559985
 12/21  05:00:00,321.967575759,21.8451166183,0.0,0.0,24.9203635341,199.362908273,78.5425374839,76.3519708607,2.19056662316
 12/21  06:00:00,366.974308497,17.4760932946,0.0,0.0,49.8407270682,199.362908273,89.8254727207,85.4590865454,4.36638617536
 12/21  07:00:00,429.561489316,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1049.90466616,1047.71234005,2.19232610674
 12/21  08:00:00,540.416273343,29.6961671831,0.0,0.0,149.522181205,199.362908273,2588.41599035,2577.47652759,10.9394627564
 12/21  09:00:00,1052.40425924,29.6961671831,0.0,0.0,448.566543614,448.566543614,1135.27151253,1119.85297671,15.4185358264
 12/21  10:00:00,1014.08884771,29.6961671831,0.0,0.0,448.566543614,448.566543614,660.973632021,641.125971408,19.8476606134
 12/21  11:00:00,964.390176293,29.6961671831,0.0,0.0,448.566543614,448.566543614,422.992266029,405.342202852,17.6500631765
 12/21  12:00:00,964.608152229,30.306797783,0.0,0.0,448.566543614,448.566543614,286.664753584,262.313788074,24.35096551
 12/21  13:00:00,916.034958062,31.7668874535,0.0,0.0,448.566543614,398.725816546,201.624342795,174.942249425,26.6820933698
 12/21  14:00:00,967.023206511,32.9918715764,0.0,0.0,448.566543614,448.566543614,166.466088579,139.818421404,26.6476671748
 12/21  15:00:00,966.479939026,32.5030621411,0.0,0.0,448.566543614,448.566543614,131.853677432,116.443239646,15.4104377858
 12/21  16:00:00,964.930816838,30.9623438849,0.0,0.0,448.566543614,448.566543614,133.30818224,115.705465883,17.6027163569
 12/21  17:00:00,1029.80535078,29.6961671831,0.0,0.0,448.566543614,448.566543614,265.376460813,245.475982767,19.9004780458
 12/21  18:00:00,951.375549584,29.6961671831,0.0,0.0,348.885089477,398.725816546,474.989722148,461.824351829,13.1653703182
 12/21  19:00:00,752.383213139,29.6961671831,0.0,0.0,249.203635341,299.044362409,762.932185018,751.982752201,10.9494328174
 12/21  20:00:00,728.130498283,29.6961671831,0.0,0.0,249.203635341,299.044362409,863.007891151,856.447601873,6.56028927832
 12/21  21:00:00,578.699473358,29.6961671831,0.0,0.0,149.522181205,249.203635341,892.457871551,883.709573714,8.74829783702
 12/21  22:00:00,554.302546696,29.6961671831,0.0,0.0,149.522181205,249.203635341,899.899530299,895.533137812,4.36639248769
 12/21  23:00:00,349.356915501,0.0,0.0,0.0,49.8407270682,199.362908273,2.190422775,0.0,2.190422775
 12/21  24:00:00,299.992156507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027215699,0.0,2.19027215699
 12/22  01:00:00,287.769960942,0.0,0.0,0.0,24.9203635341,199.362908273,4.36064659499,0.0,4.36064659499
 12/22  02:00:00,289.779951653,2.00072971036,0.0,0.0,24.9203635341,199.362908273,8.60428488475,6.4137297866,2.19055509815
 12/22  03:00:00,289.380534689,1.60058376829,0.0,0.0,24.9203635341,199.362908273,9.13341638274,6.94300866558,2.19040771716
 12/22  04:00:00,289.787794736,2.00072971036,0.0,0.0,24.9203635341,199.362908273,14.1255417056,11.9351001965,2.19044150908
 12/22  05:00:00,301.607564071,1.60058376829,0.0,0.0,24.9203635341,199.362908273,12.5776578466,10.3871089053,2.19054894124
 12/22  06:00:00,351.382857385,2.00072971036,0.0,0.0,49.8407270682,199.362908273,21.0584065306,16.6914411439,4.3669653867
 12/22  07:00:00,429.062969136,29.6961671831,0.0,0.0,49.8407270682,199.362908273,801.727925157,797.36287685,4.36504830669
 12/22  08:00:00,536.309188847,29.6961671831,0.0,0.0,149.522181205,199.362908273,1052.18874318,1043.43353744,8.75520574086
 12/22  09:00:00,1049.83616667,29.6961671831,0.0,0.0,448.566543614,448.566543614,634.462362259,616.843342558,17.6190197013
 12/22  10:00:00,1012.80905495,29.6961671831,0.0,0.0,448.566543614,448.566543614,353.477931098,335.834855737,17.6430753611
 12/22  11:00:00,963.727589414,29.6961671831,0.0,0.0,448.566543614,448.566543614,202.803221945,182.946809943,19.856412002
 12/22  12:00:00,964.477520368,30.4968576326,0.0,0.0,448.566543614,448.566543614,163.234954786,141.095449338,22.1395054479
 12/22  13:00:00,915.850058596,31.7025543799,0.0,0.0,448.566543614,398.725816546,177.044563703,148.134394402,28.9101693014
 12/22  14:00:00,967.32212057,33.3780565499,0.0,0.0,448.566543614,448.566543614,137.352606962,111.566675229,25.7859317327
 12/22  15:00:00,967.321865325,33.4300786512,0.0,0.0,448.566543614,448.566543614,88.9172440266,72.6590083333,16.2582356932
 12/22  16:00:00,965.662737059,31.7818362162,0.0,0.0,448.566543614,448.566543614,78.7798778429,63.3742402811,15.4056375618
 12/22  17:00:00,1029.72013025,29.830915378,0.0,0.0,448.566543614,448.566543614,112.744439064,90.6319597719,22.1124792925
 12/22  18:00:00,950.955671867,29.6961671831,0.0,0.0,348.885089477,398.725816546,166.149504328,152.985654298,13.1638500293
 12/22  19:00:00,751.640303841,29.6961671831,0.0,0.0,249.203635341,299.044362409,219.011370589,208.062421872,10.9489487176
 12/22  20:00:00,727.216293496,29.6961671831,0.0,0.0,249.203635341,299.044362409,244.015852623,237.455675909,6.56017671423
 12/22  21:00:00,577.761353589,29.6961671831,0.0,0.0,149.522181205,249.203635341,322.965706666,314.218831352,8.74687531406
 12/22  22:00:00,553.327800113,29.6961671831,0.0,0.0,149.522181205,249.203635341,341.6456341,337.278851488,4.36678261263
 12/22  23:00:00,349.356917719,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042157464,0.0,2.19042157464
 12/22  24:00:00,299.99215845,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027420384,0.0,2.19027420384
 12/23  01:00:00,237.929235686,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031336492,0.0,2.19031336492
 12/23  02:00:00,237.929235871,0.0,0.0,0.0,24.9203635341,149.522181205,4.36074047024,0.0,4.36074047024
 12/23  03:00:00,237.929235719,0.0,0.0,0.0,24.9203635341,149.522181205,2.19042719279,0.0,2.19042719279
 12/23  04:00:00,237.929235516,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046518822,0.0,2.19046518822
 12/23  05:00:00,250.151433377,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050318284,0.0,2.19050318284
 12/23  06:00:00,274.597325189,0.0,0.0,0.0,24.9203635341,149.522181205,4.36620661077,0.0,4.36620661077
 12/23  07:00:00,428.622651395,29.6961671831,0.0,0.0,49.8407270682,199.362908273,738.413473027,734.048855393,4.36461763355
 12/23  08:00:00,436.036532588,29.6961671831,0.0,0.0,49.8407270682,199.362908273,797.778078849,793.406147795,4.37193105359
 12/23  09:00:00,650.741356249,29.6961671831,0.0,0.0,249.203635341,249.203635341,447.848677838,439.108393259,8.74028457884
 12/23  10:00:00,613.888265133,29.6961671831,0.0,0.0,249.203635341,249.203635341,248.564188228,237.61516177,10.9490264583
 12/23  11:00:00,564.997926906,29.7041006942,0.0,0.0,249.203635341,249.203635341,240.475139586,231.718624013,8.7565155731
 12/23  12:00:00,564.99796024,29.6961671831,0.0,0.0,249.203635341,249.203635341,252.87930591,241.918809435,10.9604964741
 12/23  13:00:00,564.979503439,29.6961671831,0.0,0.0,249.203635341,249.203635341,236.696047305,226.279098736,10.4169485694
 12/23  14:00:00,564.985061483,29.6961671831,0.0,0.0,249.203635341,249.203635341,245.695942412,236.413193028,9.28274938356
 12/23  15:00:00,315.886717491,29.6961671831,0.0,0.0,74.7610906023,174.442544739,372.012093748,365.452378531,6.55971521696
 12/23  16:00:00,315.893871488,29.6961671831,0.0,0.0,74.7610906023,174.442544739,387.998205571,381.444000924,6.55420464626
 12/23  17:00:00,381.930918475,29.6961671831,0.0,0.0,74.7610906023,174.442544739,466.980484017,460.422965919,6.55751809842
 12/23  18:00:00,378.094431027,29.6961671831,0.0,0.0,24.9203635341,149.522181205,577.673849417,573.309232519,4.36461689746
 12/23  19:00:00,347.930013595,0.0,0.0,0.0,24.9203635341,149.522181205,4.36508172683,0.0,4.36508172683
 12/23  20:00:00,323.485617355,0.0,0.0,0.0,24.9203635341,149.522181205,2.192261947,0.0,2.192261947
 12/23  21:00:00,323.485617579,0.0,0.0,0.0,24.9203635341,149.522181205,4.36462461491,0.0,4.36462461491
 12/23  22:00:00,299.042219439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36905564881,0.0,4.36905564881
 12/23  23:00:00,274.59582904,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044161936,0.0,2.19044161936
 12/23  24:00:00,250.151433604,0.0,0.0,0.0,24.9203635341,149.522181205,4.36099767439,0.0,4.36099767439
 12/24  01:00:00,237.92873864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960681928,0.0,2.18960681928
 12/24  02:00:00,237.928738646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961870464,0.0,2.18961870464
 12/24  03:00:00,237.92873865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902678964,0.0,2.18902678964
 12/24  04:00:00,239.134379983,1.20043782622,0.0,0.0,24.9203635341,149.522181205,8.60233118229,6.41298365678,2.18934752551
 12/24  05:00:00,252.16174504,2.00072971036,0.0,0.0,24.9203635341,149.522181205,14.6137598447,12.4242017885,2.18955805623
 12/24  06:00:00,276.206096488,1.60058376829,0.0,0.0,24.9203635341,149.522181205,12.8986735987,10.7061930169,2.19248058177
 12/24  07:00:00,325.497818755,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.1777657659,15.9881938862,2.18957187974
 12/24  08:00:00,332.45406776,1.60058376829,0.0,0.0,24.9203635341,149.522181205,17.3551873435,15.1658008947,2.1893864488
 12/24  09:00:00,298.683052885,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.6768983168,19.4872765693,2.18962174749
 12/24  10:00:00,261.612148378,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.5407788676,14.3513671541,2.18941171348
 12/24  11:00:00,213.124360805,2.00072971036,0.0,0.0,24.9203635341,149.522181205,17.5995144345,15.4098921868,2.18962224778
 12/24  12:00:00,212.7238763,1.60058376829,0.0,0.0,24.9203635341,149.522181205,18.1257345994,13.7629498727,4.36278472671
 12/24  13:00:00,213.128861093,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.9212004784,19.7298963379,2.1913041405
 12/24  14:00:00,212.727164888,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.3393605795,15.9708036436,4.36855693586
 12/24  15:00:00,213.131574222,2.00072971036,0.0,0.0,24.9203635341,149.522181205,27.4310212845,23.067864952,4.36315633247
 12/24  16:00:00,212.726664176,1.60058376829,0.0,0.0,24.9203635341,149.522181205,20.6093624125,18.4199847772,2.18937763536
 12/24  17:00:00,279.108508792,2.00072971036,0.0,0.0,24.9203635341,149.522181205,27.465450856,25.2758229031,2.18962795291
 12/24  18:00:00,349.546043705,1.60058376829,0.0,0.0,24.9203635341,149.522181205,23.0448718064,20.8554686974,2.18940310898
 12/24  19:00:00,349.954953171,2.00072971036,0.0,0.0,24.9203635341,149.522181205,33.8076549633,31.6180606061,2.18959435721
 12/24  20:00:00,325.106669633,1.60058376829,0.0,0.0,24.9203635341,149.522181205,29.1776387968,26.988210217,2.18942857979
 12/24  21:00:00,325.516512197,2.00072971036,0.0,0.0,24.9203635341,149.522181205,41.038647179,38.8490274705,2.18961970854
 12/24  22:00:00,300.666898044,1.60058376829,0.0,0.0,24.9203635341,149.522181205,35.1102542253,30.7451847107,4.3650695146
 12/24  23:00:00,276.631663027,2.00072971036,0.0,0.0,24.9203635341,149.522181205,45.745029807,43.5555636371,2.18946616995
 12/24  24:00:00,251.779247075,1.60058376829,0.0,0.0,24.9203635341,149.522181205,36.0564752663,33.8668770591,2.18959820721
 12/25  01:00:00,239.970104729,2.00072971036,0.0,0.0,24.9203635341,149.522181205,51.7169224497,49.5274251289,2.1894973208
 12/25  02:00:00,239.561367821,1.60058376829,0.0,0.0,24.9203635341,149.522181205,41.150799456,38.9611668467,2.18963260928
 12/25  03:00:00,239.97615272,2.00072971036,0.0,0.0,24.9203635341,149.522181205,58.7716920456,56.5821628131,2.18952923256
 12/25  04:00:00,239.564391285,1.60058376829,0.0,0.0,24.9203635341,149.522181205,44.5610059796,42.3714003203,2.18960565932
 12/25  05:00:00,252.20291882,2.00072971036,0.0,0.0,24.9203635341,149.522181205,63.8869062412,61.697344645,2.18956159619
 12/25  06:00:00,285.796578484,11.1258894841,0.0,0.0,24.9203635341,149.522181205,90.8333891708,88.6408272729,2.19256189786
 12/25  07:00:00,337.492857516,13.9073618551,0.0,0.0,24.9203635341,149.522181205,123.75556468,121.565981653,2.18958302706
 12/25  08:00:00,350.414070202,19.4605319854,0.0,0.0,24.9203635341,149.522181205,137.098288896,134.908688451,2.18960044516
 12/25  09:00:00,314.65270048,17.8762392367,0.0,0.0,24.9203635341,149.522181205,134.379422748,132.189805974,2.18961677388
 12/25  10:00:00,261.637833913,1.60058376829,0.0,0.0,24.9203635341,149.522181205,47.0448553922,44.8552221012,2.18963329097
 12/25  11:00:00,213.162545805,2.00072971036,0.0,0.0,24.9203635341,149.522181205,62.8699752382,60.6803845614,2.18959067682
 12/25  12:00:00,212.746590838,1.60058376829,0.0,0.0,24.9203635341,149.522181205,44.7969868704,40.4343244428,4.36266242761
 12/25  13:00:00,213.159338501,2.00072971036,0.0,0.0,24.9203635341,149.522181205,57.5229314905,55.3316826234,2.1912488671
 12/25  14:00:00,212.746657203,1.60058376829,0.0,0.0,24.9203635341,149.522181205,42.9024837646,38.5340105722,4.3684731924
 12/25  15:00:00,213.15676784,2.00072971036,0.0,0.0,24.9203635341,149.522181205,56.4125577805,52.0493744634,4.36318331713
 12/25  16:00:00,212.74392369,1.60058376829,0.0,0.0,24.9203635341,149.522181205,40.3132650196,38.1236307184,2.18963430126
 12/25  17:00:00,279.133496427,2.00072971036,0.0,0.0,24.9203635341,149.522181205,55.9686379702,53.7790452719,2.18959269832
 12/25  18:00:00,364.707270169,16.6823178183,0.0,0.0,24.9203635341,149.522181205,116.242056492,114.052685435,2.18937105738
 12/25  19:00:00,369.906015888,21.8451166183,0.0,0.0,24.9203635341,149.522181205,159.337541532,157.147915741,2.18962579088
 12/25  20:00:00,341.075379879,17.4760932946,0.0,0.0,24.9203635341,149.522181205,139.416959628,137.227555401,2.18940422742
 12/25  21:00:00,345.480634425,21.8451166183,0.0,0.0,24.9203635341,149.522181205,183.129376298,180.939776579,2.18959971918
 12/25  22:00:00,316.63939813,17.4760932946,0.0,0.0,24.9203635341,149.522181205,150.675570569,146.31031825,4.36525231888
 12/25  23:00:00,296.593208126,21.8451166183,0.0,0.0,24.9203635341,149.522181205,185.735689169,183.546231815,2.18945735383
 12/25  24:00:00,267.760836126,17.4760932946,0.0,0.0,24.9203635341,149.522181205,163.280307048,161.090713502,2.18959354551
 12/26  01:00:00,309.775633173,21.8451166183,0.0,0.0,24.9203635341,199.362908273,195.658693453,193.468089772,2.19060368063
 12/26  02:00:00,305.384516318,17.4760932946,0.0,0.0,24.9203635341,199.362908273,169.151929114,166.961422172,2.19050694173
 12/26  03:00:00,309.790470837,21.8451166183,0.0,0.0,24.9203635341,199.362908273,213.630482106,211.439923836,2.19055826928
 12/26  04:00:00,305.396895815,17.4760932946,0.0,0.0,24.9203635341,199.362908273,186.120292918,181.759098027,4.36119489087
 12/26  05:00:00,322.02200377,21.8451166183,0.0,0.0,24.9203635341,199.362908273,224.564570504,222.373934166,2.19063633765
 12/26  06:00:00,366.987789025,17.4760932946,0.0,0.0,49.8407270682,199.362908273,188.75874582,184.391910551,4.36683526942
 12/26  07:00:00,430.465151085,29.6961671831,0.0,0.0,49.8407270682,199.362908273,2262.55046922,2260.35785785,2.19261137383
 12/26  08:00:00,536.850099079,29.6961671831,0.0,0.0,149.522181205,199.362908273,1801.61785513,1790.67709082,10.9407643085
 12/26  09:00:00,1050.25277739,29.6961671831,0.0,0.0,448.566543614,448.566543614,1139.61084788,1124.19078061,15.4200672679
 12/26  10:00:00,1013.35134194,29.6961671831,0.0,0.0,448.566543614,448.566543614,916.98095371,897.130907523,19.8500461864
 12/26  11:00:00,964.304391475,29.6961671831,0.0,0.0,448.566543614,448.566543614,776.709425459,756.849589868,19.8598355915
 12/26  12:00:00,964.187484848,29.6961671831,0.0,0.0,448.566543614,448.566543614,668.337751058,646.192751751,22.1449993069
 12/26  13:00:00,914.242972258,29.6961671831,0.0,0.0,448.566543614,398.725816546,576.737727373,547.81406871,28.9236586625
 12/26  14:00:00,963.793261983,29.6961671831,0.0,0.0,448.566543614,448.566543614,296.670348323,272.232861542,24.4374867812
 12/26  15:00:00,963.675992043,29.6961671831,0.0,0.0,448.566543614,448.566543614,185.895469582,168.281920661,17.6135489208
 12/26  16:00:00,963.632508549,29.6963007647,0.0,0.0,448.566543614,448.566543614,141.354515987,125.947882961,15.4066330264
 12/26  17:00:00,1029.63190956,29.6961671831,0.0,0.0,448.566543614,448.566543614,168.954082652,146.838938321,22.1151443317
 12/26  18:00:00,951.046153524,29.6961671831,0.0,0.0,348.885089477,398.725816546,275.653101303,262.48636439,13.1667369126
 12/26  19:00:00,751.814636774,29.6961671831,0.0,0.0,249.203635341,299.044362409,427.184858014,416.2339893,10.9508687142
 12/26  20:00:00,727.388248476,29.6961671831,0.0,0.0,249.203635341,299.044362409,455.236130432,448.675972724,6.56015770823
 12/26  21:00:00,577.969042558,29.6961671831,0.0,0.0,149.522181205,249.203635341,584.111286701,575.363764489,8.74752221157
 12/26  22:00:00,553.618646438,29.6961671831,0.0,0.0,149.522181205,249.203635341,703.241328014,698.874231344,4.36709667011
 12/26  23:00:00,349.356925207,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058765648,0.0,2.19058765648
 12/26  24:00:00,299.992166439,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096095237,0.0,4.36096095237
 12/27  01:00:00,287.76997041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038128146,0.0,2.19038128146
 12/27  02:00:00,287.76997013,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043521703,0.0,2.19043521703
 12/27  03:00:00,287.769970157,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048916296,0.0,2.19048916296
 12/27  04:00:00,288.171947987,0.400145942072,0.0,0.0,24.9203635341,199.362908273,4.33257780605,2.14203470553,2.19054310052
 12/27  05:00:00,302.002362838,2.00072971036,0.0,0.0,24.9203635341,199.362908273,15.4333696846,11.0721218932,4.36124779138
 12/27  06:00:00,350.968504394,1.60058376829,0.0,0.0,49.8407270682,199.362908273,15.4766791864,11.1097300063,4.3669491801
 12/27  07:00:00,429.048743008,29.6961671831,0.0,0.0,49.8407270682,199.362908273,1210.98395844,1208.79138931,2.19256913283
 12/27  08:00:00,536.123501291,29.6961671831,0.0,0.0,149.522181205,199.362908273,1233.60243735,1222.66167791,10.9407594371
 12/27  09:00:00,1049.59185106,29.6961671831,0.0,0.0,448.566543614,448.566543614,560.74026171,545.318565686,15.421696024
 12/27  10:00:00,1012.65647938,29.6961671831,0.0,0.0,448.566543614,448.566543614,282.62295666,262.772527058,19.8504296013
 12/27  11:00:00,963.704475039,29.6961671831,0.0,0.0,448.566543614,448.566543614,219.43400354,199.572873029,19.8611305108
 12/27  12:00:00,963.700097903,29.6961671831,0.0,0.0,448.566543614,448.566543614,215.949941853,193.80289942,22.1470424332
 12/27  13:00:00,913.906565648,29.6961671831,0.0,0.0,448.566543614,398.725816546,271.547123299,242.623677761,28.923445538
 12/27  14:00:00,963.770321787,29.6961671831,0.0,0.0,448.566543614,448.566543614,298.144773055,271.495203802,26.6495692523
 12/27  15:00:00,963.791196488,29.6961671831,0.0,0.0,448.566543614,448.566543614,320.996799973,305.583311337,15.4134886358
 12/27  16:00:00,963.848903827,29.6961671831,0.0,0.0,448.566543614,448.566543614,386.461840651,368.85447698,17.6073636712
 12/27  17:00:00,1029.86140603,29.6961671831,0.0,0.0,448.566543614,448.566543614,418.99081816,399.084418653,19.9063995078
 12/27  18:00:00,951.217149551,29.6961671831,0.0,0.0,348.885089477,398.725816546,458.514870329,445.345729515,13.1691408143
 12/27  19:00:00,751.921627622,29.6961671831,0.0,0.0,249.203635341,299.044362409,528.993774518,518.04305146,10.9507230578
 12/27  20:00:00,727.496015053,29.6961671831,0.0,0.0,249.203635341,299.044362409,545.356501439,538.796167279,6.56033416064
 12/27  21:00:00,578.031090132,29.6961671831,0.0,0.0,149.522181205,249.203635341,604.956662092,596.207393254,8.74926883767
 12/27  22:00:00,553.616054451,29.6961671831,0.0,0.0,149.522181205,249.203635341,634.033782574,629.666990017,4.36679255714
 12/27  23:00:00,349.356927534,0.0,0.0,0.0,49.8407270682,199.362908273,4.36095471512,0.0,4.36095471512
 12/27  24:00:00,299.992168321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903763311,0.0,2.1903763311
 12/28  01:00:00,287.769972023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043655333,0.0,2.19043655333
 12/28  02:00:00,287.769972023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049427054,0.0,2.19049427054
 12/28  03:00:00,287.769972321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055199455,0.0,2.19055199455
 12/28  04:00:00,288.573832592,0.800291884145,0.0,0.0,24.9203635341,199.362908273,8.13404823856,3.77277117296,4.3612770656
 12/28  05:00:00,301.600298951,1.60058376829,0.0,0.0,24.9203635341,199.362908273,10.1731004302,7.98273972413,2.19036070612
 12/28  06:00:00,351.370548795,2.00072971036,0.0,0.0,49.8407270682,199.362908273,16.4261719766,12.0593037388,4.3668682378
 12/28  07:00:00,428.876072204,29.6961671831,0.0,0.0,49.8407270682,199.362908273,952.475929102,948.111150728,4.364778374
 12/28  08:00:00,535.926806499,29.6961671831,0.0,0.0,149.522181205,199.362908273,973.604219658,964.847083099,8.75713655858
 12/28  09:00:00,1049.69540507,29.6961671831,0.0,0.0,448.566543614,448.566543614,653.109744876,635.485717976,17.6240269001
 12/28  10:00:00,1012.92742752,29.6961671831,0.0,0.0,448.566543614,448.566543614,549.372541579,531.725147056,17.6473945234
 12/28  11:00:00,964.006236739,29.6961671831,0.0,0.0,448.566543614,448.566543614,520.461281362,500.602177809,19.8591035533
 12/28  12:00:00,963.9819759,29.6961671831,0.0,0.0,448.566543614,448.566543614,495.866195214,473.71834329,22.1478519234
 12/28  13:00:00,914.154283156,29.6961671831,0.0,0.0,448.566543614,398.725816546,512.857096327,483.939097107,28.9179992202
 12/28  14:00:00,963.938346218,29.6961671831,0.0,0.0,448.566543614,448.566543614,454.896636668,428.236896493,26.6597401749
 12/28  15:00:00,963.923409192,29.6961671831,0.0,0.0,448.566543614,448.566543614,441.69050275,424.075063784,17.6154389663
 12/28  16:00:00,963.915758008,29.6961671831,0.0,0.0,448.566543614,448.566543614,433.34712988,417.940837177,15.4062927032
 12/28  17:00:00,1021.32764258,29.6961671831,0.0,0.0,448.566543614,448.566543614,413.890788408,391.775197011,22.1155913975
 12/28  18:00:00,951.228140977,29.6961671831,0.0,0.0,348.885089477,398.725816546,455.017227831,441.853639148,13.1635886833
 12/28  19:00:00,751.929969815,29.6961671831,0.0,0.0,249.203635341,299.044362409,522.94073132,514.176361143,8.76437017675
 12/28  20:00:00,727.498344493,29.6961671831,0.0,0.0,249.203635341,299.044362409,541.012399134,532.270905478,8.74149365612
 12/28  21:00:00,578.034091935,29.6961671831,0.0,0.0,149.522181205,249.203635341,601.830084105,593.08197654,8.7481075652
 12/28  22:00:00,553.60568472,29.6961671831,0.0,0.0,149.522181205,249.203635341,618.821680637,614.45504899,4.36663164712
 12/28  23:00:00,349.356928871,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048722596,0.0,2.19048722596
 12/28  24:00:00,299.992169832,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054523719,0.0,2.19054523719
 12/29  01:00:00,287.769974171,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060763614,0.0,2.19060763614
 12/29  02:00:00,287.769974167,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103402953,0.0,4.36103402953
 12/29  03:00:00,287.76997381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042690406,0.0,2.19042690406
 12/29  04:00:00,288.975975027,1.20043782622,0.0,0.0,24.9203635341,199.362908273,8.03701061358,5.84652202323,2.19048859035
 12/29  05:00:00,302.003950937,2.00072971036,0.0,0.0,24.9203635341,199.362908273,13.8119745929,11.621424392,2.1905502009
 12/29  06:00:00,350.968720975,1.60058376829,0.0,0.0,49.8407270682,199.362908273,14.5834146799,10.2162351063,4.36717957361
 12/29  07:00:00,428.857603397,29.6961671831,0.0,0.0,49.8407270682,199.362908273,925.821149485,921.455786681,4.36536280397
 12/29  08:00:00,535.927983809,29.6961671831,0.0,0.0,149.522181205,199.362908273,958.664763582,949.908900433,8.75586314859
 12/29  09:00:00,1049.6784393,29.6961671831,0.0,0.0,448.566543614,448.566543614,622.853489461,605.229251728,17.6242377328
 12/29  10:00:00,1012.95400024,29.6961671831,0.0,0.0,448.566543614,448.566543614,559.567358954,539.714778873,19.8525800812
 12/29  11:00:00,963.966498668,29.6961671831,0.0,0.0,448.566543614,448.566543614,460.638498584,440.777649967,19.8608486173
 12/29  12:00:00,963.905387228,29.6961671831,0.0,0.0,448.566543614,448.566543614,402.151423069,380.00353239,22.1478906784
 12/29  13:00:00,914.06575872,29.6961671831,0.0,0.0,448.566543614,398.725816546,408.297916937,379.37153261,28.9263843275
 12/29  14:00:00,963.844036175,29.6961671831,0.0,0.0,448.566543614,448.566543614,346.872667466,320.219313076,26.6533543901
 12/29  15:00:00,963.790320971,29.6961671831,0.0,0.0,448.566543614,448.566543614,292.862217216,277.446600167,15.4156170491
 12/29  16:00:00,963.811065783,29.6961671831,0.0,0.0,448.566543614,448.566543614,317.956040369,300.346542919,17.6094974494
 12/29  17:00:00,1021.26211791,29.6961671831,0.0,0.0,448.566543614,448.566543614,337.251349525,315.134140871,22.1172086535
 12/29  18:00:00,951.178568436,29.6961671831,0.0,0.0,348.885089477,398.725816546,392.56332769,381.585451262,10.9778764286
 12/29  19:00:00,751.884971407,29.6961671831,0.0,0.0,249.203635341,299.044362409,470.403981538,459.45241562,10.9515659184
 12/29  20:00:00,727.459142277,29.6961671831,0.0,0.0,249.203635341,299.044362409,494.486112649,485.745323474,8.74078917449
 12/29  21:00:00,577.993653824,29.6961671831,0.0,0.0,149.522181205,249.203635341,555.870188603,547.121396443,8.74879215973
 12/29  22:00:00,553.568595479,29.6961671831,0.0,0.0,149.522181205,249.203635341,578.585277539,574.218815845,4.3664616938
 12/29  23:00:00,349.356931067,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043427927,0.0,2.19043427927
 12/29  24:00:00,299.992171658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049618513,0.0,2.19049618513
 12/30  01:00:00,237.929248574,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056304565,0.0,2.19056304565
 12/30  02:00:00,237.929248914,0.0,0.0,0.0,24.9203635341,149.522181205,3.11162925073,0.0,3.11162925073
 12/30  03:00:00,237.929248865,0.0,0.0,0.0,24.9203635341,149.522181205,3.43949118083,0.0,3.43949118083
 12/30  04:00:00,239.940008578,2.00072971036,0.0,0.0,24.9203635341,149.522181205,12.7297769558,10.539134219,2.1906427368
 12/30  05:00:00,251.761239424,1.60058376829,0.0,0.0,24.9203635341,149.522181205,11.8762375435,9.68562070675,2.19061683677
 12/30  06:00:00,276.611490617,2.00072971036,0.0,0.0,24.9203635341,149.522181205,18.4895237274,14.1222483025,4.36727542492
 12/30  07:00:00,428.828380987,29.6961671831,0.0,0.0,49.8407270682,199.362908273,898.723961757,894.359049196,4.36491256055
 12/30  08:00:00,436.085794901,29.6961671831,0.0,0.0,49.8407270682,199.362908273,813.847878415,809.475415772,4.37246264314
 12/30  09:00:00,650.889281396,29.6961671831,0.0,0.0,249.203635341,249.203635341,591.49768911,582.756330411,8.74135869914
 12/30  10:00:00,614.14393742,29.6961671831,0.0,0.0,249.203635341,249.203635341,514.231027278,503.280931493,10.9500957845
 12/30  11:00:00,565.20464523,29.6961671831,0.0,0.0,249.203635341,249.203635341,467.686605915,458.929037593,8.75756832192
 12/30  12:00:00,565.16922783,29.6961671831,0.0,0.0,249.203635341,249.203635341,436.28778119,425.327260645,10.9605205451
 12/30  13:00:00,565.182714826,29.6961671831,0.0,0.0,249.203635341,249.203635341,458.788369686,447.841712397,10.946657289
 12/30  14:00:00,565.158493761,29.6961671831,0.0,0.0,249.203635341,249.203635341,435.064635254,426.308160412,8.75647484214
 12/30  15:00:00,316.07635086,29.6961671831,0.0,0.0,74.7610906023,174.442544739,581.929383927,573.187888849,8.74149507767
 12/30  16:00:00,316.093942916,29.6961671831,0.0,0.0,74.7610906023,174.442544739,608.592627696,602.037341577,6.55528611967
 12/30  17:00:00,373.633040753,29.6961671831,0.0,0.0,74.7610906023,174.442544739,733.018465183,726.460320162,6.55814502063
 12/30  18:00:00,378.387073625,29.6961671831,0.0,0.0,24.9203635341,149.522181205,885.077643551,880.712488546,4.36515500495
 12/30  19:00:00,347.930031085,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267138996,0.0,2.19267138996
 12/30  20:00:00,323.485635498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36502467101,0.0,4.36502467101
 12/30  21:00:00,323.485635868,0.0,0.0,0.0,24.9203635341,149.522181205,4.36493820404,0.0,4.36493820404
 12/30  22:00:00,299.04224239,0.0,0.0,0.0,24.9203635341,149.522181205,4.36855118847,0.0,4.36855118847
 12/30  23:00:00,276.606701187,2.00072971036,0.0,0.0,24.9203635341,149.522181205,13.8879040988,11.6973725444,2.19053155444
 12/30  24:00:00,251.761446549,1.60058376829,0.0,0.0,24.9203635341,149.522181205,13.0691789816,10.8784889985,2.19068998309
 12/31  01:00:00,239.943663693,2.00072971036,0.0,0.0,24.9203635341,149.522181205,20.7541535507,16.395096634,4.35905691671
 12/31  02:00:00,239.541379109,1.60058376829,0.0,0.0,24.9203635341,149.522181205,16.1183383302,13.9286773679,2.18966096231
 12/31  03:00:00,239.947431951,2.00072971036,0.0,0.0,24.9203635341,149.522181205,22.9540215284,20.7645483975,2.18947313084
 12/31  04:00:00,239.544722602,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.9912505453,17.8015582398,2.1896923055
 12/31  05:00:00,252.1761097,2.00072971036,0.0,0.0,24.9203635341,149.522181205,30.4419646581,28.2524150554,2.18954960271
 12/31  06:00:00,276.220068612,1.60058376829,0.0,0.0,24.9203635341,149.522181205,28.3391053881,26.1464935733,2.19261181475
 12/31  07:00:00,337.481996994,13.9073618551,0.0,0.0,24.9203635341,149.522181205,106.557200524,104.367584053,2.18961647103
 12/31  08:00:00,352.405478405,21.4449706762,0.0,0.0,24.9203635341,149.522181205,140.113136922,137.923481058,2.18965586411
 12/31  09:00:00,314.648179658,17.8762392367,0.0,0.0,24.9203635341,149.522181205,124.269842538,122.08014844,2.18969409807
 12/31  10:00:00,261.626799324,1.60058376829,0.0,0.0,24.9203635341,149.522181205,32.5461664923,30.3565841414,2.18958235092
 12/31  11:00:00,213.140257071,2.00072971036,0.0,0.0,24.9203635341,149.522181205,34.8144629689,32.6248117645,2.18965120438
 12/31  12:00:00,212.729424104,1.60058376829,0.0,0.0,24.9203635341,149.522181205,23.4995952388,19.136357638,4.36323760076
 12/31  13:00:00,213.136151163,2.00072971036,0.0,0.0,24.9203635341,149.522181205,28.8369338364,26.6452555062,2.19167833029
 12/31  14:00:00,212.727224167,1.60058376829,0.0,0.0,24.9203635341,149.522181205,19.2348570989,14.8655920595,4.36926503937
 12/31  15:00:00,213.127739736,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.3797865976,17.0164447561,4.36334184148
 12/31  16:00:00,212.722549107,1.60058376829,0.0,0.0,24.9203635341,149.522181205,14.5851574144,12.3955215771,2.18963583735
 12/31  17:00:00,270.561228573,2.00072971036,0.0,0.0,24.9203635341,149.522181205,21.5519437091,19.3622683566,2.18967535252
 12/31  18:00:00,349.54785338,1.60058376829,0.0,0.0,24.9203635341,149.522181205,23.6705639,21.4809099551,2.18965394487
 12/31  19:00:00,349.958195333,2.00072971036,0.0,0.0,24.9203635341,149.522181205,35.3560587778,33.1666074381,2.18945133975
 12/31  20:00:00,325.108998684,1.60058376829,0.0,0.0,24.9203635341,149.522181205,30.0160018052,27.8263307838,2.18967102136
 12/31  21:00:00,325.520573333,2.00072971036,0.0,0.0,24.9203635341,149.522181205,43.087349865,40.8978213811,2.18952848394
 12/31  22:00:00,300.67032105,1.60058376829,0.0,0.0,24.9203635341,149.522181205,36.9740326197,32.6086231465,4.36540947326
 12/31  23:00:00,276.638590328,2.00072971036,0.0,0.0,24.9203635341,149.522181205,50.7754645998,48.5857711094,2.18969349035
 12/31  24:00:00,265.32023445,15.0947668657,0.0,0.0,24.9203635341,149.522181205,87.3936119311,85.2039399158,2.18967201532
